Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,45,437.0,161.0,2.5,12.55,418.0,104.42,86.17
2018,3,14,15,0,706.0,124.0,2.5,12.6,531.0,82.34,67.15
2018,3,14,15,15,777.0,100.5,2.5,12.6,517.5,76.66,62.38
2018,3,14,15,30,848.0,77.0,2.5,12.6,504.0,62.12,49.72
2018,3,14,15,45,824.0,74.0,2.4,12.4,456.5,60.41,48.41
2018,3,14,16,0,800.0,71.0,2.3,12.2,409.0,58.68,47.06
2018,3,14,16,15,735.0,72.0,2.05,11.75,352.5,59.64,48.14
2018,3,14,16,30,670.0,73.0,1.8,11.3,296.0,55.9,44.95
2018,3,14,16,45,591.5,67.5,1.55,10.9,240.0,52.28,41.76
2018,3,14,17,0,513.0,62.0,1.3,10.5,184.0,48.74,38.5
2018,3,14,17,15,486.5,51.0,1.25,9.8,144.0,40.97,31.25
2018,3,14,17,30,460.0,40.0,1.2,9.1,104.0,32.85,23.44
2018,3,14,17,45,313.5,29.0,1.15,8.4,64.5,24.05,13.45
2018,3,14,18,0,167.0,18.0,1.1,7.7,25.0,15.36,0.0
2018,3,14,18,15,83.5,9.0,1.1,7.5,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,6,15,64.0,7.5,1.5,5.7,9.5,0.0,0.0
2018,3,15,6,30,128.0,15.0,1.7,6.6,19.0,105.86,0.0
2018,3,15,6,45,277.5,27.0,1.95,7.55,57.0,290.59,197.98
2018,3,15,7,0,427.0,39.0,2.2,8.5,95.0,434.11,356.82
2018,3,15,7,15,397.5,53.5,2.4,9.05,124.0,437.4,367.44
2018,3,15,7,30,368.0,68.0,2.6,9.6,153.0,432.83,367.34
2018,3,15,7,45,311.0,94.5,2.8,10.1,178.5,423.11,359.31
2018,3,15,8,0,254.0,121.0,3.0,10.6,204.0,388.85,329.86
2018,3,15,8,15,249.5,143.0,3.1,11.0,235.5,410.85,346.61
2018,3,15,8,30,245.0,165.0,3.2,11.4,267.0,430.91,361.0
2018,3,15,8,45,181.0,180.0,3.3,11.8,260.0,367.33,306.6
2018,3,15,9,0,117.0,195.0,3.4,12.2,253.0,321.7,266.45
2018,3,15,9,15,129.5,214.5,3.5,12.35,284.0,349.64,288.51
2018,3,15,9,30,142.0,234.0,3.6,12.5,315.0,376.35,309.08
2018,3,15,9,45,84.0,226.5,3.65,12.65,275.5,292.33,239.03
2018,3,15,10,0,26.0,219.0,3.7,12.8,236.0,229.1,185.34
2018,3,15,10,15,13.5,163.5,3.8,12.95,172.5,151.11,120.97
2018,3,15,10,30,1.0,108.0,3.9,13.1,109.0,91.18,70.84
2018,3,15,10,45,13.5,170.0,3.95,13.2,180.0,155.02,123.83
2018,3,15,11,0,26.0,232.0,4.0,13.3,251.0,227.58,182.76
2018,3,15,11,15,28.5,246.5,4.1,13.3,267.5,239.19,191.77
2018,3,15,11,30,31.0,261.0,4.2,13.3,284.0,250.02,200.27
2018,3,15,11,45,26.0,234.0,4.3,13.3,253.5,218.92,175.02
2018,3,15,12,0,21.0,207.0,4.4,13.3,223.0,189.3,150.93
2018,3,15,12,15,50.5,244.5,4.45,13.15,283.5,234.48,187.77
2018,3,15,12,30,80.0,282.0,4.5,13.0,344.0,275.15,220.24
2018,3,15,12,45,66.5,259.5,4.55,12.9,310.5,243.61,194.55
2018,3,15,13,0,53.0,237.0,4.6,12.8,277.0,214.11,170.61
2018,3,15,13,15,77.5,263.0,4.55,12.65,320.5,236.99,188.44
2018,3,15,13,30,102.0,289.0,4.5,12.5,364.0,251.45,198.92
2018,3,15,13,45,68.0,276.5,4.45,12.35,326.0,227.92,180.49
2018,3,15,14,0,34.0,264.0,4.4,12.2,288.0,204.66,162.91
2018,3,15,14,15,126.5,245.5,4.3,12.1,328.0,192.76,149.32
2018,3,15,14,30,219.0,227.0,4.2,12.0,368.0,167.0,126.18
2018,3,15,14,45,413.0,184.5,4.1,11.95,431.0,118.47,98.66
2018,3,15,15,0,607.0,142.0,4.0,11.9,494.0,92.16,75.96
2018,3,15,15,15,347.5,158.0,4.0,11.9,356.5,101.39,84.31
2018,3,15,15,30,88.0,174.0,4.0,11.9,219.0,123.51,103.96
2018,3,15,15,45,73.5,157.5,4.0,11.95,192.5,118.34,99.69
2018,3,15,16,0,59.0,141.0,4.0,12.0,166.0,106.83,89.8
2018,3,15,16,15,106.5,127.5,3.8,11.85,166.0,94.22,78.9
2018,3,15,16,30,154.0,114.0,3.6,11.7,166.0,85.47,71.3
2018,3,15,16,45,129.0,102.0,3.45,11.5,140.5,76.65,63.48
2018,3,15,17,0,104.0,90.0,3.3,11.3,115.0,67.61,55.25
2018,3,15,17,15,76.0,69.0,3.2,11.2,85.0,52.68,41.49
2018,3,15,17,30,48.0,48.0,3.1,11.1,55.0,37.41,27.25
2018,3,15,17,45,30.0,30.5,3.0,10.95,34.5,24.53,14.01
2018,3,15,18,0,12.0,13.0,2.9,10.8,14.0,11.1,0.0
2018,3,15,18,15,6.0,6.5,2.9,10.8,7.0,5.55,0.0
2018,3,15,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,9.8,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,9.9,6.0,6.58,0.0
2018,3,16,6,45,1.0,12.5,2.05,10.05,12.5,11.04,2.45
2018,3,16,7,0,0.0,19.0,2.2,10.2,19.0,15.64,7.55
2018,3,16,7,15,0.0,29.5,2.35,10.15,29.5,24.34,15.34
2018,3,16,7,30,0.0,40.0,2.5,10.1,40.0,33.05,23.11
2018,3,16,7,45,0.0,42.5,2.7,10.1,42.5,35.12,25.01
2018,3,16,8,0,0.0,45.0,2.9,10.1,45.0,37.19,26.82
2018,3,16,8,15,0.5,61.5,3.0,10.15,61.5,51.39,39.09
2018,3,16,8,30,1.0,78.0,3.1,10.2,78.0,65.68,51.3
2018,3,16,8,45,14.5,124.0,3.25,10.2,131.0,121.63,99.49
2018,3,16,9,0,28.0,170.0,3.4,10.2,184.0,193.25,159.8
2018,3,16,9,15,14.5,121.0,3.5,10.35,128.5,116.33,94.22
2018,3,16,9,30,1.0,72.0,3.6,10.5,73.0,60.69,46.33
2018,3,16,9,45,83.0,141.0,3.7,10.7,194.5,216.49,179.92
2018,3,16,10,0,165.0,210.0,3.8,10.9,316.0,356.17,294.79
2018,3,16,10,15,234.0,235.0,3.85,11.0,393.0,449.38,369.03
2018,3,16,10,30,303.0,260.0,3.9,11.1,470.0,521.06,424.96
2018,3,16,10,45,206.5,275.0,3.95,11.25,420.5,444.45,361.29
2018,3,16,11,0,110.0,290.0,4.0,11.4,371.0,359.33,291.1
2018,3,16,11,15,113.5,283.0,4.05,11.5,368.0,346.27,280.57
2018,3,16,11,30,117.0,276.0,4.1,11.6,365.0,333.07,269.67
2018,3,16,11,45,424.0,226.5,4.15,11.75,554.5,498.84,404.47
2018,3,16,12,0,731.0,177.0,4.2,11.9,744.0,624.55,501.28
2018,3,16,12,15,489.5,160.5,4.25,11.95,540.0,431.6,348.46
2018,3,16,12,30,248.0,144.0,4.3,12.0,336.0,258.45,208.49
2018,3,16,12,45,139.5,172.5,4.35,12.05,280.5,210.47,168.44
2018,3,16,13,0,31.0,201.0,4.4,12.1,225.0,176.92,140.97
2018,3,16,13,15,48.0,212.5,4.45,12.15,248.5,188.42,149.92
2018,3,16,13,30,65.0,224.0,4.5,12.2,272.0,197.39,156.45
2018,3,16,13,45,124.5,235.5,4.5,12.25,323.5,210.27,164.39
2018,3,16,14,0,184.0,247.0,4.5,12.3,375.0,218.29,167.67
2018,3,16,14,15,256.5,230.0,4.45,12.15,400.5,193.59,144.15
2018,3,16,14,30,329.0,213.0,4.4,12.0,426.0,168.68,123.42
2018,3,16,14,45,451.5,179.0,4.35,11.85,453.0,117.07,89.41
2018,3,16,15,0,574.0,145.0,4.3,11.7,480.0,93.31,77.02
2018,3,16,15,15,610.5,129.0,4.3,11.7,462.0,85.65,70.51
2018,3,16,15,30,647.0,113.0,4.3,11.7,444.0,77.53,63.53
2018,3,16,15,45,606.0,115.5,4.1,11.3,402.5,80.73,66.67
2018,3,16,16,0,565.0,118.0,3.9,10.9,361.0,84.4,70.25
2018,3,16,16,15,576.0,101.5,3.6,10.55,323.0,74.48,61.64
2018,3,16,16,30,587.0,85.0,3.3,10.2,285.0,63.99,52.41
2018,3,16,16,45,549.0,76.5,2.95,9.9,239.0,58.79,47.8
2018,3,16,17,0,511.0,68.0,2.6,9.6,193.0,53.43,42.87
2018,3,16,17,15,424.5,58.0,2.3,9.0,145.0,46.34,36.22
2018,3,16,17,30,338.0,48.0,2.0,8.4,97.0,36.96,27.25
2018,3,16,17,45,229.0,34.5,1.7,7.8,61.5,26.71,16.37
2018,3,16,18,0,120.0,21.0,1.4,7.2,26.0,16.36,0.0
2018,3,16,18,15,60.0,10.5,1.4,7.1,13.0,8.96,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,13.5,8.0,1.05,7.6,8.5,0.0,0.0
2018,3,17,6,30,27.0,16.0,1.2,7.9,17.0,33.47,0.0
2018,3,17,6,45,90.5,33.0,1.4,8.25,44.5,144.47,106.45
2018,3,17,7,0,154.0,50.0,1.6,8.6,72.0,215.0,178.76
2018,3,17,7,15,203.0,67.5,1.65,8.8,108.5,277.72,235.45
2018,3,17,7,30,252.0,85.0,1.7,9.0,145.0,341.96,291.3
2018,3,17,7,45,282.5,103.0,1.8,9.25,185.5,391.83,333.07
2018,3,17,8,0,313.0,121.0,1.9,9.5,226.0,441.3,373.09
2018,3,17,8,15,344.0,136.5,1.9,9.75,269.0,487.03,408.64
2018,3,17,8,30,375.0,152.0,1.9,10.0,312.0,552.43,457.96
2018,3,17,8,45,321.5,181.0,1.9,10.3,329.0,515.57,425.62
2018,3,17,9,0,268.0,210.0,1.9,10.6,346.0,496.3,407.28
2018,3,17,9,15,333.0,217.0,1.85,10.7,401.0,555.78,453.1
2018,3,17,9,30,398.0,224.0,1.8,10.8,456.0,613.37,495.73
2018,3,17,9,45,477.5,216.5,1.75,10.9,512.5,684.16,547.19
2018,3,17,10,0,557.0,209.0,1.7,11.0,569.0,732.24,581.07
2018,3,17,10,15,682.5,176.0,1.7,11.2,638.0,796.12,626.98
2018,3,17,10,30,808.0,143.0,1.7,11.4,707.0,839.96,655.87
2018,3,17,10,45,628.0,209.0,1.65,11.55,656.5,739.08,579.35
2018,3,17,11,0,448.0,275.0,1.6,11.7,606.0,631.67,496.84
2018,3,17,11,15,306.0,309.0,1.65,11.85,537.5,523.93,414.43
2018,3,17,11,30,164.0,343.0,1.7,12.0,469.0,426.65,338.02
2018,3,17,11,45,87.5,284.5,1.75,12.15,352.0,311.46,248.05
2018,3,17,12,0,11.0,226.0,1.8,12.3,235.0,195.52,155.13
2018,3,17,12,15,15.5,241.0,1.85,12.35,253.5,208.99,166.25
2018,3,17,12,30,20.0,256.0,1.9,12.4,272.0,221.6,176.21
2018,3,17,12,45,29.0,258.5,1.9,12.45,281.0,225.03,178.78
2018,3,17,13,0,38.0,261.0,1.9,12.5,290.0,226.25,179.51
2018,3,17,13,15,146.0,273.5,1.95,12.4,382.0,268.66,211.33
2018,3,17,13,30,254.0,286.0,2.0,12.3,474.0,293.5,227.0
2018,3,17,13,45,441.0,245.0,2.05,12.25,559.0,289.1,215.21
2018,3,17,14,0,628.0,204.0,2.1,12.2,644.0,267.48,187.59
2018,3,17,14,15,652.5,185.0,2.1,12.05,625.0,215.13,143.27
2018,3,17,14,30,677.0,166.0,2.1,11.9,606.0,160.28,102.93
2018,3,17,14,45,561.5,189.0,2.1,11.8,540.0,126.97,95.77
2018,3,17,15,0,446.0,212.0,2.1,11.7,474.0,132.98,111.41
2018,3,17,15,15,469.5,189.0,2.1,11.7,447.0,121.8,101.98
2018,3,17,15,30,493.0,166.0,2.1,11.7,420.0,110.0,91.98
2018,3,17,15,45,515.5,145.5,1.95,11.55,389.0,99.13,82.76
2018,3,17,16,0,538.0,125.0,1.8,11.4,358.0,87.63,72.89
2018,3,17,16,15,555.5,109.5,1.55,11.05,324.5,80.19,66.57
2018,3,17,16,30,573.0,94.0,1.3,10.7,291.0,70.7,58.31
2018,3,17,16,45,546.0,83.0,1.05,10.4,246.0,63.85,52.26
2018,3,17,17,0,519.0,72.0,0.8,10.1,201.0,56.67,45.75
2018,3,17,17,15,428.5,62.0,0.85,9.55,151.5,49.68,39.2
2018,3,17,17,30,338.0,52.0,0.9,9.0,102.0,39.91,29.88
2018,3,17,17,45,222.0,36.0,0.9,8.45,63.5,27.81,17.54
2018,3,17,18,0,106.0,20.0,0.9,7.9,25.0,15.55,0.0
2018,3,17,18,15,53.0,10.0,0.95,7.65,12.5,8.54,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,15,70.0,10.5,0.4,6.15,13.5,8.96,0.0
2018,3,18,6,30,140.0,21.0,0.5,6.5,27.0,158.71,0.0
2018,3,18,6,45,171.0,35.5,0.6,6.8,53.0,228.09,174.82
2018,3,18,7,0,202.0,50.0,0.7,7.1,79.0,270.91,225.34
2018,3,18,7,15,211.0,70.0,0.75,7.7,111.5,288.25,243.51
2018,3,18,7,30,220.0,90.0,0.8,8.3,144.0,322.71,273.2
2018,3,18,7,45,252.0,107.5,0.85,8.9,183.0,372.23,313.95
2018,3,18,8,0,284.0,125.0,0.9,9.5,222.0,421.69,352.93
2018,3,18,8,15,381.5,130.0,0.95,10.2,281.5,533.88,440.16
2018,3,18,8,30,479.0,135.0,1.0,10.9,341.0,626.95,509.03
2018,3,18,8,45,612.0,122.5,1.05,11.6,416.5,740.21,588.79
2018,3,18,9,0,745.0,110.0,1.1,12.3,492.0,843.1,657.52
2018,3,18,9,15,526.5,176.0,1.1,12.75,457.5,705.04,554.94
2018,3,18,9,30,308.0,242.0,1.1,13.2,423.0,553.9,438.74
2018,3,18,9,45,263.0,270.0,1.1,13.7,431.5,535.0,422.67
2018,3,18,10,0,218.0,298.0,1.1,14.2,440.0,497.36,391.85
2018,3,18,10,15,228.0,312.5,1.0,14.5,467.0,510.2,399.75
2018,3,18,10,30,238.0,327.0,0.9,14.8,494.0,521.3,405.76
2018,3,18,10,45,226.0,340.0,0.85,15.1,503.0,511.27,396.22
2018,3,18,11,0,214.0,353.0,0.8,15.4,512.0,500.58,386.5
2018,3,18,11,15,214.5,361.5,0.7,15.45,524.0,494.42,380.47
2018,3,18,11,30,215.0,370.0,0.6,15.5,536.0,487.16,373.56
2018,3,18,11,45,301.5,353.0,0.5,15.55,588.0,521.44,397.86
2018,3,18,12,0,388.0,336.0,0.4,15.6,640.0,539.55,409.21
2018,3,18,12,15,356.0,341.5,0.45,15.45,620.5,499.55,379.36
2018,3,18,12,30,324.0,347.0,0.5,15.3,601.0,461.27,351.02
2018,3,18,12,45,207.5,355.5,0.55,15.15,517.5,386.52,295.61
2018,3,18,13,0,91.0,364.0,0.6,15.0,434.0,325.92,250.95
2018,3,18,13,15,64.5,336.0,0.7,14.9,385.0,285.32,220.89
2018,3,18,13,30,38.0,308.0,0.8,14.8,336.0,248.65,193.49
2018,3,18,13,45,29.5,284.5,0.85,14.7,306.0,223.72,174.58
2018,3,18,14,0,21.0,261.0,0.9,14.6,276.0,208.64,163.37
2018,3,18,14,15,16.5,239.5,0.9,14.45,251.0,189.36,148.64
2018,3,18,14,30,12.0,218.0,0.9,14.3,226.0,170.93,134.63
2018,3,18,14,45,10.5,206.0,0.9,14.15,212.5,159.83,126.45
2018,3,18,15,0,9.0,194.0,0.9,14.0,199.0,150.5,124.89
2018,3,18,15,15,6.0,167.0,0.9,14.0,170.5,131.32,108.9
2018,3,18,15,30,3.0,140.0,0.9,14.0,142.0,111.68,92.38
2018,3,18,15,45,13.5,143.0,0.75,13.5,149.0,113.12,94.1
2018,3,18,16,0,24.0,146.0,0.6,13.0,156.0,109.77,91.6
2018,3,18,16,15,74.5,139.5,0.6,12.6,166.0,105.06,87.89
2018,3,18,16,30,125.0,133.0,0.6,12.2,176.0,96.97,81.11
2018,3,18,16,45,83.0,112.0,0.65,11.85,138.5,82.67,68.65
2018,3,18,17,0,41.0,91.0,0.7,11.5,101.0,69.64,57.04
2018,3,18,17,15,74.0,71.5,0.75,11.25,84.5,54.56,43.29
2018,3,18,17,30,107.0,52.0,0.8,11.0,68.0,39.67,29.48
2018,3,18,17,45,70.5,35.0,0.8,10.8,44.0,27.64,17.46
2018,3,18,18,0,34.0,18.0,0.8,10.6,20.0,14.56,0.0
2018,3,18,18,15,17.0,9.0,0.85,10.45,10.0,7.68,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,19,6,15,98.0,11.0,1.15,5.35,16.0,78.91,0.0
2018,3,19,6,30,196.0,22.0,1.2,6.3,32.0,200.03,0.0
2018,3,19,6,45,329.5,33.0,1.3,7.2,73.0,345.93,271.94
2018,3,19,7,0,463.0,44.0,1.4,8.1,114.0,475.17,391.81
2018,3,19,7,15,552.5,51.0,1.5,8.85,166.5,569.1,470.48
2018,3,19,7,30,642.0,58.0,1.6,9.6,219.0,664.97,546.1
2018,3,19,7,45,653.5,67.5,1.65,10.35,263.0,697.45,569.84
2018,3,19,8,0,665.0,77.0,1.7,11.1,307.0,727.61,590.63
2018,3,19,8,15,602.0,100.5,1.9,11.85,333.0,705.49,572.75
2018,3,19,8,30,539.0,124.0,2.1,12.6,359.0,668.96,543.92
2018,3,19,8,45,475.0,157.0,2.3,13.35,381.0,648.75,526.26
2018,3,19,9,0,411.0,190.0,2.5,14.1,403.0,623.79,503.52
2018,3,19,9,15,440.5,199.5,2.5,14.5,445.0,654.66,524.95
2018,3,19,9,30,470.0,209.0,2.5,14.9,487.0,683.0,543.74
2018,3,19,9,45,475.0,222.5,2.5,15.3,518.5,690.84,546.77
2018,3,19,10,0,480.0,236.0,2.5,15.7,550.0,695.95,548.01
2018,3,19,10,15,599.5,204.5,2.55,16.05,615.5,756.79,592.68
2018,3,19,10,30,719.0,173.0,2.6,16.4,681.0,805.78,627.5
2018,3,19,10,45,659.5,204.0,2.65,16.8,682.0,762.94,593.05
2018,3,19,11,0,600.0,235.0,2.7,17.2,683.0,718.48,558.11
2018,3,19,11,15,493.5,285.0,2.75,17.55,659.0,653.74,507.55
2018,3,19,11,30,387.0,335.0,2.8,17.9,635.0,587.23,455.63
2018,3,19,11,45,401.0,332.5,2.85,18.3,646.0,570.78,442.38
2018,3,19,12,0,415.0,330.0,2.9,18.7,657.0,557.23,430.65
2018,3,19,12,15,607.0,249.0,2.8,18.85,727.5,576.82,444.76
2018,3,19,12,30,799.0,168.0,2.7,19.0,798.0,577.64,442.79
2018,3,19,12,45,705.0,204.5,2.6,19.2,756.5,514.21,391.38
2018,3,19,13,0,611.0,241.0,2.5,19.4,715.0,457.45,345.33
2018,3,19,13,15,482.5,284.5,2.35,19.55,654.0,399.01,298.91
2018,3,19,13,30,354.0,328.0,2.2,19.7,593.0,355.43,265.1
2018,3,19,13,45,341.5,317.0,2.05,19.8,566.0,316.58,233.19
2018,3,19,14,0,329.0,306.0,1.9,19.9,539.0,279.28,202.92
2018,3,19,14,15,390.5,270.5,1.65,19.5,535.5,240.24,169.67
2018,3,19,14,30,452.0,235.0,1.4,19.1,532.0,186.33,128.11
2018,3,19,14,45,462.0,220.5,1.2,18.7,509.5,144.28,106.49
2018,3,19,15,0,472.0,206.0,1.0,18.3,487.0,129.4,105.23
2018,3,19,15,15,365.0,213.0,1.0,18.3,421.0,141.67,115.88
2018,3,19,15,30,258.0,220.0,1.0,18.3,355.0,144.73,118.75
2018,3,19,15,45,322.0,187.0,0.75,17.7,339.5,127.54,104.7
2018,3,19,16,0,386.0,154.0,0.5,17.1,324.0,104.23,85.29
2018,3,19,16,15,428.5,127.5,0.5,16.8,295.0,89.03,72.59
2018,3,19,16,30,471.0,101.0,0.5,16.5,266.0,72.94,58.86
2018,3,19,16,45,488.0,84.0,0.5,16.25,230.5,63.85,51.03
2018,3,19,17,0,505.0,67.0,0.5,16.0,195.0,52.21,40.75
2018,3,19,17,15,409.5,58.0,0.55,15.45,146.5,45.89,35.0
2018,3,19,17,30,314.0,49.0,0.6,14.9,98.0,37.54,27.2
2018,3,19,17,45,216.0,35.5,0.7,14.4,63.0,27.38,17.15
2018,3,19,18,0,118.0,22.0,0.8,13.9,28.0,17.09,0.0
2018,3,19,18,15,59.0,11.0,0.85,13.6,14.0,9.39,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.1,10.6,2.5,5.63,0.0
2018,3,20,6,30,11.0,4.0,1.3,10.7,5.0,15.93,0.0
2018,3,20,6,45,5.5,5.0,1.55,10.8,5.5,9.45,2.2
2018,3,20,7,0,0.0,6.0,1.8,10.9,6.0,4.92,0.0
2018,3,20,7,15,0.0,7.5,1.7,10.95,7.5,6.16,0.0
2018,3,20,7,30,0.0,9.0,1.6,11.0,9.0,7.39,0.79
2018,3,20,7,45,0.0,16.0,1.5,11.1,16.0,13.17,5.85
2018,3,20,8,0,0.0,23.0,1.4,11.2,23.0,18.96,10.88
2018,3,20,8,15,0.0,46.0,1.6,11.35,46.0,38.04,27.36
2018,3,20,8,30,0.0,69.0,1.8,11.5,69.0,57.21,43.7
2018,3,20,8,45,0.0,71.5,1.95,11.65,71.5,59.32,45.3
2018,3,20,9,0,0.0,74.0,2.1,11.8,74.0,61.43,46.92
2018,3,20,9,15,0.0,90.0,2.3,11.9,90.0,74.83,58.09
2018,3,20,9,30,0.0,106.0,2.5,12.0,106.0,88.96,69.76
2018,3,20,9,45,0.0,119.0,2.65,12.1,119.0,100.35,79.07
2018,3,20,10,0,0.0,132.0,2.8,12.2,132.0,111.68,88.27
2018,3,20,10,15,0.0,121.5,2.95,12.25,121.5,102.17,80.19
2018,3,20,10,30,0.0,111.0,3.1,12.3,111.0,92.95,72.4
2018,3,20,10,45,2.0,140.5,3.2,12.4,142.0,119.97,94.7
2018,3,20,11,0,4.0,170.0,3.3,12.5,173.0,146.74,116.56
2018,3,20,11,15,3.5,165.0,3.35,12.6,167.5,141.49,112.05
2018,3,20,11,30,3.0,160.0,3.4,12.7,162.0,136.37,107.72
2018,3,20,11,45,1.5,123.5,3.5,12.85,124.5,104.22,81.18
2018,3,20,12,0,0.0,87.0,3.6,13.0,87.0,72.61,55.0
2018,3,20,12,15,0.0,100.0,3.6,13.0,100.0,83.45,63.99
2018,3,20,12,30,0.0,113.0,3.6,13.0,113.0,94.16,72.84
2018,3,20,12,45,0.0,94.5,3.65,13.0,94.5,78.84,60.19
2018,3,20,13,0,0.0,76.0,3.7,13.0,76.0,63.37,47.39
2018,3,20,13,15,0.0,73.5,3.65,13.0,73.5,61.26,45.68
2018,3,20,13,30,0.0,71.0,3.6,13.0,71.0,59.14,43.97
2018,3,20,13,45,0.0,75.0,3.5,13.0,75.0,62.47,46.8
2018,3,20,14,0,0.0,79.0,3.4,13.0,79.0,65.79,49.64
2018,3,20,14,15,0.0,78.0,3.3,13.0,78.0,64.92,49.0
2018,3,20,14,30,0.0,77.0,3.2,13.0,77.0,64.05,48.37
2018,3,20,14,45,0.0,78.0,3.1,13.05,78.0,64.86,49.15
2018,3,20,15,0,0.0,79.0,3.0,13.1,79.0,65.66,52.36
2018,3,20,15,15,0.0,87.0,3.0,13.1,87.0,72.32,58.36
2018,3,20,15,30,0.0,95.0,3.0,13.1,95.0,78.51,63.98
2018,3,20,15,45,0.0,93.0,2.8,13.0,93.0,76.69,62.59
2018,3,20,16,0,0.0,91.0,2.6,12.9,91.0,74.8,61.14
2018,3,20,16,15,0.0,80.5,2.5,12.8,80.5,66.42,53.89
2018,3,20,16,30,0.0,70.0,2.4,12.7,70.0,57.98,46.51
2018,3,20,16,45,0.0,58.0,2.3,12.65,58.0,48.03,37.66
2018,3,20,17,0,0.0,46.0,2.2,12.6,46.0,38.04,28.63
2018,3,20,17,15,0.0,38.0,2.05,12.45,38.0,31.39,22.51
2018,3,20,17,30,0.0,30.0,1.9,12.3,30.0,24.77,16.26
2018,3,20,17,45,5.0,20.5,1.8,12.2,21.0,16.92,8.65
2018,3,20,18,0,10.0,11.0,1.7,12.1,12.0,9.3,0.0
2018,3,20,18,15,5.0,5.5,2.0,12.15,6.0,4.69,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.0,1.45,13.2,5.0,4.98,0.0
2018,3,21,6,30,2.0,10.0,1.5,13.5,10.0,9.72,0.0
2018,3,21,6,45,1.0,18.0,1.6,13.85,18.0,15.61,7.02
2018,3,21,7,0,0.0,26.0,1.7,14.2,26.0,21.44,12.44
2018,3,21,7,15,0.0,34.0,1.8,14.4,34.0,28.06,18.33
2018,3,21,7,30,0.0,42.0,1.9,14.6,42.0,34.7,24.14
2018,3,21,7,45,0.0,53.0,2.05,14.85,53.0,43.86,31.98
2018,3,21,8,0,0.0,64.0,2.2,15.1,64.0,53.03,39.71
2018,3,21,8,15,0.0,58.0,2.35,15.35,58.0,48.03,35.32
2018,3,21,8,30,0.0,52.0,2.5,15.6,52.0,43.04,30.96
2018,3,21,8,45,0.0,67.0,2.6,15.85,67.0,55.56,41.37
2018,3,21,9,0,0.0,82.0,2.7,16.1,82.0,68.12,51.68
2018,3,21,9,15,0.0,104.0,2.8,16.35,104.0,87.36,67.44
2018,3,21,9,30,0.0,126.0,2.9,16.6,126.0,107.0,83.34
2018,3,21,9,45,0.5,139.5,2.95,16.85,140.0,119.26,93.08
2018,3,21,10,0,1.0,153.0,3.0,17.1,154.0,131.4,102.65
2018,3,21,10,15,4.5,178.0,3.15,17.35,181.5,156.37,122.65
2018,3,21,10,30,8.0,203.0,3.3,17.6,209.0,180.92,142.11
2018,3,21,10,45,20.0,254.0,3.5,17.85,269.0,235.35,185.31
2018,3,21,11,0,32.0,305.0,3.7,18.1,329.0,300.46,236.04
2018,3,21,11,15,34.0,311.5,3.8,18.25,337.5,302.63,237.21
2018,3,21,11,30,36.0,318.0,3.9,18.4,346.0,304.38,238.23
2018,3,21,11,45,60.0,346.0,3.95,18.5,393.5,339.21,265.25
2018,3,21,12,0,84.0,374.0,4.0,18.6,441.0,370.48,289.03
2018,3,21,12,15,87.0,376.5,4.0,18.65,446.0,364.74,284.09
2018,3,21,12,30,90.0,379.0,4.0,18.7,451.0,358.34,278.72
2018,3,21,12,45,86.0,372.5,3.95,18.75,440.5,340.97,264.85
2018,3,21,13,0,82.0,366.0,3.9,18.8,430.0,324.06,251.36
2018,3,21,13,15,73.0,348.5,3.8,18.75,404.5,297.95,230.89
2018,3,21,13,30,64.0,331.0,3.7,18.7,379.0,273.39,211.67
2018,3,21,13,45,108.0,336.0,3.55,18.7,414.5,279.45,214.62
2018,3,21,14,0,152.0,341.0,3.4,18.7,450.0,271.53,206.06
2018,3,21,14,15,104.0,311.5,3.4,18.65,384.5,239.11,182.65
2018,3,21,14,30,56.0,282.0,3.4,18.6,319.0,205.34,158.81
2018,3,21,14,45,55.0,263.0,3.4,18.55,297.5,185.64,144.88
2018,3,21,15,0,54.0,244.0,3.4,18.5,276.0,171.89,141.26
2018,3,21,15,15,42.0,219.0,3.4,18.5,243.0,156.78,128.94
2018,3,21,15,30,30.0,194.0,3.4,18.5,210.0,141.19,116.12
2018,3,21,15,45,35.5,177.0,3.35,18.05,194.0,130.13,107.25
2018,3,21,16,0,41.0,160.0,3.3,17.6,178.0,118.8,98.03
2018,3,21,16,15,60.5,144.5,3.25,17.35,168.0,108.27,89.31
2018,3,21,16,30,80.0,129.0,3.2,17.1,158.0,97.45,80.19
2018,3,21,16,45,99.0,106.5,3.1,16.85,136.5,79.67,64.81
2018,3,21,17,0,118.0,84.0,3.0,16.6,115.0,64.42,51.39
2018,3,21,17,15,109.5,67.5,2.95,16.35,91.0,52.42,40.59
2018,3,21,17,30,101.0,51.0,2.9,16.1,67.0,39.04,28.39
2018,3,21,17,45,74.0,36.5,2.85,15.9,46.0,28.92,18.57
2018,3,21,18,0,47.0,22.0,2.8,15.7,25.0,17.6,0.0
2018,3,21,18,15,23.5,11.0,2.85,15.6,12.5,9.39,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.75,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.3,13.8,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.4,13.9,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.0,7.0,5.74,0.0
2018,3,22,7,15,0.0,11.0,3.55,14.05,11.0,9.04,2.09
2018,3,22,7,30,0.0,15.0,3.6,14.1,15.0,12.34,4.97
2018,3,22,7,45,0.0,26.0,3.65,14.2,26.0,21.43,12.81
2018,3,22,8,0,0.0,37.0,3.7,14.3,37.0,30.55,20.61
2018,3,22,8,15,0.0,51.5,3.7,14.4,51.5,42.61,30.84
2018,3,22,8,30,0.0,66.0,3.7,14.5,66.0,54.71,40.99
2018,3,22,8,45,1.0,92.5,3.7,14.65,93.0,78.41,60.84
2018,3,22,9,0,2.0,119.0,3.7,14.8,120.0,103.51,81.61
2018,3,22,9,15,2.0,116.5,3.7,14.8,117.5,100.56,78.89
2018,3,22,9,30,2.0,114.0,3.7,14.8,115.0,97.91,76.48
2018,3,22,9,45,1.0,89.5,3.7,14.85,90.0,75.39,57.55
2018,3,22,10,0,0.0,65.0,3.7,14.9,65.0,54.03,39.63
2018,3,22,10,15,3.0,106.5,3.75,14.85,108.5,91.7,70.92
2018,3,22,10,30,6.0,148.0,3.8,14.8,152.0,130.21,102.49
2018,3,22,10,45,24.0,199.0,3.85,14.75,217.0,198.0,157.93
2018,3,22,11,0,42.0,250.0,3.9,14.7,282.0,256.61,204.99
2018,3,22,11,15,83.5,293.5,3.95,14.4,358.5,323.28,258.57
2018,3,22,11,30,125.0,337.0,4.0,14.1,435.0,394.44,314.58
2018,3,22,11,45,126.0,343.0,4.0,13.85,443.0,388.81,309.66
2018,3,22,12,0,127.0,349.0,4.0,13.6,451.0,382.41,304.39
2018,3,22,12,15,188.0,358.0,4.05,13.35,508.5,413.02,328.52
2018,3,22,12,30,249.0,367.0,4.1,13.1,566.0,438.33,347.65
2018,3,22,12,45,425.5,300.5,4.15,12.9,637.0,453.72,358.51
2018,3,22,13,0,602.0,234.0,4.2,12.7,708.0,451.18,352.91
2018,3,22,13,15,621.0,225.0,4.2,12.7,705.0,411.91,317.59
2018,3,22,13,30,640.0,216.0,4.2,12.7,702.0,370.1,279.41
2018,3,22,13,45,682.5,193.5,4.25,12.75,697.5,322.7,235.36
2018,3,22,14,0,725.0,171.0,4.3,12.8,693.0,270.68,187.34
2018,3,22,14,15,631.0,195.5,4.3,12.9,636.0,224.34,151.72
2018,3,22,14,30,537.0,220.0,4.3,13.0,579.0,188.01,129.46
2018,3,22,14,45,609.5,184.0,4.3,13.15,570.0,129.92,93.37
2018,3,22,15,0,682.0,148.0,4.3,13.3,561.0,95.59,78.4
2018,3,22,15,15,743.5,121.5,4.3,13.3,542.0,81.72,66.51
2018,3,22,15,30,805.0,95.0,4.3,13.3,523.0,73.52,59.51
2018,3,22,15,45,781.5,91.5,4.35,13.0,476.0,71.97,58.41
2018,3,22,16,0,758.0,88.0,4.4,12.7,429.0,70.4,57.27
2018,3,22,16,15,726.0,83.5,4.3,12.2,379.0,62.19,50.23
2018,3,22,16,30,694.0,79.0,4.2,11.7,329.0,59.88,48.39
2018,3,22,16,45,645.5,73.5,4.15,11.25,277.5,56.64,45.61
2018,3,22,17,0,597.0,68.0,4.1,10.8,226.0,53.39,42.7
2018,3,22,17,15,522.5,59.5,3.8,10.2,175.5,47.51,37.24
2018,3,22,17,30,448.0,51.0,3.5,9.6,125.0,41.58,31.49
2018,3,22,17,45,321.5,39.5,3.25,9.05,82.5,32.73,22.58
2018,3,22,18,0,195.0,28.0,3.0,8.5,40.0,21.81,3.44
2018,3,22,18,15,97.5,14.0,2.8,8.15,20.0,11.95,0.0
2018,3,22,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.05,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.3,2.0,0.0,0.0
2018,3,23,6,15,132.0,15.0,0.9,7.1,24.0,108.09,0.0
2018,3,23,6,30,252.0,28.0,0.9,7.9,46.0,262.85,141.35
2018,3,23,6,45,369.5,38.5,0.85,8.7,89.0,388.15,313.47
2018,3,23,7,0,487.0,49.0,0.8,9.5,132.0,507.31,414.4
2018,3,23,7,15,569.0,56.0,0.8,10.0,185.5,596.78,485.75
2018,3,23,7,30,651.0,63.0,0.8,10.5,239.0,687.7,553.88
2018,3,23,7,45,697.5,67.5,0.8,11.0,292.0,744.43,593.42
2018,3,23,8,0,744.0,72.0,0.8,11.5,345.0,794.17,626.26
2018,3,23,8,15,776.5,76.0,0.85,11.9,397.0,835.28,652.8
2018,3,23,8,30,809.0,80.0,0.9,12.3,449.0,873.67,676.79
2018,3,23,8,45,833.0,83.0,0.95,12.65,498.0,899.88,692.14
2018,3,23,9,0,857.0,86.0,1.0,13.0,547.0,922.69,705.18
2018,3,23,9,15,875.5,88.5,1.15,13.3,592.0,936.14,713.84
2018,3,23,9,30,894.0,91.0,1.3,13.6,637.0,936.0,713.46
2018,3,23,9,45,908.0,92.5,1.4,13.95,676.0,936.76,712.98
2018,3,23,10,0,922.0,94.0,1.5,14.3,715.0,933.64,709.97
2018,3,23,10,15,932.5,94.5,1.7,14.55,747.0,922.4,703.19
2018,3,23,10,30,943.0,95.0,1.9,14.8,779.0,907.31,693.71
2018,3,23,10,45,951.5,94.5,2.05,15.05,804.0,885.68,679.08
2018,3,23,11,0,960.0,94.0,2.2,15.3,829.0,860.33,661.83
2018,3,23,11,15,963.0,95.0,2.35,15.45,845.0,828.64,640.26
2018,3,23,11,30,966.0,96.0,2.5,15.6,861.0,793.67,616.19
2018,3,23,11,45,953.0,101.5,2.65,15.75,862.5,748.79,582.75
2018,3,23,12,0,940.0,107.0,2.8,15.9,864.0,701.97,546.79
2018,3,23,12,15,953.0,102.5,2.9,15.9,869.5,660.42,514.0
2018,3,23,12,30,966.0,98.0,3.0,15.9,875.0,615.57,477.58
2018,3,23,12,45,963.5,97.5,3.15,15.9,866.0,563.15,434.34
2018,3,23,13,0,961.0,97.0,3.3,15.9,857.0,509.08,388.4
2018,3,23,13,15,897.0,119.5,3.35,15.8,817.5,446.88,335.57
2018,3,23,13,30,833.0,142.0,3.4,15.7,778.0,385.75,283.24
2018,3,23,13,45,783.0,156.5,3.45,15.6,740.0,330.9,235.61
2018,3,23,14,0,733.0,171.0,3.5,15.5,702.0,273.64,187.15
2018,3,23,14,15,733.5,162.5,3.55,15.25,674.5,219.38,141.65
2018,3,23,14,30,734.0,154.0,3.6,15.0,647.0,165.1,101.8
2018,3,23,14,45,677.5,161.0,3.65,14.8,596.5,118.53,81.54
2018,3,23,15,0,621.0,168.0,3.7,14.6,546.0,107.4,88.18
2018,3,23,15,15,638.5,150.0,3.7,14.6,514.5,98.56,80.77
2018,3,23,15,30,656.0,132.0,3.7,14.6,483.0,89.25,72.91
2018,3,23,15,45,730.0,105.5,3.65,13.9,463.0,74.4,60.31
2018,3,23,16,0,804.0,79.0,3.6,13.2,443.0,64.09,51.55
2018,3,23,16,15,770.0,75.5,3.4,12.8,391.0,62.06,49.99
2018,3,23,16,30,736.0,72.0,3.2,12.4,339.0,60.04,48.39
2018,3,23,16,45,688.0,66.5,3.0,12.0,285.5,51.61,40.97
2018,3,23,17,0,640.0,61.0,2.8,11.6,232.0,48.08,37.81
2018,3,23,17,15,563.0,54.5,2.45,10.9,180.5,43.53,33.61
2018,3,23,17,30,486.0,48.0,2.1,10.2,129.0,39.05,29.23
2018,3,23,17,45,360.0,37.5,1.75,9.5,86.0,30.93,21.14
2018,3,23,18,0,234.0,27.0,1.4,8.8,43.0,22.79,5.87
2018,3,23,18,15,122.5,14.5,1.35,8.6,22.5,12.38,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.25,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.75,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.8,2.0,0.0,0.0
2018,3,24,6,15,7.0,13.0,0.95,9.15,13.5,16.17,0.0
2018,3,24,6,30,12.0,24.0,1.1,9.5,25.0,37.65,18.61
2018,3,24,6,45,42.5,44.0,1.25,9.8,51.0,103.25,81.77
2018,3,24,7,0,73.0,64.0,1.4,10.1,77.0,152.26,126.21
2018,3,24,7,15,108.0,84.5,1.55,10.3,110.5,205.99,173.76
2018,3,24,7,30,143.0,105.0,1.7,10.5,144.0,260.16,220.54
2018,3,24,7,45,86.0,102.0,1.8,10.65,127.0,198.88,167.6
2018,3,24,8,0,29.0,99.0,1.9,10.8,110.0,123.47,101.75
2018,3,24,8,15,18.5,92.5,1.95,10.95,100.0,104.16,84.77
2018,3,24,8,30,8.0,86.0,2.0,11.1,90.0,79.2,62.8
2018,3,24,8,45,7.5,109.5,2.1,11.3,113.5,100.26,80.37
2018,3,24,9,0,7.0,133.0,2.2,11.5,137.0,121.3,97.65
2018,3,24,9,15,96.0,186.0,2.3,11.8,245.0,285.88,235.79
2018,3,24,9,30,185.0,239.0,2.4,12.1,353.0,421.65,344.47
2018,3,24,9,45,241.0,265.5,2.55,12.4,423.5,512.46,413.92
2018,3,24,10,0,297.0,292.0,2.7,12.7,494.0,580.25,464.74
2018,3,24,10,15,270.5,264.0,2.85,12.85,454.0,514.83,413.84
2018,3,24,10,30,244.0,236.0,3.0,13.0,414.0,451.13,364.36
2018,3,24,10,45,200.5,237.5,3.1,13.2,387.0,404.8,326.73
2018,3,24,11,0,157.0,239.0,3.2,13.4,360.0,348.95,281.43
2018,3,24,11,15,384.5,243.5,3.35,13.45,547.5,538.07,431.76
2018,3,24,11,30,612.0,248.0,3.5,13.5,735.0,687.4,544.55
2018,3,24,11,45,772.0,181.5,3.65,13.55,802.0,705.95,558.6
2018,3,24,12,0,932.0,115.0,3.8,13.6,869.0,705.59,558.38
2018,3,24,12,15,933.5,114.0,3.9,13.55,869.0,660.35,521.77
2018,3,24,12,30,935.0,113.0,4.0,13.5,869.0,612.79,482.62
2018,3,24,12,45,684.5,197.0,4.1,13.4,747.5,504.2,396.0
2018,3,24,13,0,434.0,281.0,4.2,13.3,626.0,413.36,323.92
2018,3,24,13,15,315.5,315.0,4.25,13.2,563.0,362.05,282.77
2018,3,24,13,30,197.0,349.0,4.3,13.1,500.0,325.47,254.44
2018,3,24,13,45,469.0,260.0,4.35,13.0,605.0,312.06,233.93
2018,3,24,14,0,741.0,171.0,4.4,12.9,710.0,276.61,191.64
2018,3,24,14,15,753.5,158.0,4.4,12.75,686.0,220.85,143.53
2018,3,24,14,30,766.0,145.0,4.4,12.6,662.0,163.82,100.24
2018,3,24,14,45,570.5,184.0,4.35,12.45,557.0,130.24,93.24
2018,3,24,15,0,375.0,223.0,4.3,12.3,452.0,145.98,122.45
2018,3,24,15,15,605.0,157.5,4.3,12.3,497.0,102.83,85.19
2018,3,24,15,30,835.0,92.0,4.3,12.3,542.0,71.64,58.04
2018,3,24,15,45,823.5,86.5,4.15,11.85,496.5,68.71,55.75
2018,3,24,16,0,812.0,81.0,4.0,11.4,451.0,65.62,53.27
2018,3,24,16,15,751.0,80.5,3.75,11.05,392.0,65.65,53.55
2018,3,24,16,30,690.0,80.0,3.5,10.7,333.0,60.39,49.03
2018,3,24,16,45,625.5,74.0,3.2,10.35,276.5,56.65,45.79
2018,3,24,17,0,561.0,68.0,2.9,10.0,220.0,52.91,42.43
2018,3,24,17,15,533.5,58.0,2.55,9.3,177.0,46.13,36.2
2018,3,24,17,30,506.0,48.0,2.2,8.6,134.0,39.06,29.47
2018,3,24,17,45,381.5,38.0,1.8,7.9,90.0,31.35,21.77
2018,3,24,18,0,257.0,28.0,1.4,7.2,46.0,23.66,8.06
