Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,9.0,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,9.6,2.0,0.0,0.0
2018,4,14,5,45,103.5,16.5,1.0,10.2,24.0,87.94,0.0
2018,4,14,6,0,198.0,31.0,1.0,10.8,46.0,234.27,147.95
2018,4,14,6,15,310.0,43.0,1.1,11.55,88.0,346.13,280.55
2018,4,14,6,30,422.0,55.0,1.2,12.3,130.0,463.05,379.71
2018,4,14,6,45,495.0,63.5,1.35,13.05,180.0,549.27,449.64
2018,4,14,7,0,568.0,72.0,1.5,13.8,230.0,637.28,517.46
2018,4,14,7,15,617.5,78.0,1.4,14.45,282.5,702.1,562.9
2018,4,14,7,30,667.0,84.0,1.3,15.1,335.0,766.52,605.53
2018,4,14,7,45,701.5,89.5,1.25,15.75,387.5,815.2,635.52
2018,4,14,8,0,736.0,95.0,1.2,16.4,440.0,862.05,663.15
2018,4,14,8,15,762.0,99.0,1.1,17.1,490.5,890.32,676.37
2018,4,14,8,30,788.0,103.0,1.0,17.8,541.0,922.43,691.82
2018,4,14,8,45,807.5,106.5,0.9,18.5,588.0,944.41,700.06
2018,4,14,9,0,827.0,110.0,0.8,19.2,635.0,962.96,705.96
2018,4,14,9,15,844.5,111.0,0.75,19.9,677.5,973.03,707.43
2018,4,14,9,30,862.0,112.0,0.7,20.6,720.0,979.38,706.74
2018,4,14,9,45,877.0,111.5,0.65,21.25,756.5,966.8,694.54
2018,4,14,10,0,892.0,111.0,0.6,21.9,793.0,961.96,687.7
2018,4,14,10,15,900.5,112.0,0.65,22.2,822.5,948.92,678.87
2018,4,14,10,30,909.0,113.0,0.7,22.5,852.0,932.24,667.97
2018,4,14,10,45,915.5,113.5,0.75,22.8,874.5,909.7,653.49
2018,4,14,11,0,922.0,114.0,0.8,23.1,897.0,883.7,636.88
2018,4,14,11,15,925.5,114.5,0.85,23.3,911.5,851.93,616.79
2018,4,14,11,30,929.0,115.0,0.9,23.5,926.0,817.09,594.63
2018,4,14,11,45,930.0,115.5,0.95,23.7,932.0,777.53,568.63
2018,4,14,12,0,931.0,116.0,1.0,23.9,938.0,735.42,539.12
2018,4,14,12,15,929.5,116.5,1.1,23.95,936.0,689.35,506.9
2018,4,14,12,30,928.0,117.0,1.2,24.0,934.0,641.34,472.14
2018,4,14,12,45,924.5,117.0,1.3,24.1,923.5,590.14,433.73
2018,4,14,13,0,921.0,117.0,1.4,24.2,913.0,537.64,392.93
2018,4,14,13,15,917.0,116.0,1.5,24.15,895.0,483.11,349.34
2018,4,14,13,30,913.0,115.0,1.6,24.1,877.0,427.79,303.61
2018,4,14,13,45,906.5,114.0,1.75,24.05,851.5,371.09,255.76
2018,4,14,14,0,900.0,113.0,1.9,24.0,826.0,314.29,207.22
2018,4,14,14,15,891.0,111.0,1.95,23.8,793.5,256.46,158.9
2018,4,14,14,30,882.0,109.0,2.0,23.6,761.0,199.28,114.75
2018,4,14,14,45,870.0,107.5,2.1,23.35,722.5,143.0,80.01
2018,4,14,15,0,858.0,106.0,2.2,23.1,684.0,77.68,59.95
2018,4,14,15,15,842.0,103.0,2.2,23.1,639.5,75.73,58.55
2018,4,14,15,30,826.0,100.0,2.2,23.1,595.0,74.92,58.04
2018,4,14,15,45,804.5,96.5,2.35,22.35,546.5,73.62,57.31
2018,4,14,16,0,783.0,93.0,2.5,21.6,498.0,72.25,56.52
2018,4,14,16,15,752.5,89.5,2.5,20.9,446.0,70.7,55.55
2018,4,14,16,30,722.0,86.0,2.5,20.2,394.0,63.28,49.49
2018,4,14,16,45,680.5,81.5,2.5,19.5,341.5,60.98,47.79
2018,4,14,17,0,639.0,77.0,2.5,18.8,289.0,58.68,46.01
2018,4,14,17,15,566.0,71.0,2.3,17.85,234.5,54.95,42.9
2018,4,14,17,30,493.0,65.0,2.1,16.9,180.0,51.28,39.66
2018,4,14,17,45,402.0,54.5,1.9,15.95,132.5,43.73,32.77
2018,4,14,18,0,311.0,44.0,1.7,15.0,85.0,33.95,23.61
2018,4,14,18,15,188.0,29.0,1.65,14.55,50.5,22.49,10.6
2018,4,14,18,30,65.0,14.0,1.6,14.1,16.0,11.95,0.0
2018,4,14,18,45,32.5,7.0,1.55,13.7,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.45,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.7,2.0,0.0,0.0
2018,4,15,5,45,44.5,15.5,1.85,10.95,19.0,45.09,0.0
2018,4,15,6,0,84.0,29.0,2.0,11.2,36.0,129.04,85.82
2018,4,15,6,15,168.5,46.0,2.2,11.7,72.5,220.77,181.0
2018,4,15,6,30,253.0,63.0,2.4,12.2,109.0,333.32,278.94
2018,4,15,6,45,407.0,70.5,2.65,12.7,172.5,478.15,400.5
2018,4,15,7,0,561.0,78.0,2.9,13.2,236.0,639.49,528.35
2018,4,15,7,15,598.5,85.5,2.95,13.7,285.5,695.5,569.52
2018,4,15,7,30,636.0,93.0,3.0,14.2,335.0,750.5,608.79
2018,4,15,7,45,673.0,99.5,3.05,14.75,388.5,802.43,644.24
2018,4,15,8,0,710.0,106.0,3.1,15.3,442.0,852.58,677.36
2018,4,15,8,15,718.5,115.0,3.15,15.75,486.5,875.95,690.78
2018,4,15,8,30,727.0,124.0,3.2,16.2,531.0,896.23,702.07
2018,4,15,8,45,777.0,119.5,3.3,16.6,587.0,930.78,723.85
2018,4,15,9,0,827.0,115.0,3.4,17.0,643.0,970.05,748.59
2018,4,15,9,15,842.0,118.0,3.5,17.3,685.5,979.93,753.12
2018,4,15,9,30,857.0,121.0,3.6,17.6,728.0,986.05,755.44
2018,4,15,9,45,867.5,122.5,3.75,17.9,763.5,982.35,751.52
2018,4,15,10,0,878.0,124.0,3.9,18.2,799.0,963.61,737.43
2018,4,15,10,15,885.5,126.0,3.95,18.3,828.0,950.59,727.47
2018,4,15,10,30,893.0,128.0,4.0,18.4,857.0,933.95,715.08
2018,4,15,10,45,899.0,128.5,4.1,18.55,879.0,911.0,698.57
2018,4,15,11,0,905.0,129.0,4.2,18.7,901.0,884.67,679.76
2018,4,15,11,15,908.5,129.0,4.3,18.7,914.5,852.61,657.3
2018,4,15,11,30,912.0,129.0,4.4,18.7,928.0,817.57,632.81
2018,4,15,11,45,913.5,129.0,4.45,18.7,934.0,778.26,603.94
2018,4,15,12,0,915.0,129.0,4.5,18.7,940.0,736.42,571.84
2018,4,15,12,15,914.5,128.5,4.6,18.65,937.5,690.6,536.39
2018,4,15,12,30,914.0,128.0,4.7,18.6,935.0,642.85,498.51
2018,4,15,12,45,912.0,126.5,4.8,18.55,924.5,591.8,457.05
2018,4,15,13,0,910.0,125.0,4.9,18.5,914.0,539.41,413.28
2018,4,15,13,15,894.0,128.5,4.95,18.35,890.5,483.37,365.58
2018,4,15,13,30,878.0,132.0,5.0,18.2,867.0,427.69,317.03
2018,4,15,13,45,868.0,131.5,5.1,18.05,840.0,371.9,267.51
2018,4,15,14,0,858.0,131.0,5.2,17.9,813.0,310.43,213.3
2018,4,15,14,15,855.5,125.5,5.2,17.65,782.5,252.64,162.79
2018,4,15,14,30,853.0,120.0,5.2,17.4,752.0,195.01,116.09
2018,4,15,14,45,648.5,145.5,5.25,17.15,611.5,133.1,81.37
2018,4,15,15,0,444.0,171.0,5.3,16.9,471.0,105.41,85.34
2018,4,15,15,15,228.0,155.0,5.3,16.9,308.5,103.4,83.85
2018,4,15,15,30,12.0,139.0,5.3,16.9,146.0,112.31,91.75
2018,4,15,15,45,6.5,107.5,5.25,15.9,111.5,88.4,71.68
2018,4,15,16,0,1.0,76.0,5.2,14.9,77.0,63.11,50.07
2018,4,15,16,15,28.5,81.0,5.1,14.35,93.5,65.93,52.85
2018,4,15,16,30,56.0,86.0,5.0,13.8,110.0,66.52,53.68
2018,4,15,16,45,105.0,91.0,4.9,13.3,128.5,70.48,57.46
2018,4,15,17,0,154.0,96.0,4.8,12.8,147.0,70.32,57.54
2018,4,15,17,15,90.0,72.5,4.55,12.35,101.0,56.88,45.6
2018,4,15,17,30,26.0,49.0,4.3,11.9,55.0,40.52,30.85
2018,4,15,17,45,17.5,37.0,4.0,11.5,40.5,30.91,21.99
2018,4,15,18,0,9.0,25.0,3.7,11.1,26.0,21.17,12.9
2018,4,15,18,15,6.0,16.0,3.55,10.9,16.5,13.53,4.58
2018,4,15,18,30,3.0,7.0,3.4,10.7,7.0,5.97,0.0
2018,4,15,18,45,1.5,3.5,3.25,10.55,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,16,5,15,3.5,2.0,1.15,8.65,2.0,0.0,0.0
2018,4,16,5,30,7.0,4.0,1.2,9.0,4.0,0.0,0.0
2018,4,16,5,45,40.0,13.5,1.25,9.35,16.5,40.25,0.0
2018,4,16,6,0,73.0,23.0,1.3,9.7,29.0,105.94,73.92
2018,4,16,6,15,220.5,43.5,1.5,9.9,81.0,275.33,227.76
2018,4,16,6,30,368.0,64.0,1.7,10.1,133.0,430.16,360.05
2018,4,16,6,45,356.5,66.0,1.85,10.3,150.0,428.18,361.12
2018,4,16,7,0,345.0,68.0,2.0,10.5,167.0,425.35,360.3
2018,4,16,7,15,173.5,45.5,2.15,10.6,95.5,237.01,203.07
2018,4,16,7,30,2.0,23.0,2.3,10.7,24.0,20.83,12.54
2018,4,16,7,45,12.5,75.5,2.5,10.85,81.5,80.91,64.82
2018,4,16,8,0,23.0,128.0,2.7,11.0,139.0,146.57,120.51
2018,4,16,8,15,11.5,100.5,2.85,11.1,106.0,95.89,76.81
2018,4,16,8,30,0.0,73.0,3.0,11.2,73.0,60.62,46.16
2018,4,16,8,45,4.0,107.5,3.2,11.35,110.0,94.34,74.66
2018,4,16,9,0,8.0,142.0,3.4,11.5,147.0,129.42,103.84
2018,4,16,9,15,132.5,226.0,3.5,11.6,320.0,364.96,299.79
2018,4,16,9,30,257.0,310.0,3.6,11.7,493.0,591.19,476.51
2018,4,16,9,45,306.0,298.5,3.7,11.75,527.0,614.86,493.91
2018,4,16,10,0,355.0,287.0,3.8,11.8,561.0,636.62,510.84
2018,4,16,10,15,225.5,272.0,3.85,11.8,448.5,488.91,394.29
2018,4,16,10,30,96.0,257.0,3.9,11.8,336.0,332.98,268.7
2018,4,16,10,45,144.5,339.5,3.95,11.8,461.5,446.74,358.68
2018,4,16,11,0,193.0,422.0,4.0,11.8,587.0,553.14,439.63
2018,4,16,11,15,185.0,429.5,3.95,11.8,590.0,538.46,426.95
2018,4,16,11,30,177.0,437.0,3.9,11.8,593.0,523.34,414.57
2018,4,16,11,45,237.0,421.5,3.9,11.75,631.5,543.18,430.42
2018,4,16,12,0,297.0,406.0,3.9,11.7,670.0,550.39,436.13
2018,4,16,12,15,203.5,391.0,3.9,11.65,571.5,454.39,360.85
2018,4,16,12,30,110.0,376.0,3.9,11.6,473.0,370.9,294.86
2018,4,16,12,45,113.5,356.0,3.95,11.6,455.5,345.17,274.6
2018,4,16,13,0,117.0,336.0,4.0,11.6,438.0,319.82,254.19
2018,4,16,13,15,93.5,333.0,4.0,11.55,413.5,295.19,234.29
2018,4,16,13,30,70.0,330.0,4.0,11.5,389.0,279.04,221.36
2018,4,16,13,45,66.5,335.5,4.0,11.5,390.0,273.02,216.28
2018,4,16,14,0,63.0,341.0,4.0,11.5,391.0,266.7,211.05
2018,4,16,14,15,208.5,322.0,4.0,11.35,478.5,265.1,203.63
2018,4,16,14,30,354.0,303.0,4.0,11.2,566.0,244.04,180.34
2018,4,16,14,45,406.5,266.0,3.95,11.1,553.5,189.02,137.37
2018,4,16,15,0,459.0,229.0,3.9,11.0,541.0,139.06,116.33
2018,4,16,15,15,423.5,215.0,3.9,11.0,488.5,130.32,109.12
2018,4,16,15,30,388.0,201.0,3.9,11.0,436.0,124.3,104.19
2018,4,16,15,45,589.5,148.0,3.9,10.8,472.0,97.05,80.68
2018,4,16,16,0,791.0,95.0,3.9,10.6,508.0,73.64,60.28
2018,4,16,16,15,703.0,101.5,3.8,10.4,441.0,71.99,59.08
2018,4,16,16,30,615.0,108.0,3.7,10.2,374.0,77.47,64.24
2018,4,16,16,45,531.5,104.0,3.6,10.05,312.5,75.91,63.05
2018,4,16,17,0,448.0,100.0,3.5,9.9,251.0,72.29,59.96
2018,4,16,17,15,349.0,91.5,3.2,9.6,196.5,66.52,54.82
2018,4,16,17,30,250.0,83.0,2.9,9.3,142.0,62.31,50.89
2018,4,16,17,45,274.0,63.0,2.6,9.0,113.0,47.3,36.99
2018,4,16,18,0,298.0,43.0,2.3,8.7,84.0,33.13,23.66
2018,4,16,18,15,184.0,29.5,2.1,8.5,51.5,22.84,12.21
2018,4,16,18,30,70.0,16.0,1.9,8.3,19.0,13.66,0.0
2018,4,16,18,45,35.0,8.0,1.7,8.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.75,5.95,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.7,6.4,5.0,0.0,0.0
2018,4,17,5,45,134.0,20.0,0.65,6.85,31.0,113.62,0.0
2018,4,17,6,0,244.0,35.0,0.6,7.3,57.0,281.99,210.17
2018,4,17,6,15,352.0,46.0,0.7,7.9,101.0,384.68,316.26
2018,4,17,6,30,460.0,57.0,0.8,8.5,145.0,500.26,412.93
2018,4,17,6,45,529.5,66.0,0.9,9.05,197.0,585.34,481.04
2018,4,17,7,0,599.0,75.0,1.0,9.6,249.0,672.11,547.06
2018,4,17,7,15,646.5,81.5,1.1,10.2,303.0,736.69,593.5
2018,4,17,7,30,694.0,88.0,1.2,10.8,357.0,800.67,637.77
2018,4,17,7,45,727.0,93.0,1.3,11.35,410.0,847.78,668.71
2018,4,17,8,0,760.0,98.0,1.4,11.9,463.0,892.88,697.62
2018,4,17,8,15,784.5,102.0,1.45,12.4,514.0,919.73,712.8
2018,4,17,8,30,809.0,106.0,1.5,12.9,565.0,950.45,730.66
2018,4,17,8,45,827.5,109.5,1.55,13.45,612.5,971.41,741.56
2018,4,17,9,0,846.0,113.0,1.6,14.0,660.0,988.84,750.23
2018,4,17,9,15,860.5,115.5,1.6,14.4,702.0,997.52,752.84
2018,4,17,9,30,875.0,118.0,1.6,14.8,744.0,1002.41,753.2
2018,4,17,9,45,886.5,119.0,1.55,15.2,780.0,987.36,739.87
2018,4,17,10,0,898.0,120.0,1.5,15.6,816.0,980.43,732.37
2018,4,17,10,15,904.0,122.5,1.45,15.9,845.0,966.2,720.43
2018,4,17,10,30,910.0,125.0,1.4,16.2,874.0,948.33,706.38
2018,4,17,10,45,913.5,127.0,1.4,16.5,895.5,924.23,689.16
2018,4,17,11,0,917.0,129.0,1.4,16.8,917.0,896.77,669.89
2018,4,17,11,15,919.5,130.5,1.4,17.0,931.0,864.83,647.94
2018,4,17,11,30,922.0,132.0,1.4,17.2,945.0,829.87,623.97
2018,4,17,11,45,923.0,132.5,1.4,17.4,951.0,790.13,595.83
2018,4,17,12,0,924.0,133.0,1.4,17.6,957.0,747.89,564.59
2018,4,17,12,15,924.0,132.5,1.4,17.75,955.0,701.92,530.16
2018,4,17,12,30,924.0,132.0,1.4,17.9,953.0,653.96,493.44
2018,4,17,12,45,922.5,131.0,1.4,18.05,943.0,603.03,453.56
2018,4,17,13,0,921.0,130.0,1.4,18.2,933.0,550.68,411.42
2018,4,17,13,15,913.0,131.5,1.4,18.2,914.0,496.02,366.53
2018,4,17,13,30,905.0,133.0,1.4,18.2,895.0,440.93,320.01
2018,4,17,13,45,893.0,133.5,1.4,18.25,867.0,383.71,270.88
2018,4,17,14,0,881.0,134.0,1.4,18.3,839.0,321.12,217.3
2018,4,17,14,15,869.5,133.0,1.45,18.15,805.5,263.3,168.35
2018,4,17,14,30,858.0,132.0,1.5,18.0,772.0,206.55,123.52
2018,4,17,14,45,843.5,130.0,1.55,17.9,732.5,150.2,86.92
2018,4,17,15,0,829.0,128.0,1.6,17.8,693.0,95.74,76.54
2018,4,17,15,15,812.0,124.5,1.6,17.8,648.5,89.0,71.09
2018,4,17,15,30,795.0,121.0,1.6,17.8,604.0,88.41,70.81
2018,4,17,15,45,771.5,117.0,1.75,17.4,554.5,79.44,63.44
2018,4,17,16,0,748.0,113.0,1.9,17.0,505.0,78.42,62.89
2018,4,17,16,15,702.0,105.0,1.85,16.65,443.5,74.27,59.59
2018,4,17,16,30,656.0,97.0,1.8,16.3,382.0,69.94,56.09
2018,4,17,16,45,607.5,92.0,1.75,15.95,329.5,67.6,54.29
2018,4,17,17,0,559.0,87.0,1.7,15.6,277.0,65.28,52.43
2018,4,17,17,15,466.5,78.5,1.6,14.7,218.5,59.8,47.78
2018,4,17,17,30,374.0,70.0,1.5,13.8,160.0,52.32,41.15
2018,4,17,17,45,315.0,58.5,1.35,12.95,121.5,44.22,33.72
2018,4,17,18,0,256.0,47.0,1.2,12.1,83.0,35.91,25.82
2018,4,17,18,15,170.5,33.0,1.2,11.55,52.5,25.44,14.46
2018,4,17,18,30,85.0,19.0,1.2,11.0,22.0,16.22,0.0
2018,4,17,18,45,42.5,9.5,1.25,10.5,11.0,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,8.0,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.3,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.55,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.8,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,0.95,9.2,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.6,8.0,6.57,0.05
2018,4,18,6,45,0.0,17.0,1.25,9.95,17.0,13.98,6.58
2018,4,18,7,0,0.0,26.0,1.4,10.3,26.0,21.43,13.1
2018,4,18,7,15,0.0,35.5,1.35,10.55,35.5,29.31,19.94
2018,4,18,7,30,0.0,45.0,1.3,10.8,45.0,37.2,26.71
2018,4,18,7,45,0.0,47.5,1.25,11.0,47.5,39.3,28.4
2018,4,18,8,0,0.0,50.0,1.2,11.2,50.0,41.4,30.07
2018,4,18,8,15,0.0,65.0,1.2,11.55,65.0,53.92,40.59
2018,4,18,8,30,0.0,80.0,1.2,11.9,80.0,66.47,51.0
2018,4,18,8,45,0.0,78.0,1.15,12.25,78.0,64.84,49.37
2018,4,18,9,0,0.0,76.0,1.1,12.6,76.0,63.2,47.78
2018,4,18,9,15,6.5,143.5,1.15,12.95,148.0,128.71,102.09
2018,4,18,9,30,13.0,211.0,1.2,13.3,220.0,196.62,156.69
2018,4,18,9,45,73.0,285.5,1.2,13.7,342.0,340.95,271.19
2018,4,18,10,0,133.0,360.0,1.2,14.1,464.0,486.75,380.34
2018,4,18,10,15,226.0,367.5,1.3,14.35,551.5,569.88,441.99
2018,4,18,10,30,319.0,375.0,1.4,14.6,639.0,663.23,509.43
2018,4,18,10,45,376.0,364.0,1.45,14.9,682.5,684.32,523.77
2018,4,18,11,0,433.0,353.0,1.5,15.2,726.0,712.17,543.06
2018,4,18,11,15,362.0,387.0,1.6,15.4,702.5,651.89,498.18
2018,4,18,11,30,291.0,421.0,1.7,15.6,679.0,604.31,462.47
2018,4,18,11,45,232.0,432.5,1.8,15.75,639.0,543.52,417.41
2018,4,18,12,0,173.0,444.0,1.9,15.9,599.0,494.0,380.05
2018,4,18,12,15,147.5,441.5,2.0,16.0,573.5,458.9,353.7
2018,4,18,12,30,122.0,439.0,2.1,16.1,548.0,425.95,328.7
2018,4,18,12,45,101.0,421.5,2.15,16.2,511.0,389.18,300.72
2018,4,18,13,0,80.0,404.0,2.2,16.3,474.0,354.63,274.33
2018,4,18,13,15,97.5,396.5,2.3,16.35,480.0,346.49,267.85
2018,4,18,13,30,115.0,389.0,2.4,16.4,486.0,329.27,253.96
2018,4,18,13,45,175.0,386.0,2.45,16.45,529.0,332.25,254.04
2018,4,18,14,0,235.0,383.0,2.5,16.5,572.0,328.15,247.66
2018,4,18,14,15,295.5,341.5,2.55,16.4,569.5,283.77,209.81
2018,4,18,14,30,356.0,300.0,2.6,16.3,567.0,243.97,176.05
2018,4,18,14,45,391.0,280.0,2.65,16.2,559.0,208.15,149.84
2018,4,18,15,0,426.0,260.0,2.7,16.1,551.0,157.26,129.23
2018,4,18,15,15,520.5,211.5,2.7,16.1,544.5,129.8,106.4
2018,4,18,15,30,615.0,163.0,2.7,16.1,538.0,103.86,84.55
2018,4,18,15,45,711.5,126.0,2.7,15.65,526.5,84.12,67.94
2018,4,18,16,0,808.0,89.0,2.7,15.2,515.0,69.44,55.5
2018,4,18,16,15,793.0,85.0,2.6,14.8,468.0,67.6,54.19
2018,4,18,16,30,778.0,81.0,2.5,14.4,421.0,65.66,52.75
2018,4,18,16,45,741.0,76.0,2.45,14.0,366.5,62.59,50.27
2018,4,18,17,0,704.0,71.0,2.4,13.6,312.0,54.52,43.28
2018,4,18,17,15,647.5,65.5,2.1,12.7,258.0,51.02,40.33
2018,4,18,17,30,591.0,60.0,1.8,11.8,204.0,47.52,37.21
2018,4,18,17,45,502.0,52.0,1.5,10.9,153.5,41.77,31.86
2018,4,18,18,0,413.0,44.0,1.2,10.0,103.0,36.04,26.23
2018,4,18,18,15,259.5,31.0,1.2,9.55,63.0,25.59,15.07
2018,4,18,18,30,106.0,18.0,1.2,9.1,23.0,14.02,0.0
2018,4,18,18,45,53.0,9.0,1.2,8.6,11.5,7.68,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,5,15,28.5,4.0,1.3,7.05,4.0,0.0,0.0
2018,4,19,5,30,57.0,8.0,1.6,7.6,8.0,45.99,0.0
2018,4,19,5,45,190.5,21.0,1.9,8.15,37.0,191.49,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.7,66.0,338.45,264.66
2018,4,19,6,15,423.5,43.0,2.35,9.3,111.0,441.25,365.97
2018,4,19,6,30,523.0,52.0,2.5,9.9,156.0,549.21,457.73
2018,4,19,6,45,584.5,59.5,2.6,10.5,208.0,626.8,520.87
2018,4,19,7,0,646.0,67.0,2.7,11.1,260.0,705.8,581.81
2018,4,19,7,15,688.0,72.5,2.85,11.75,313.5,764.85,624.99
2018,4,19,7,30,730.0,78.0,3.0,12.4,367.0,816.95,661.4
2018,4,19,7,45,758.0,82.5,3.1,13.05,419.0,859.85,689.61
2018,4,19,8,0,786.0,87.0,3.2,13.7,471.0,900.42,715.44
2018,4,19,8,15,808.0,91.0,3.25,14.2,521.5,931.85,734.31
2018,4,19,8,30,830.0,95.0,3.3,14.7,572.0,960.25,750.85
2018,4,19,8,45,846.5,98.0,3.4,15.2,618.5,978.7,760.7
2018,4,19,9,0,863.0,101.0,3.5,15.7,665.0,993.65,768.25
2018,4,19,9,15,877.0,103.0,3.5,16.05,707.0,989.85,762.63
2018,4,19,9,30,891.0,105.0,3.5,16.4,749.0,993.99,762.87
2018,4,19,9,45,901.5,106.5,3.5,16.75,785.0,990.46,757.93
2018,4,19,10,0,912.0,108.0,3.5,17.1,821.0,983.17,750.68
2018,4,19,10,15,919.0,109.5,3.5,17.3,850.0,968.87,739.25
2018,4,19,10,30,926.0,111.0,3.5,17.5,879.0,950.91,725.52
2018,4,19,10,45,930.5,112.5,3.5,17.75,901.0,927.14,707.82
2018,4,19,11,0,935.0,114.0,3.5,18.0,923.0,899.95,687.89
2018,4,19,11,15,938.0,115.0,3.55,18.15,937.0,867.76,665.1
2018,4,19,11,30,941.0,116.0,3.6,18.3,951.0,832.51,640.13
2018,4,19,11,45,942.0,116.5,3.65,18.45,957.0,792.47,611.4
2018,4,19,12,0,943.0,117.0,3.7,18.6,963.0,749.87,578.76
2018,4,19,12,15,940.5,118.0,3.75,18.7,960.0,703.08,542.45
2018,4,19,12,30,938.0,119.0,3.8,18.8,957.0,654.42,503.88
2018,4,19,12,45,932.0,120.0,3.85,18.85,945.0,602.24,461.77
2018,4,19,13,0,926.0,121.0,3.9,18.9,933.0,548.97,417.66
2018,4,19,13,15,922.0,119.5,3.9,18.9,914.5,493.96,370.97
2018,4,19,13,30,918.0,118.0,3.9,18.9,896.0,438.19,322.45
2018,4,19,13,45,913.0,116.0,3.9,18.85,870.5,381.22,272.07
2018,4,19,14,0,908.0,114.0,3.9,18.8,845.0,324.02,221.12
2018,4,19,14,15,899.5,112.5,3.85,18.7,812.5,266.41,170.95
2018,4,19,14,30,891.0,111.0,3.8,18.6,780.0,209.38,124.74
2018,4,19,14,45,879.0,109.0,3.75,18.5,741.0,152.5,86.85
2018,4,19,15,0,867.0,107.0,3.7,18.4,702.0,86.58,57.67
2018,4,19,15,15,851.5,104.0,3.7,18.4,657.5,76.05,59.93
2018,4,19,15,30,836.0,101.0,3.7,18.4,613.0,75.3,59.46
2018,4,19,15,45,814.0,98.5,3.5,18.05,564.0,74.71,59.23
2018,4,19,16,0,792.0,96.0,3.3,17.7,515.0,74.11,58.99
2018,4,19,16,15,761.0,93.0,3.15,17.35,463.0,73.01,58.32
2018,4,19,16,30,730.0,90.0,3.0,17.0,411.0,65.77,52.28
2018,4,19,16,45,689.5,84.5,2.85,16.65,357.0,62.86,49.97
2018,4,19,17,0,649.0,79.0,2.7,16.3,303.0,59.87,47.52
2018,4,19,17,15,589.5,73.0,2.45,15.45,250.0,56.28,44.52
2018,4,19,17,30,530.0,67.0,2.2,14.6,197.0,52.69,41.37
2018,4,19,17,45,442.5,57.5,1.95,13.8,148.5,46.0,35.22
2018,4,19,18,0,355.0,48.0,1.7,13.0,100.0,39.24,28.71
2018,4,19,18,15,232.5,34.0,1.65,12.4,62.5,26.34,15.74
2018,4,19,18,30,110.0,20.0,1.6,11.8,25.0,15.57,0.0
2018,4,19,18,45,55.0,10.0,1.6,11.2,12.5,8.54,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,22.5,4.0,1.0,9.0,4.0,0.0,0.0
2018,4,20,5,30,45.0,8.0,1.0,9.6,8.0,37.83,0.0
2018,4,20,5,45,160.5,22.5,1.0,10.25,36.5,176.91,0.0
2018,4,20,6,0,276.0,37.0,1.0,10.9,65.0,307.81,240.48
2018,4,20,6,15,378.0,47.0,1.05,11.55,110.0,409.78,335.3
2018,4,20,6,30,480.0,57.0,1.1,12.2,155.0,520.26,425.77
2018,4,20,6,45,549.0,64.5,1.15,12.85,207.0,603.58,490.69
2018,4,20,7,0,618.0,72.0,1.2,13.5,259.0,688.56,553.41
2018,4,20,7,15,663.0,77.0,1.2,14.25,312.0,749.17,594.55
2018,4,20,7,30,708.0,82.0,1.2,15.0,365.0,809.13,633.44
2018,4,20,7,45,740.5,85.5,1.25,15.8,417.5,848.0,656.72
2018,4,20,8,0,773.0,89.0,1.3,16.6,470.0,891.48,682.68
2018,4,20,8,15,796.0,93.0,1.45,17.3,520.5,923.75,702.13
2018,4,20,8,30,819.0,97.0,1.6,18.0,571.0,953.03,719.45
2018,4,20,8,45,835.5,99.5,1.75,18.7,616.5,970.8,728.98
2018,4,20,9,0,852.0,102.0,1.9,19.4,662.0,985.13,736.35
2018,4,20,9,15,867.5,103.0,2.05,19.8,703.5,981.61,732.83
2018,4,20,9,30,883.0,104.0,2.2,20.2,745.0,986.17,734.92
2018,4,20,9,45,896.0,104.0,2.3,20.65,781.0,983.52,731.54
2018,4,20,10,0,909.0,104.0,2.4,21.1,817.0,977.15,725.91
2018,4,20,10,15,915.5,105.5,2.55,21.45,845.5,962.55,715.73
2018,4,20,10,30,922.0,107.0,2.7,21.8,874.0,944.34,703.21
2018,4,20,10,45,925.0,108.5,2.8,22.15,894.5,919.49,685.87
2018,4,20,11,0,928.0,110.0,2.9,22.5,915.0,891.33,666.33
2018,4,20,11,15,930.5,110.5,2.95,22.7,928.5,858.64,643.75
2018,4,20,11,30,933.0,111.0,3.0,22.9,942.0,822.98,619.09
2018,4,20,11,45,933.5,111.5,3.05,23.05,947.5,783.04,591.37
2018,4,20,12,0,934.0,112.0,3.1,23.2,953.0,740.62,559.73
2018,4,20,12,15,933.5,112.5,3.15,23.25,951.0,695.27,525.48
2018,4,20,12,30,933.0,113.0,3.2,23.3,949.0,647.91,488.9
2018,4,20,12,45,931.5,112.0,3.2,23.35,939.0,597.06,448.63
2018,4,20,13,0,930.0,111.0,3.2,23.4,929.0,544.77,406.15
2018,4,20,13,15,925.5,110.0,3.25,23.3,910.5,489.92,360.87
2018,4,20,13,30,921.0,109.0,3.3,23.2,892.0,434.36,313.71
2018,4,20,13,45,914.5,108.5,3.35,23.1,866.5,377.96,264.87
2018,4,20,14,0,908.0,108.0,3.4,23.0,841.0,321.47,215.49
2018,4,20,14,15,899.0,106.5,3.45,22.8,808.5,263.92,166.31
2018,4,20,14,30,890.0,105.0,3.5,22.6,776.0,207.01,120.88
2018,4,20,14,45,878.5,103.0,3.5,22.35,737.0,150.41,83.46
2018,4,20,15,0,867.0,101.0,3.5,22.1,698.0,95.14,62.57
2018,4,20,15,15,852.0,98.5,3.5,22.1,654.0,82.71,64.62
2018,4,20,15,30,837.0,96.0,3.5,22.1,610.0,71.92,55.7
2018,4,20,15,45,817.0,93.0,3.5,21.3,562.0,70.9,55.2
2018,4,20,16,0,797.0,90.0,3.5,20.5,514.0,69.83,54.65
2018,4,20,16,15,771.0,86.0,3.4,19.85,463.0,67.88,53.31
2018,4,20,16,30,745.0,82.0,3.3,19.2,412.0,65.86,51.89
2018,4,20,16,45,709.0,77.0,3.2,18.55,359.0,57.64,45.01
2018,4,20,17,0,673.0,72.0,3.1,17.9,306.0,54.82,42.78
2018,4,20,17,15,621.5,66.0,2.75,16.95,254.0,51.05,39.64
2018,4,20,17,30,570.0,60.0,2.4,16.0,202.0,47.22,36.31
2018,4,20,17,45,492.5,51.5,2.1,15.05,153.5,41.15,30.78
2018,4,20,18,0,415.0,43.0,1.8,14.1,105.0,34.99,24.93
2018,4,20,18,15,293.0,31.5,1.7,13.4,66.5,25.95,15.59
2018,4,20,18,30,171.0,20.0,1.6,12.7,28.0,16.73,0.0
2018,4,20,18,45,85.5,10.0,1.45,12.0,14.0,8.54,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,15,32.0,4.5,1.15,8.75,5.0,0.0,0.0
2018,4,21,5,30,64.0,9.0,1.3,9.5,10.0,51.9,0.0
2018,4,21,5,45,192.5,22.5,1.45,10.25,40.0,200.41,23.14
2018,4,21,6,0,321.0,36.0,1.6,11.0,70.0,339.74,269.21
2018,4,21,6,15,416.5,45.0,1.65,11.65,115.0,439.66,361.2
2018,4,21,6,30,512.0,54.0,1.7,12.3,160.0,544.45,447.66
2018,4,21,6,45,574.0,61.0,1.7,12.95,211.5,621.67,508.04
2018,4,21,7,0,636.0,68.0,1.7,13.6,263.0,700.29,566.11
2018,4,21,7,15,677.5,73.0,1.6,14.25,315.5,757.99,604.91
2018,4,21,7,30,719.0,78.0,1.5,14.9,368.0,809.01,636.99
2018,4,21,7,45,749.0,82.5,1.4,15.5,420.5,853.59,663.17
2018,4,21,8,0,779.0,87.0,1.3,16.1,473.0,895.96,686.75
2018,4,21,8,15,801.5,89.5,1.15,16.8,522.5,925.89,700.02
2018,4,21,8,30,824.0,92.0,1.0,17.5,572.0,952.85,710.79
2018,4,21,8,45,839.5,95.5,0.9,18.2,617.5,970.91,716.29
2018,4,21,9,0,855.0,99.0,0.8,18.9,663.0,973.96,712.17
2018,4,21,9,15,868.5,100.5,0.8,19.7,704.0,980.76,712.6
2018,4,21,9,30,882.0,102.0,0.8,20.5,745.0,983.99,710.84
2018,4,21,9,45,893.0,103.0,0.85,21.3,780.5,980.57,706.16
2018,4,21,10,0,904.0,104.0,0.9,22.1,816.0,973.45,699.41
2018,4,21,10,15,910.5,105.5,1.0,22.85,844.5,958.94,689.27
2018,4,21,10,30,917.0,107.0,1.1,23.6,873.0,940.84,676.94
2018,4,21,10,45,921.0,108.0,1.2,24.35,893.5,916.51,660.66
2018,4,21,11,0,925.0,109.0,1.3,25.1,914.0,888.85,642.24
2018,4,21,11,15,927.0,110.0,1.35,25.45,927.5,856.35,620.94
2018,4,21,11,30,929.0,111.0,1.4,25.8,941.0,820.9,597.66
2018,4,21,11,45,929.5,111.5,1.45,26.1,946.5,781.14,571.42
2018,4,21,12,0,930.0,112.0,1.5,26.4,952.0,738.91,541.35
2018,4,21,12,15,929.5,112.5,1.5,26.5,950.0,693.76,508.54
2018,4,21,12,30,929.0,113.0,1.5,26.6,948.0,646.63,473.51
2018,4,21,12,45,926.5,112.5,1.5,26.7,937.5,595.86,434.98
2018,4,21,13,0,924.0,112.0,1.5,26.8,927.0,543.75,394.32
2018,4,21,13,15,919.5,111.5,1.55,26.8,909.0,489.61,351.3
2018,4,21,13,30,915.0,111.0,1.6,26.8,891.0,434.75,306.35
2018,4,21,13,45,908.0,110.0,1.65,26.75,865.0,378.21,259.1
2018,4,21,14,0,901.0,109.0,1.7,26.7,839.0,321.66,211.21
2018,4,21,14,15,890.5,108.5,1.8,26.55,806.0,264.88,164.02
2018,4,21,14,30,880.0,108.0,1.9,26.4,773.0,208.89,120.35
2018,4,21,14,45,866.5,106.5,1.95,26.2,734.0,153.0,83.98
2018,4,21,15,0,853.0,105.0,2.0,26.0,695.0,98.66,63.29
2018,4,21,15,15,838.0,102.0,2.0,26.0,651.0,74.33,56.58
2018,4,21,15,30,823.0,99.0,2.0,26.0,607.0,73.56,56.13
2018,4,21,15,45,801.5,96.5,2.05,25.4,559.0,72.95,55.95
2018,4,21,16,0,780.0,94.0,2.1,24.8,511.0,72.32,55.75
2018,4,21,16,15,749.0,92.0,2.05,24.2,460.0,71.92,55.74
2018,4,21,16,30,718.0,90.0,2.0,23.6,409.0,65.45,50.57
2018,4,21,16,45,677.0,85.0,1.9,23.0,356.0,62.92,48.69
2018,4,21,17,0,636.0,80.0,1.8,22.4,303.0,60.33,46.71
2018,4,21,17,15,583.0,73.5,1.65,21.3,251.5,56.44,43.59
2018,4,21,17,30,530.0,67.0,1.5,20.2,200.0,52.5,40.27
2018,4,21,17,45,452.5,57.5,1.35,19.1,152.5,45.86,34.37
2018,4,21,18,0,375.0,48.0,1.2,18.0,105.0,39.11,28.08
2018,4,21,18,15,261.5,35.0,1.2,17.25,67.5,27.16,16.48
2018,4,21,18,30,148.0,22.0,1.2,16.5,30.0,17.15,0.0
2018,4,21,18,45,74.0,11.0,1.15,15.75,15.0,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,15,27.5,5.0,1.05,9.5,5.5,0.0,0.0
2018,4,22,5,30,55.0,10.0,1.1,10.3,11.0,46.63,0.0
2018,4,22,5,45,183.5,25.0,1.2,11.05,43.0,201.89,59.62
2018,4,22,6,0,312.0,40.0,1.3,11.8,75.0,336.17,267.34
2018,4,22,6,15,414.0,50.0,1.4,12.45,122.0,443.73,363.13
2018,4,22,6,30,516.0,60.0,1.5,13.1,169.0,555.97,454.49
2018,4,22,6,45,581.5,67.5,1.55,13.8,222.5,637.67,517.57
2018,4,22,7,0,647.0,75.0,1.6,14.5,276.0,720.63,578.24
2018,4,22,7,15,691.0,80.0,1.55,15.3,330.5,781.15,618.45
2018,4,22,7,30,735.0,85.0,1.5,16.1,385.0,840.82,656.14
2018,4,22,7,45,754.5,91.0,1.45,16.85,434.5,876.99,676.08
2018,4,22,8,0,774.0,97.0,1.4,17.6,484.0,904.43,689.61
2018,4,22,8,15,768.0,109.0,1.25,18.3,525.5,924.36,696.39
2018,4,22,8,30,762.0,121.0,1.1,19.0,567.0,934.3,696.29
2018,4,22,8,45,778.5,125.5,1.0,19.7,612.0,946.74,698.68
2018,4,22,9,0,795.0,130.0,0.9,20.4,657.0,963.18,703.5
2018,4,22,9,15,810.5,134.5,0.85,21.1,700.5,975.05,706.26
2018,4,22,9,30,826.0,139.0,0.8,21.8,744.0,983.21,706.79
2018,4,22,9,45,852.5,136.5,0.7,22.45,786.5,990.63,706.05
2018,4,22,10,0,879.0,134.0,0.6,23.1,829.0,993.9,702.78
2018,4,22,10,15,876.5,140.5,0.65,23.75,854.0,975.48,689.76
2018,4,22,10,30,874.0,147.0,0.7,24.4,879.0,953.59,675.02
2018,4,22,10,45,801.0,188.0,0.75,25.05,872.0,899.4,640.21
2018,4,22,11,0,728.0,229.0,0.8,25.7,865.0,851.67,608.29
2018,4,22,11,15,659.0,268.5,0.9,25.85,851.0,797.78,572.86
2018,4,22,11,30,590.0,308.0,1.0,26.0,837.0,744.52,537.17
2018,4,22,11,45,523.0,338.0,1.05,26.2,809.0,687.61,497.9
2018,4,22,12,0,456.0,368.0,1.1,26.4,781.0,632.86,459.55
2018,4,22,12,15,473.5,362.0,1.15,26.55,790.0,607.8,442.11
2018,4,22,12,30,491.0,356.0,1.2,26.7,799.0,580.39,422.23
2018,4,22,12,45,586.5,306.5,1.25,26.8,829.5,561.22,407.94
2018,4,22,13,0,682.0,257.0,1.3,26.9,860.0,530.55,384.09
2018,4,22,13,15,775.5,202.5,1.35,26.95,875.5,488.37,350.39
2018,4,22,13,30,869.0,148.0,1.4,27.0,891.0,440.57,310.33
2018,4,22,13,45,888.5,134.5,1.45,27.05,874.5,389.37,266.89
2018,4,22,14,0,908.0,121.0,1.5,27.1,858.0,332.75,218.56
2018,4,22,14,15,900.5,118.5,1.55,27.0,825.5,274.78,170.55
2018,4,22,14,30,893.0,116.0,1.6,26.9,793.0,217.32,125.74
2018,4,22,14,45,881.0,114.0,1.65,26.8,754.0,160.42,88.54
2018,4,22,15,0,869.0,112.0,1.7,26.7,715.0,94.68,58.6
2018,4,22,15,15,853.5,109.0,1.7,26.7,670.0,79.0,60.25
2018,4,22,15,30,838.0,106.0,1.7,26.7,625.0,78.38,59.93
2018,4,22,15,45,815.5,103.0,1.65,26.25,575.5,77.58,59.57
2018,4,22,16,0,793.0,100.0,1.6,25.8,526.0,76.74,59.18
2018,4,22,16,15,765.0,96.5,1.5,25.35,474.5,75.41,58.38
2018,4,22,16,30,737.0,93.0,1.4,24.9,423.0,67.7,52.18
2018,4,22,16,45,699.5,88.0,1.35,24.45,369.5,65.26,50.38
2018,4,22,17,0,662.0,83.0,1.3,24.0,316.0,62.77,48.47
2018,4,22,17,15,600.0,76.0,1.25,22.7,261.0,58.46,45.07
2018,4,22,17,30,538.0,69.0,1.2,21.4,206.0,54.1,41.45
2018,4,22,17,45,456.5,59.0,1.1,20.1,156.5,47.06,35.28
2018,4,22,18,0,375.0,49.0,1.0,18.8,107.0,39.88,28.7
2018,4,22,18,15,257.5,36.0,1.0,18.05,69.0,27.89,17.2
2018,4,22,18,30,140.0,23.0,1.0,17.3,31.0,17.9,0.0
2018,4,22,18,45,70.0,11.5,1.05,16.55,15.5,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,1.05,11.3,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.1,11.9,11.0,27.98,0.0
2018,4,23,5,45,111.0,27.5,1.15,12.45,39.0,142.74,58.93
2018,4,23,6,0,194.0,45.0,1.2,13.0,67.0,256.86,204.41
2018,4,23,6,15,264.0,56.5,1.25,13.6,103.5,330.05,271.46
2018,4,23,6,30,334.0,68.0,1.3,14.2,140.0,408.92,338.37
2018,4,23,6,45,337.0,86.0,1.4,14.8,175.5,442.57,365.68
2018,4,23,7,0,340.0,104.0,1.5,15.4,211.0,474.69,390.33
2018,4,23,7,15,387.0,117.5,1.35,16.25,260.0,540.11,438.48
2018,4,23,7,30,434.0,131.0,1.2,17.1,309.0,605.98,484.17
2018,4,23,7,45,481.5,141.0,1.1,17.95,363.0,667.75,524.84
2018,4,23,8,0,529.0,151.0,1.0,18.8,417.0,728.91,563.05
2018,4,23,8,15,631.0,143.0,0.9,19.7,492.0,831.49,627.47
2018,4,23,8,30,733.0,135.0,0.8,20.6,567.0,923.56,680.87
2018,4,23,8,45,751.5,139.5,0.65,21.45,612.0,944.76,685.93
2018,4,23,9,0,770.0,144.0,0.5,22.3,657.0,962.66,689.59
2018,4,23,9,15,797.5,141.0,0.5,23.15,701.0,970.18,690.08
2018,4,23,9,30,825.0,138.0,0.5,24.0,745.0,982.06,693.53
2018,4,23,9,45,851.5,131.5,0.5,24.85,783.5,985.17,691.65
2018,4,23,10,0,878.0,125.0,0.5,25.7,822.0,972.65,680.57
2018,4,23,10,15,885.0,126.5,0.45,26.15,850.0,958.53,668.92
2018,4,23,10,30,892.0,128.0,0.4,26.6,878.0,940.88,655.36
2018,4,23,10,45,894.0,131.0,0.35,27.0,898.5,916.76,638.23
2018,4,23,11,0,896.0,134.0,0.3,27.4,919.0,889.4,619.38
2018,4,23,11,15,902.0,132.5,0.35,27.65,933.0,858.23,600.56
2018,4,23,11,30,908.0,131.0,0.4,27.9,947.0,824.04,579.8
2018,4,23,11,45,908.5,131.5,0.45,28.1,952.0,784.6,555.15
2018,4,23,12,0,909.0,132.0,0.5,28.3,957.0,742.78,527.36
2018,4,23,12,15,906.0,133.5,0.55,28.45,954.0,697.3,496.47
2018,4,23,12,30,903.0,135.0,0.6,28.6,951.0,650.11,463.47
2018,4,23,12,45,896.5,136.0,0.7,28.7,938.5,599.14,427.42
2018,4,23,13,0,890.0,137.0,0.8,28.8,926.0,547.27,389.28
2018,4,23,13,15,862.0,148.0,0.95,28.75,900.0,490.6,346.93
2018,4,23,13,30,834.0,159.0,1.1,28.7,874.0,436.2,304.66
2018,4,23,13,45,804.5,167.5,1.2,28.6,840.5,381.5,260.99
2018,4,23,14,0,775.0,176.0,1.3,28.5,807.0,329.4,218.79
2018,4,23,14,15,741.0,181.0,1.4,28.3,765.5,269.19,171.49
2018,4,23,14,30,707.0,186.0,1.5,28.1,724.0,218.97,133.93
2018,4,23,14,45,756.0,155.5,1.6,27.9,704.5,158.78,90.96
2018,4,23,15,0,805.0,125.0,1.7,27.7,685.0,102.16,63.96
2018,4,23,15,15,793.0,121.5,1.7,27.7,644.0,85.84,65.6
2018,4,23,15,30,781.0,118.0,1.7,27.7,603.0,85.33,65.38
2018,4,23,15,45,745.5,115.5,1.9,26.85,549.5,77.36,59.22
2018,4,23,16,0,710.0,113.0,2.1,26.0,496.0,77.15,59.48
2018,4,23,16,15,676.0,110.0,2.2,25.2,446.0,76.67,59.49
2018,4,23,16,30,642.0,107.0,2.3,24.4,396.0,76.24,59.53
2018,4,23,16,45,619.5,99.0,2.4,23.6,349.5,72.28,56.55
2018,4,23,17,0,597.0,91.0,2.5,22.8,303.0,68.09,53.28
2018,4,23,17,15,540.0,83.5,2.45,21.7,251.5,63.76,49.85
2018,4,23,17,30,483.0,76.0,2.4,20.6,200.0,59.37,46.16
2018,4,23,17,45,401.0,65.5,2.4,19.5,152.5,49.63,37.61
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,41.98,30.56
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,30.39,19.42
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,18.61,0.0
2018,4,23,18,45,55.0,12.0,2.4,16.1,15.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
