Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,28.0,6.0,1.05,10.25,6.5,0.0,0.0
2018,4,24,5,30,56.0,12.0,1.2,10.9,13.0,49.24,0.0
2018,4,24,5,45,136.0,24.0,1.4,11.55,37.5,168.18,86.57
2018,4,24,6,0,216.0,36.0,1.6,12.2,62.0,256.97,207.42
2018,4,24,6,15,228.0,42.5,1.65,12.8,82.0,276.7,230.31
2018,4,24,6,30,240.0,49.0,1.7,13.4,102.0,298.72,251.28
2018,4,24,6,45,120.0,61.0,1.7,14.0,87.5,193.2,162.01
2018,4,24,7,0,0.0,73.0,1.7,14.6,73.0,62.28,47.56
2018,4,24,7,15,0.5,96.5,1.65,15.2,96.5,85.46,67.12
2018,4,24,7,30,1.0,120.0,1.6,15.8,120.0,108.47,85.98
2018,4,24,7,45,12.5,151.0,1.6,16.4,157.0,149.98,120.18
2018,4,24,8,0,24.0,182.0,1.6,17.0,194.0,191.44,153.51
2018,4,24,8,15,73.0,220.0,1.55,17.6,262.0,297.93,238.78
2018,4,24,8,30,122.0,258.0,1.5,18.2,330.0,407.7,322.54
2018,4,24,8,45,308.5,242.5,1.45,18.8,444.5,590.36,460.65
2018,4,24,9,0,495.0,227.0,1.4,19.4,559.0,774.09,589.57
2018,4,24,9,15,655.5,182.0,1.4,20.0,649.0,884.11,661.38
2018,4,24,9,30,816.0,137.0,1.4,20.6,739.0,973.06,715.36
2018,4,24,9,45,854.0,127.0,1.4,21.15,783.5,983.53,718.1
2018,4,24,10,0,892.0,117.0,1.4,21.7,828.0,978.53,712.08
2018,4,24,10,15,897.0,119.5,1.45,22.1,855.5,963.5,701.17
2018,4,24,10,30,902.0,122.0,1.5,22.5,883.0,944.92,688.2
2018,4,24,10,45,905.5,124.0,1.55,22.9,904.0,921.08,671.93
2018,4,24,11,0,909.0,126.0,1.6,23.3,925.0,893.94,653.6
2018,4,24,11,15,911.5,127.0,1.65,23.55,938.0,861.92,632.43
2018,4,24,11,30,914.0,128.0,1.7,23.8,951.0,826.98,609.28
2018,4,24,11,45,914.0,128.0,1.75,24.0,955.5,786.62,582.06
2018,4,24,12,0,914.0,128.0,1.8,24.2,960.0,743.94,551.46
2018,4,24,12,15,916.0,126.0,1.9,24.3,958.0,698.85,519.04
2018,4,24,12,30,918.0,124.0,2.0,24.4,956.0,651.73,484.14
2018,4,24,12,45,919.5,121.0,2.05,24.5,946.5,601.72,445.79
2018,4,24,13,0,921.0,118.0,2.1,24.6,937.0,550.1,405.03
2018,4,24,13,15,917.5,117.0,2.2,24.55,919.0,496.26,361.68
2018,4,24,13,30,914.0,116.0,2.3,24.5,901.0,441.61,316.3
2018,4,24,13,45,896.0,120.5,2.4,24.45,871.5,385.26,268.73
2018,4,24,14,0,878.0,125.0,2.5,24.4,842.0,329.92,221.45
2018,4,24,14,15,881.0,118.0,2.55,24.15,813.5,273.2,173.14
2018,4,24,14,30,884.0,111.0,2.6,23.9,785.0,215.9,126.96
2018,4,24,14,45,865.5,111.5,2.65,23.65,744.0,160.6,89.92
2018,4,24,15,0,847.0,112.0,2.7,23.4,703.0,97.1,59.63
2018,4,24,15,15,837.0,107.5,2.7,23.4,661.0,77.52,59.87
2018,4,24,15,30,827.0,103.0,2.7,23.4,619.0,76.01,58.78
2018,4,24,15,45,783.0,106.0,2.7,22.5,564.0,78.91,61.65
2018,4,24,16,0,739.0,109.0,2.7,21.6,509.0,74.89,58.66
2018,4,24,16,15,719.5,101.5,2.7,20.9,459.5,71.44,56.08
2018,4,24,16,30,700.0,94.0,2.7,20.2,410.0,67.74,53.25
2018,4,24,16,45,603.5,96.5,2.65,19.5,345.0,70.14,55.66
2018,4,24,17,0,507.0,99.0,2.6,18.8,280.0,73.23,58.65
2018,4,24,17,15,511.5,85.5,2.5,17.85,243.0,64.99,51.72
2018,4,24,17,30,516.0,72.0,2.4,16.9,206.0,56.19,44.1
2018,4,24,17,45,443.5,62.0,2.3,15.95,158.5,49.32,37.93
2018,4,24,18,0,371.0,52.0,2.2,15.0,111.0,42.3,31.34
2018,4,24,18,15,262.0,38.5,2.1,14.3,72.5,29.77,19.37
2018,4,24,18,30,153.0,25.0,2.0,13.6,34.0,19.44,0.03
2018,4,24,18,45,76.5,12.5,1.9,12.95,17.0,10.67,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,25,5,15,34.5,6.5,1.45,8.55,7.5,0.0,0.0
2018,4,25,5,30,69.0,13.0,1.7,9.1,15.0,59.27,0.0
2018,4,25,5,45,160.0,25.0,1.95,9.65,41.5,189.47,112.33
2018,4,25,6,0,251.0,37.0,2.2,10.2,68.0,285.53,233.98
2018,4,25,6,15,265.5,44.5,2.15,10.65,91.0,310.59,261.41
2018,4,25,6,30,280.0,52.0,2.1,11.1,114.0,337.66,286.62
2018,4,25,6,45,140.0,65.5,2.1,11.6,96.5,217.33,184.44
2018,4,25,7,0,0.0,79.0,2.1,12.1,79.0,68.51,53.36
2018,4,25,7,15,3.5,108.0,2.05,12.7,109.5,100.62,80.78
2018,4,25,7,30,7.0,137.0,2.0,13.3,140.0,132.67,107.38
2018,4,25,7,45,43.5,172.5,1.95,13.85,194.5,221.32,181.39
2018,4,25,8,0,80.0,208.0,1.9,14.4,249.0,295.75,241.32
2018,4,25,8,15,109.5,229.0,1.85,15.1,291.0,365.76,295.44
2018,4,25,8,30,139.0,250.0,1.8,15.8,333.0,414.63,331.83
2018,4,25,8,45,427.5,200.0,1.75,16.5,482.5,682.93,536.99
2018,4,25,9,0,716.0,150.0,1.7,17.2,632.0,917.64,697.36
2018,4,25,9,15,781.5,136.0,1.7,17.85,691.0,950.69,713.34
2018,4,25,9,30,847.0,122.0,1.7,18.5,750.0,987.64,734.04
2018,4,25,9,45,856.0,124.0,1.65,19.1,784.0,982.99,726.82
2018,4,25,10,0,865.0,126.0,1.6,19.7,818.0,963.04,710.35
2018,4,25,10,15,870.5,128.5,1.65,20.25,845.0,948.75,699.46
2018,4,25,10,30,876.0,131.0,1.7,20.8,872.0,931.0,686.35
2018,4,25,10,45,879.0,132.5,1.7,21.3,891.5,906.71,668.61
2018,4,25,11,0,882.0,134.0,1.7,21.8,911.0,879.27,648.96
2018,4,25,11,15,883.5,136.0,1.8,22.15,924.0,848.01,628.28
2018,4,25,11,30,885.0,138.0,1.9,22.5,937.0,813.95,605.57
2018,4,25,11,45,884.5,138.5,1.95,22.85,941.5,774.55,577.89
2018,4,25,12,0,884.0,139.0,2.0,23.2,946.0,732.94,547.34
2018,4,25,12,15,884.0,138.5,2.1,23.35,943.5,688.87,515.11
2018,4,25,12,30,884.0,138.0,2.2,23.5,941.0,642.98,480.64
2018,4,25,12,45,883.5,135.5,2.25,23.65,930.5,593.74,442.51
2018,4,25,13,0,883.0,133.0,2.3,23.8,920.0,543.15,402.25
2018,4,25,13,15,877.5,133.0,2.35,23.8,902.0,490.91,359.75
2018,4,25,13,30,872.0,133.0,2.4,23.8,884.0,438.11,315.59
2018,4,25,13,45,864.5,131.5,2.45,23.75,858.0,383.33,269.01
2018,4,25,14,0,857.0,130.0,2.5,23.7,832.0,328.68,221.95
2018,4,25,14,15,846.5,129.0,2.55,23.5,799.5,266.8,170.14
2018,4,25,14,30,836.0,128.0,2.6,23.3,767.0,212.03,126.27
2018,4,25,14,45,821.5,126.5,2.65,23.05,728.5,157.72,89.17
2018,4,25,15,0,807.0,125.0,2.7,22.8,690.0,105.29,66.02
2018,4,25,15,15,791.0,121.5,2.7,22.8,646.5,85.56,66.73
2018,4,25,15,30,775.0,118.0,2.7,22.8,603.0,84.98,66.46
2018,4,25,15,45,751.0,115.5,2.8,21.9,555.5,77.24,60.36
2018,4,25,16,0,727.0,113.0,2.9,21.0,508.0,77.2,60.77
2018,4,25,16,15,695.0,109.0,2.95,20.25,457.0,76.05,60.18
2018,4,25,16,30,663.0,105.0,3.0,19.5,406.0,74.87,59.55
2018,4,25,16,45,621.5,99.0,3.05,18.75,354.0,72.09,57.51
2018,4,25,17,0,580.0,93.0,3.1,18.0,302.0,69.23,55.34
2018,4,25,17,15,524.5,85.0,3.1,17.0,251.0,64.59,51.56
2018,4,25,17,30,469.0,77.0,3.1,16.0,200.0,59.85,47.5
2018,4,25,17,45,390.5,66.0,3.1,15.0,153.0,49.88,38.59
2018,4,25,18,0,312.0,55.0,3.1,14.0,106.0,41.9,31.16
2018,4,25,18,15,211.5,39.5,3.05,13.35,68.5,30.34,20.05
2018,4,25,18,30,111.0,24.0,3.0,12.7,31.0,18.58,1.72
2018,4,25,18,45,55.5,12.0,2.95,12.1,15.5,10.24,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.5,5.5,1.8,8.25,5.5,0.0,0.0
2018,4,26,5,30,9.0,11.0,2.1,8.7,11.0,15.69,0.0
2018,4,26,5,45,40.0,28.0,2.35,9.15,32.5,78.54,47.5
2018,4,26,6,0,71.0,45.0,2.6,9.6,54.0,126.09,101.68
2018,4,26,6,15,113.5,64.0,2.6,10.1,86.0,184.46,154.75
2018,4,26,6,30,156.0,83.0,2.6,10.6,118.0,261.52,221.79
2018,4,26,6,45,128.5,96.5,2.65,11.05,130.5,235.84,200.15
2018,4,26,7,0,101.0,110.0,2.7,11.5,143.0,225.99,190.85
2018,4,26,7,15,53.5,123.0,2.7,12.0,141.0,177.52,147.91
2018,4,26,7,30,6.0,136.0,2.7,12.5,139.0,130.31,105.61
2018,4,26,7,45,28.5,171.0,2.7,13.0,185.5,204.5,167.76
2018,4,26,8,0,51.0,206.0,2.7,13.5,232.0,264.37,216.34
2018,4,26,8,15,69.0,232.5,2.7,14.0,271.5,308.59,251.12
2018,4,26,8,30,87.0,259.0,2.7,14.5,311.0,352.15,284.69
2018,4,26,8,45,124.0,285.5,2.7,15.0,366.0,435.19,348.66
2018,4,26,9,0,161.0,312.0,2.7,15.5,421.0,495.46,393.57
2018,4,26,9,15,378.5,264.0,2.7,16.0,540.0,691.27,543.03
2018,4,26,9,30,596.0,216.0,2.7,16.5,659.0,851.03,658.4
2018,4,26,9,45,729.5,170.0,2.75,16.95,737.5,918.17,702.26
2018,4,26,10,0,863.0,124.0,2.8,17.4,816.0,959.89,728.21
2018,4,26,10,15,871.0,125.0,2.85,17.7,844.0,946.53,717.3
2018,4,26,10,30,879.0,126.0,2.9,18.0,872.0,929.69,704.66
2018,4,26,10,45,884.5,127.0,2.95,18.3,893.0,907.17,688.28
2018,4,26,11,0,890.0,128.0,3.0,18.6,914.0,881.39,669.76
2018,4,26,11,15,894.0,128.0,3.1,18.75,927.5,850.32,648.3
2018,4,26,11,30,898.0,128.0,3.2,18.9,941.0,816.34,624.73
2018,4,26,11,45,899.5,128.0,3.25,19.05,946.5,777.76,597.14
2018,4,26,12,0,901.0,128.0,3.3,19.2,952.0,736.8,566.07
2018,4,26,12,15,900.5,127.5,3.4,19.15,949.5,691.94,532.11
2018,4,26,12,30,900.0,127.0,3.5,19.1,947.0,645.26,495.88
2018,4,26,12,45,897.5,126.5,3.55,19.05,936.5,595.86,456.43
2018,4,26,13,0,895.0,126.0,3.6,19.0,926.0,545.21,414.88
2018,4,26,13,15,892.0,125.5,3.65,18.8,909.0,493.28,371.32
2018,4,26,13,30,889.0,125.0,3.7,18.6,892.0,440.54,325.84
2018,4,26,13,45,883.5,123.0,3.75,18.4,867.0,385.35,277.43
2018,4,26,14,0,878.0,121.0,3.8,18.2,842.0,330.05,228.34
2018,4,26,14,15,870.5,119.0,3.8,17.9,810.5,274.4,179.64
2018,4,26,14,30,863.0,117.0,3.8,17.6,779.0,219.26,134.02
2018,4,26,14,45,853.0,115.0,3.85,17.3,742.0,155.02,87.67
2018,4,26,15,0,843.0,113.0,3.9,17.0,705.0,100.79,62.43
2018,4,26,15,15,828.0,110.0,3.9,17.0,661.5,78.74,62.5
2018,4,26,15,30,813.0,107.0,3.9,17.0,618.0,78.21,62.23
2018,4,26,15,45,794.5,103.0,3.95,16.35,570.5,76.85,61.42
2018,4,26,16,0,776.0,99.0,4.0,15.7,523.0,75.39,60.51
2018,4,26,16,15,751.0,95.0,3.95,15.25,473.0,73.74,59.38
2018,4,26,16,30,726.0,91.0,3.9,14.8,423.0,65.86,52.76
2018,4,26,16,45,690.0,86.5,3.85,14.35,371.0,63.75,51.17
2018,4,26,17,0,654.0,82.0,3.8,13.9,319.0,61.6,49.49
2018,4,26,17,15,602.5,75.0,3.65,13.4,266.5,57.36,45.86
2018,4,26,17,30,551.0,68.0,3.5,12.9,214.0,53.02,42.01
2018,4,26,17,45,475.5,59.5,3.3,12.4,165.5,47.21,36.65
2018,4,26,18,0,400.0,51.0,3.1,11.9,117.0,41.33,30.98
2018,4,26,18,15,287.5,38.5,2.9,11.5,77.5,29.82,19.91
2018,4,26,18,30,175.0,26.0,2.7,11.1,38.0,20.22,4.13
2018,4,26,18,45,91.0,14.0,2.45,10.7,20.0,11.95,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,10.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,27,5,15,31.0,8.0,1.1,10.45,9.0,0.0,0.0
2018,4,27,5,30,62.0,16.0,1.3,11.1,18.0,57.16,0.0
2018,4,27,5,45,186.0,31.0,1.5,11.7,52.5,224.22,152.29
2018,4,27,6,0,310.0,46.0,1.7,12.3,87.0,347.04,282.62
2018,4,27,6,15,318.0,58.5,1.8,12.75,116.5,376.78,312.89
2018,4,27,6,30,326.0,71.0,1.9,13.2,146.0,407.03,340.26
2018,4,27,6,45,283.5,95.0,2.05,13.65,172.0,388.01,325.23
2018,4,27,7,0,241.0,119.0,2.2,14.1,198.0,385.02,321.42
2018,4,27,7,15,478.5,103.5,2.2,14.55,295.5,607.86,498.61
2018,4,27,7,30,716.0,88.0,2.2,15.0,393.0,831.52,660.35
2018,4,27,7,45,571.0,117.5,2.2,15.5,380.0,737.68,587.06
2018,4,27,8,0,426.0,147.0,2.2,16.0,367.0,624.78,500.98
2018,4,27,8,15,252.0,184.5,2.2,16.4,318.0,473.65,381.2
2018,4,27,8,30,78.0,222.0,2.2,16.8,269.0,299.23,239.51
2018,4,27,8,45,105.0,250.5,2.25,17.25,319.0,375.01,298.7
2018,4,27,9,0,132.0,279.0,2.3,17.7,369.0,428.59,338.69
2018,4,27,9,15,118.0,279.5,2.4,18.0,363.5,408.81,321.94
2018,4,27,9,30,104.0,280.0,2.5,18.3,358.0,389.24,305.79
2018,4,27,9,45,122.5,309.5,2.55,18.65,405.0,431.68,337.33
2018,4,27,10,0,141.0,339.0,2.6,19.0,452.0,471.88,366.42
2018,4,27,10,15,200.0,366.5,2.65,19.2,533.5,545.15,420.8
2018,4,27,10,30,259.0,394.0,2.7,19.4,615.0,629.0,481.09
2018,4,27,10,45,458.5,320.5,2.8,19.6,722.5,731.08,557.63
2018,4,27,11,0,658.0,247.0,2.9,19.8,830.0,812.09,617.15
2018,4,27,11,15,753.5,206.0,2.9,19.9,883.0,821.74,623.81
2018,4,27,11,30,849.0,165.0,2.9,20.0,936.0,819.38,622.4
2018,4,27,11,45,848.0,166.5,2.95,20.1,940.5,780.07,593.35
2018,4,27,12,0,847.0,168.0,3.0,20.2,945.0,738.58,562.48
2018,4,27,12,15,862.5,160.5,3.05,20.2,949.5,698.49,532.38
2018,4,27,12,30,878.0,153.0,3.1,20.2,954.0,652.2,496.97
2018,4,27,12,45,872.0,154.5,3.15,20.2,942.5,604.8,459.41
2018,4,27,13,0,866.0,156.0,3.2,20.2,931.0,553.25,417.78
2018,4,27,13,15,818.0,175.5,3.25,20.15,896.0,495.48,370.72
2018,4,27,13,30,770.0,195.0,3.3,20.1,861.0,437.17,322.61
2018,4,27,13,45,734.0,204.0,3.35,20.0,824.0,382.36,276.54
2018,4,27,14,0,698.0,213.0,3.4,19.9,787.0,330.9,232.97
2018,4,27,14,15,762.0,179.0,3.45,19.75,783.5,277.29,184.74
2018,4,27,14,30,826.0,145.0,3.5,19.6,780.0,224.5,138.58
2018,4,27,14,45,814.0,142.0,3.55,19.4,742.0,170.02,100.1
2018,4,27,15,0,802.0,139.0,3.6,19.2,704.0,117.19,74.99
2018,4,27,15,15,785.5,135.5,3.6,19.2,660.5,94.43,75.24
2018,4,27,15,30,769.0,132.0,3.6,19.2,617.0,85.4,67.79
2018,4,27,15,45,746.5,128.0,3.6,18.6,569.0,84.81,67.67
2018,4,27,16,0,724.0,124.0,3.6,18.0,521.0,84.16,67.49
2018,4,27,16,15,694.0,119.0,3.55,17.6,470.0,82.65,66.53
2018,4,27,16,30,664.0,114.0,3.5,17.2,419.0,81.07,65.49
2018,4,27,16,45,623.5,107.0,3.45,16.8,366.0,77.81,62.96
2018,4,27,17,0,583.0,100.0,3.4,16.4,313.0,74.43,60.26
2018,4,27,17,15,528.5,91.5,3.15,15.8,261.5,69.6,56.22
2018,4,27,17,30,474.0,83.0,2.9,15.2,210.0,61.93,49.51
2018,4,27,17,45,395.5,72.0,2.6,14.6,162.0,54.17,42.49
2018,4,27,18,0,317.0,61.0,2.3,14.0,114.0,46.29,35.09
2018,4,27,18,15,213.5,45.0,2.1,13.4,75.5,34.44,23.77
2018,4,27,18,30,110.0,29.0,1.9,12.8,37.0,22.48,6.66
2018,4,27,18,45,56.0,15.0,1.65,12.2,19.0,12.8,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.6,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.4,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,28,5,15,8.0,3.5,1.25,11.2,4.0,0.0,0.0
2018,4,28,5,30,16.0,7.0,1.5,11.7,8.0,17.23,0.0
2018,4,28,5,45,44.5,15.5,1.8,12.2,21.0,65.68,43.23
2018,4,28,6,0,73.0,24.0,2.1,12.7,34.0,99.55,79.6
2018,4,28,6,15,76.5,32.0,2.25,13.05,46.5,113.45,93.32
2018,4,28,6,30,80.0,40.0,2.4,13.4,59.0,127.44,106.23
2018,4,28,6,45,40.0,55.0,2.55,13.8,64.5,85.94,69.76
2018,4,28,7,0,0.0,70.0,2.7,14.2,70.0,58.69,44.69
2018,4,28,7,15,0.0,70.0,2.75,14.55,70.0,58.04,44.0
2018,4,28,7,30,0.0,70.0,2.8,14.9,70.0,58.04,43.81
2018,4,28,7,45,17.5,95.5,2.85,15.25,104.5,106.02,84.74
2018,4,28,8,0,35.0,121.0,2.9,15.6,139.0,149.15,120.78
2018,4,28,8,15,234.0,165.5,2.9,15.85,305.5,432.56,354.2
2018,4,28,8,30,433.0,210.0,2.9,16.1,472.0,704.84,560.7
2018,4,28,8,45,502.5,192.5,2.9,16.35,518.5,750.19,591.56
2018,4,28,9,0,572.0,175.0,2.9,16.6,565.0,804.24,628.95
2018,4,28,9,15,297.5,211.0,2.95,16.8,414.5,553.89,438.34
2018,4,28,9,30,23.0,247.0,3.0,17.0,264.0,255.9,201.11
2018,4,28,9,45,13.5,209.0,3.05,17.25,219.0,193.5,151.78
2018,4,28,10,0,4.0,171.0,3.1,17.5,174.0,149.42,116.01
2018,4,28,10,15,5.5,182.0,3.15,17.6,186.5,160.03,124.4
2018,4,28,10,30,7.0,193.0,3.2,17.7,199.0,170.45,132.51
2018,4,28,10,45,20.5,259.0,3.25,17.85,277.0,249.48,194.89
2018,4,28,11,0,34.0,325.0,3.3,18.0,355.0,317.71,247.45
2018,4,28,11,15,89.5,380.0,3.35,17.95,461.0,407.03,316.53
2018,4,28,11,30,145.0,435.0,3.4,17.9,567.0,497.67,384.7
2018,4,28,11,45,113.5,370.0,3.4,17.9,473.5,405.44,314.62
2018,4,28,12,0,82.0,305.0,3.4,17.9,380.0,318.23,247.88
2018,4,28,12,15,110.5,361.0,3.45,17.75,462.0,372.54,289.75
2018,4,28,12,30,139.0,417.0,3.5,17.6,544.0,420.47,325.64
2018,4,28,12,45,192.5,422.5,3.55,17.5,596.5,438.88,339.14
2018,4,28,13,0,246.0,428.0,3.6,17.4,649.0,445.71,343.34
2018,4,28,13,15,219.5,422.0,3.65,17.15,616.0,413.83,318.36
2018,4,28,13,30,193.0,416.0,3.7,16.9,583.0,379.26,291.49
2018,4,28,13,45,165.0,380.5,3.7,16.7,520.5,328.81,252.47
2018,4,28,14,0,137.0,345.0,3.7,16.5,458.0,282.7,216.82
2018,4,28,14,15,141.5,291.5,3.75,16.5,404.5,237.13,180.34
2018,4,28,14,30,146.0,238.0,3.8,16.5,351.0,192.05,144.24
2018,4,28,14,45,229.5,254.0,3.8,16.55,421.0,184.52,135.8
2018,4,28,15,0,313.0,270.0,3.8,16.6,491.0,178.2,133.92
2018,4,28,15,15,526.0,202.5,3.8,16.6,547.0,123.22,100.51
2018,4,28,15,30,739.0,135.0,3.8,16.6,603.0,86.55,69.45
2018,4,28,15,45,703.5,133.0,3.75,16.15,551.0,87.13,70.32
2018,4,28,16,0,668.0,131.0,3.7,15.7,499.0,87.8,71.26
2018,4,28,16,15,568.5,137.5,3.65,15.45,429.5,93.63,76.65
2018,4,28,16,30,469.0,144.0,3.6,15.2,360.0,98.02,80.81
2018,4,28,16,45,493.5,124.0,3.55,15.0,327.0,86.92,71.39
2018,4,28,17,0,518.0,104.0,3.5,14.8,294.0,75.1,61.22
2018,4,28,17,15,495.5,90.0,3.25,14.4,249.0,67.96,55.09
2018,4,28,17,30,473.0,76.0,3.0,14.0,204.0,58.71,46.9
2018,4,28,17,45,431.5,66.0,2.8,13.6,163.0,52.21,40.94
2018,4,28,18,0,390.0,56.0,2.6,13.2,122.0,45.47,34.52
2018,4,28,18,15,280.0,43.0,2.4,12.8,82.0,33.15,22.83
2018,4,28,18,30,170.0,30.0,2.2,12.4,42.0,23.26,8.38
2018,4,28,18,45,88.5,16.0,2.0,12.05,22.0,13.66,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.7,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.4,10.8,3.0,2.56,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.2,6.0,7.94,0.0
2018,4,29,5,45,2.0,14.5,1.95,11.65,14.5,13.43,4.49
2018,4,29,6,0,0.0,23.0,2.2,12.1,23.0,18.96,10.27
2018,4,29,6,15,4.5,40.5,2.4,12.35,41.5,37.19,26.35
2018,4,29,6,30,9.0,58.0,2.6,12.6,60.0,57.71,44.41
2018,4,29,6,45,176.0,86.0,2.75,12.9,144.5,279.01,237.0
2018,4,29,7,0,343.0,114.0,2.9,13.2,229.0,492.05,412.28
2018,4,29,7,15,359.5,115.5,2.95,13.45,254.0,513.5,427.65
2018,4,29,7,30,376.0,117.0,3.0,13.7,279.0,534.44,443.08
2018,4,29,7,45,204.5,148.5,3.05,13.95,238.0,386.42,319.92
2018,4,29,8,0,33.0,180.0,3.1,14.2,197.0,213.82,173.67
2018,4,29,8,15,138.0,213.0,3.15,14.5,295.5,373.43,305.44
2018,4,29,8,30,243.0,246.0,3.2,14.8,394.0,534.99,431.67
2018,4,29,8,45,283.0,262.0,3.3,15.15,446.5,588.04,470.31
2018,4,29,9,0,323.0,278.0,3.4,15.5,499.0,639.45,507.62
2018,4,29,9,15,237.5,312.0,3.45,15.8,479.5,584.2,461.57
2018,4,29,9,30,152.0,346.0,3.5,16.1,460.0,507.41,399.97
2018,4,29,9,45,325.0,295.0,3.55,16.45,553.5,631.47,497.32
2018,4,29,10,0,498.0,244.0,3.6,16.8,647.0,750.65,586.56
2018,4,29,10,15,367.5,276.5,3.65,17.0,579.5,644.91,504.28
2018,4,29,10,30,237.0,309.0,3.7,17.2,512.0,525.78,412.2
2018,4,29,10,45,230.5,350.0,3.8,17.35,551.5,545.8,426.2
2018,4,29,11,0,224.0,391.0,3.9,17.5,591.0,562.98,437.43
2018,4,29,11,15,427.5,329.0,3.9,17.45,717.0,665.71,517.14
2018,4,29,11,30,631.0,267.0,3.9,17.4,843.0,745.1,577.1
2018,4,29,11,45,628.5,269.0,3.95,17.35,845.5,710.44,550.44
2018,4,29,12,0,626.0,271.0,4.0,17.3,848.0,674.21,522.94
2018,4,29,12,15,450.5,354.0,4.0,17.3,768.5,589.67,456.62
2018,4,29,12,30,275.0,437.0,4.0,17.3,689.0,515.67,398.37
2018,4,29,12,45,509.0,323.5,4.0,17.25,783.5,535.38,413.97
2018,4,29,13,0,743.0,210.0,4.0,17.2,878.0,532.13,409.1
2018,4,29,13,15,804.5,176.0,3.95,17.2,886.5,491.84,373.83
2018,4,29,13,30,866.0,142.0,3.9,17.2,895.0,446.37,332.95
2018,4,29,13,45,860.5,139.5,3.85,17.15,869.5,392.08,284.95
2018,4,29,14,0,855.0,137.0,3.8,17.1,844.0,332.01,232.0
2018,4,29,14,15,848.5,133.5,3.8,17.05,812.5,275.74,182.48
2018,4,29,14,30,842.0,130.0,3.8,17.0,781.0,220.06,135.84
2018,4,29,14,45,833.5,125.5,3.8,16.95,743.5,164.31,95.17
2018,4,29,15,0,825.0,121.0,3.8,16.9,706.0,109.79,67.51
2018,4,29,15,15,810.0,118.0,3.8,16.9,663.0,83.19,66.3
2018,4,29,15,30,795.0,115.0,3.8,16.9,620.0,82.89,66.25
2018,4,29,15,45,776.0,111.5,3.8,16.6,573.0,82.1,65.85
2018,4,29,16,0,757.0,108.0,3.8,16.3,526.0,81.25,65.41
2018,4,29,16,15,733.0,102.5,3.75,16.0,476.0,71.86,57.53
2018,4,29,16,30,709.0,97.0,3.7,15.7,426.0,69.51,55.75
2018,4,29,16,45,675.5,91.5,3.65,15.35,374.5,66.9,53.72
2018,4,29,17,0,642.0,86.0,3.6,15.0,323.0,64.2,51.55
2018,4,29,17,15,594.5,78.5,3.45,14.55,271.5,59.74,47.76
2018,4,29,17,30,547.0,71.0,3.3,14.1,220.0,55.14,43.71
2018,4,29,17,45,476.5,62.0,3.1,13.7,171.5,49.03,38.12
2018,4,29,18,0,406.0,53.0,2.9,13.3,123.0,42.8,32.2
2018,4,29,18,15,296.0,41.5,2.65,12.75,83.5,32.07,21.99
2018,4,29,18,30,186.0,30.0,2.4,12.2,44.0,23.28,9.44
2018,4,29,18,45,97.0,16.0,2.15,11.7,23.0,13.66,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,15,8.5,5.5,2.05,10.95,6.0,10.37,0.0
2018,4,30,5,30,17.0,11.0,2.2,11.2,12.0,26.5,0.0
2018,4,30,5,45,37.0,23.0,2.4,11.4,27.5,62.03,43.02
2018,4,30,6,0,57.0,35.0,2.6,11.6,43.0,92.01,73.54
2018,4,30,6,15,75.0,51.0,2.65,11.95,66.0,127.56,105.7
2018,4,30,6,30,93.0,67.0,2.7,12.3,89.0,163.12,137.23
2018,4,30,6,45,122.0,81.5,2.75,12.65,118.0,206.54,175.03
2018,4,30,7,0,151.0,96.0,2.8,13.0,147.0,269.4,227.75
2018,4,30,7,15,78.5,113.0,2.75,13.4,140.0,204.32,170.31
2018,4,30,7,30,6.0,130.0,2.7,13.8,133.0,122.77,98.67
2018,4,30,7,45,6.5,144.0,2.7,14.25,147.5,135.39,108.81
2018,4,30,8,0,7.0,158.0,2.7,14.7,162.0,147.99,118.65
2018,4,30,8,15,35.0,205.5,2.7,15.05,226.5,241.11,195.0
2018,4,30,8,30,63.0,253.0,2.7,15.4,291.0,319.73,257.35
2018,4,30,8,45,68.5,272.0,2.65,15.7,316.5,341.44,273.09
2018,4,30,9,0,74.0,291.0,2.6,16.0,342.0,362.58,288.42
2018,4,30,9,15,141.5,322.0,2.65,16.25,426.5,478.8,378.22
2018,4,30,9,30,209.0,353.0,2.7,16.5,511.0,570.96,446.97
2018,4,30,9,45,194.5,373.0,2.75,16.75,525.0,568.23,442.51
2018,4,30,10,0,180.0,393.0,2.8,17.0,539.0,564.45,437.97
2018,4,30,10,15,230.5,394.0,2.9,17.1,587.5,601.17,465.72
2018,4,30,10,30,281.0,395.0,3.0,17.2,636.0,650.13,501.51
2018,4,30,10,45,360.5,381.0,3.05,17.25,698.0,689.78,531.08
2018,4,30,11,0,440.0,367.0,3.1,17.3,760.0,734.54,563.62
2018,4,30,11,15,483.0,346.5,3.15,17.25,783.5,726.49,558.08
2018,4,30,11,30,526.0,326.0,3.2,17.2,807.0,714.35,549.76
2018,4,30,11,45,679.0,252.5,3.25,17.1,877.0,734.6,566.64
2018,4,30,12,0,832.0,179.0,3.3,17.0,947.0,739.63,571.47
2018,4,30,12,15,840.0,175.5,3.35,16.95,949.0,698.54,539.89
2018,4,30,12,30,848.0,172.0,3.4,16.9,951.0,655.15,506.08
2018,4,30,12,45,843.0,173.0,3.4,16.85,940.5,605.84,466.7
2018,4,30,13,0,838.0,174.0,3.4,16.8,930.0,555.68,425.65
2018,4,30,13,15,835.0,172.0,3.45,16.85,912.5,503.62,382.01
2018,4,30,13,30,832.0,170.0,3.5,16.9,895.0,451.02,336.77
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.0,396.53,289.1
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,342.19,240.98
2018,4,30,14,15,814.0,160.0,3.65,16.9,813.5,287.17,192.9
2018,4,30,14,30,807.0,156.0,3.7,16.8,782.0,232.88,147.59
2018,4,30,14,45,797.0,152.0,3.7,16.75,744.5,179.17,108.37
2018,4,30,15,0,787.0,148.0,3.7,16.7,707.0,126.91,81.5
2018,4,30,15,15,770.0,144.0,3.7,16.7,663.5,89.78,71.97
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,89.61,72.06
2018,4,30,15,45,731.0,135.5,3.65,16.2,572.0,88.94,71.85
2018,4,30,16,0,709.0,131.0,3.6,15.7,524.0,88.19,71.57
2018,4,30,16,15,678.0,125.5,3.55,15.35,473.0,86.53,70.47
2018,4,30,16,30,647.0,120.0,3.5,15.0,422.0,84.78,69.28
2018,4,30,16,45,605.5,114.0,3.45,14.6,370.0,82.45,67.56
2018,4,30,17,0,564.0,108.0,3.4,14.2,318.0,80.07,65.75
2018,4,30,17,15,509.0,99.0,3.3,13.8,266.5,72.45,59.2
2018,4,30,17,30,454.0,90.0,3.2,13.4,215.0,66.57,54.02
2018,4,30,17,45,378.5,78.0,3.1,13.0,167.0,58.27,46.46
2018,4,30,18,0,303.0,66.0,3.0,12.6,119.0,49.79,38.49
2018,4,30,18,15,206.5,50.0,2.85,12.25,80.5,38.08,27.3
2018,4,30,18,30,110.0,34.0,2.7,11.9,42.0,26.1,12.24
2018,4,30,18,45,56.5,18.0,2.5,11.55,22.0,15.36,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,1,5,15,9.0,8.0,2.45,10.3,8.5,12.85,0.0
2018,5,1,5,30,18.0,16.0,2.5,10.5,17.0,36.87,0.0
2018,5,1,5,45,53.0,33.5,2.6,10.7,40.5,96.79,71.39
2018,5,1,6,0,88.0,51.0,2.7,10.9,64.0,145.83,119.52
2018,5,1,6,15,137.5,70.0,2.65,11.1,99.5,227.19,191.17
2018,5,1,6,30,187.0,89.0,2.6,11.3,135.0,295.24,250.39
2018,5,1,6,45,171.0,105.5,2.6,11.5,155.0,303.35,256.87
2018,5,1,7,0,155.0,122.0,2.6,11.7,175.0,290.58,245.72
2018,5,1,7,15,115.5,146.0,2.55,12.25,189.0,283.13,237.02
2018,5,1,7,30,76.0,170.0,2.5,12.8,203.0,253.08,209.72
2018,5,1,7,45,189.0,184.5,2.4,13.35,281.0,396.2,327.62
2018,5,1,8,0,302.0,199.0,2.3,13.9,359.0,544.05,442.47
2018,5,1,8,15,501.0,174.5,2.35,14.55,469.0,734.06,585.47
2018,5,1,8,30,700.0,150.0,2.4,15.2,579.0,914.08,709.71
2018,5,1,8,45,727.5,150.5,2.4,15.85,625.5,939.45,721.72
2018,5,1,9,0,755.0,151.0,2.4,16.5,672.0,961.61,733.02
2018,5,1,9,15,782.5,147.5,2.45,17.05,714.5,968.27,734.63
2018,5,1,9,30,810.0,144.0,2.5,17.6,757.0,979.81,739.82
2018,5,1,9,45,836.5,137.0,2.55,18.1,795.0,982.7,739.4
2018,5,1,10,0,863.0,130.0,2.6,18.6,833.0,969.5,728.44
2018,5,1,10,15,871.0,130.5,2.65,19.0,860.5,955.52,717.54
2018,5,1,10,30,879.0,131.0,2.7,19.4,888.0,938.09,704.45
2018,5,1,10,45,885.5,131.5,2.8,19.8,909.0,915.92,688.67
2018,5,1,11,0,892.0,132.0,2.9,20.2,930.0,890.45,670.71
2018,5,1,11,15,896.0,132.0,2.9,20.45,943.5,859.3,648.57
2018,5,1,11,30,900.0,132.0,2.9,20.7,957.0,825.27,624.48
2018,5,1,11,45,902.0,131.5,2.95,20.95,962.5,786.62,597.21
2018,5,1,12,0,904.0,131.0,3.0,21.2,968.0,745.59,566.42
2018,5,1,12,15,905.0,130.5,3.0,21.3,966.0,701.71,533.04
2018,5,1,12,30,906.0,130.0,3.0,21.4,964.0,655.91,497.5
2018,5,1,12,45,906.0,127.0,3.05,21.5,953.5,605.98,458.25
2018,5,1,13,0,906.0,124.0,3.1,21.6,943.0,554.67,416.82
2018,5,1,13,15,901.5,124.0,3.2,21.6,925.0,502.2,373.53
2018,5,1,13,30,897.0,124.0,3.3,21.6,907.0,449.05,328.43
2018,5,1,13,45,872.5,132.5,3.35,21.6,876.5,394.15,281.25
2018,5,1,14,0,848.0,141.0,3.4,21.6,846.0,335.37,230.83
2018,5,1,14,15,807.0,153.0,3.5,21.4,803.0,282.18,186.09
2018,5,1,14,30,766.0,165.0,3.6,21.2,760.0,225.47,141.04
2018,5,1,14,45,629.5,208.0,3.65,21.0,681.0,188.37,120.23
2018,5,1,15,0,493.0,251.0,3.7,20.8,602.0,167.21,118.05
2018,5,1,15,15,388.0,262.0,3.7,20.8,528.0,164.73,133.41
2018,5,1,15,30,283.0,273.0,3.7,20.8,454.0,170.13,138.25
2018,5,1,15,45,332.5,240.0,3.8,19.95,437.0,154.95,126.43
2018,5,1,16,0,382.0,207.0,3.9,19.1,420.0,138.61,113.47
2018,5,1,16,15,429.5,176.5,3.9,18.45,394.5,115.6,94.52
2018,5,1,16,30,477.0,146.0,3.9,17.8,369.0,99.14,80.91
2018,5,1,16,45,430.0,135.0,3.9,17.1,318.0,93.11,76.17
2018,5,1,17,0,383.0,124.0,3.9,16.4,267.0,86.83,71.1
2018,5,1,17,15,357.0,105.5,3.8,15.65,223.0,75.4,61.36
2018,5,1,17,30,331.0,87.0,3.7,14.9,179.0,63.43,50.92
2018,5,1,17,45,314.0,72.0,3.6,14.15,144.5,53.5,42.05
2018,5,1,18,0,297.0,57.0,3.5,13.4,110.0,43.14,32.54
2018,5,1,18,15,230.5,45.0,3.3,12.9,78.0,34.41,24.13
2018,5,1,18,30,164.0,33.0,3.1,12.4,46.0,25.49,12.54
2018,5,1,18,45,86.5,18.0,2.9,11.85,24.5,15.36,0.0
2018,5,1,19,0,9.0,3.0,2.7,11.3,3.0,0.0,0.0
2018,5,1,19,15,4.5,1.5,2.75,11.2,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.15,10.7,13.5,40.21,0.0
2018,5,2,5,30,92.0,22.0,2.2,10.9,27.0,112.31,0.0
2018,5,2,5,45,198.0,37.5,2.2,11.05,62.5,245.52,190.5
2018,5,2,6,0,304.0,53.0,2.2,11.2,98.0,352.65,292.19
2018,5,2,6,15,386.5,64.0,2.15,11.55,144.5,441.74,369.23
2018,5,2,6,30,469.0,75.0,2.1,11.9,191.0,540.88,449.91
2018,5,2,6,45,528.0,83.0,2.05,12.3,242.5,617.27,508.84
2018,5,2,7,0,587.0,91.0,2.0,12.7,294.0,694.41,565.52
2018,5,2,7,15,631.0,95.5,1.9,13.3,346.0,753.52,605.46
2018,5,2,7,30,675.0,100.0,1.8,13.9,398.0,811.72,643.02
2018,5,2,7,45,709.5,103.5,1.7,14.55,450.5,858.09,670.58
2018,5,2,8,0,744.0,107.0,1.6,15.2,503.0,902.53,695.85
2018,5,2,8,15,768.0,110.0,1.5,15.9,552.0,927.22,706.78
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,955.94,720.28
2018,5,2,8,45,811.5,115.0,1.3,17.3,646.5,975.79,727.52
2018,5,2,9,0,831.0,117.0,1.2,18.0,692.0,992.26,732.49
2018,5,2,9,15,844.5,118.0,1.15,18.65,731.5,998.04,731.63
2018,5,2,9,30,858.0,119.0,1.1,19.3,771.0,987.97,720.93
2018,5,2,9,45,869.0,120.0,1.1,19.95,805.5,984.41,715.74
2018,5,2,10,0,880.0,121.0,1.1,20.6,840.0,977.25,708.36
2018,5,2,10,15,887.5,121.5,1.2,21.15,867.5,962.7,698.49
2018,5,2,10,30,895.0,122.0,1.3,21.7,895.0,944.67,686.49
2018,5,2,10,45,900.5,123.0,1.4,22.25,916.0,921.9,671.43
2018,5,2,11,0,906.0,124.0,1.5,22.8,937.0,895.83,654.2
2018,5,2,11,15,909.0,124.5,1.7,23.05,950.0,864.08,635.01
2018,5,2,11,30,912.0,125.0,1.9,23.3,963.0,829.44,613.45
2018,5,2,11,45,912.5,125.0,2.1,23.55,967.5,789.83,588.03
2018,5,2,12,0,913.0,125.0,2.3,23.8,972.0,747.92,558.6
2018,5,2,12,15,913.0,124.0,2.5,23.8,969.0,702.79,526.44
2018,5,2,12,30,913.0,123.0,2.7,23.8,966.0,655.83,491.81
2018,5,2,12,45,911.0,122.5,2.85,23.8,955.5,606.48,454.01
2018,5,2,13,0,909.0,122.0,3.0,23.8,945.0,555.84,413.96
2018,5,2,13,15,905.5,121.0,3.1,23.7,927.5,503.06,371.04
2018,5,2,13,30,902.0,120.0,3.2,23.6,910.0,449.55,326.2
2018,5,2,13,45,897.0,118.5,3.3,23.45,885.0,394.63,279.21
2018,5,2,14,0,892.0,117.0,3.4,23.3,860.0,339.54,231.33
2018,5,2,14,15,884.0,115.0,3.4,23.05,828.0,283.46,183.08
2018,5,2,14,30,876.0,113.0,3.4,22.8,796.0,227.95,137.44
2018,5,2,14,45,865.0,111.5,3.4,22.5,758.0,173.16,98.05
2018,5,2,15,0,854.0,110.0,3.4,22.2,720.0,119.64,70.94
2018,5,2,15,15,839.5,107.0,3.4,22.2,676.5,76.51,59.24
2018,5,2,15,30,825.0,104.0,3.4,22.2,633.0,75.93,58.95
2018,5,2,15,45,808.0,100.5,3.3,21.5,586.0,74.88,58.41
2018,5,2,16,0,791.0,97.0,3.2,20.8,539.0,73.74,57.79
2018,5,2,16,15,769.0,92.5,3.2,20.2,489.5,71.71,56.39
2018,5,2,16,30,747.0,88.0,3.2,19.6,440.0,69.55,54.88
2018,5,2,16,45,714.5,83.5,3.15,19.05,388.0,61.5,48.19
2018,5,2,17,0,682.0,79.0,3.1,18.5,336.0,59.26,46.49
2018,5,2,17,15,636.0,73.0,2.95,17.75,284.0,55.7,43.59
2018,5,2,17,30,590.0,67.0,2.8,17.0,232.0,52.06,40.5
2018,5,2,17,45,521.5,59.0,2.65,16.25,182.5,46.59,35.62
2018,5,2,18,0,453.0,51.0,2.5,15.5,133.0,41.04,30.45
2018,5,2,18,15,346.0,40.5,2.3,14.8,91.5,33.07,22.86
2018,5,2,18,30,239.0,30.0,2.1,14.1,50.0,23.37,11.51
2018,5,2,18,45,131.0,17.0,1.9,13.35,27.0,14.51,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.35,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,2.25,11.5,2.0,4.39,0.0
2018,5,3,5,30,8.0,4.0,2.3,11.6,4.0,9.72,0.0
2018,5,3,5,45,17.5,7.5,2.4,11.7,9.5,27.23,16.76
2018,5,3,6,0,27.0,11.0,2.5,11.8,15.0,39.32,28.7
2018,5,3,6,15,13.5,13.0,2.45,11.95,15.0,24.89,16.36
2018,5,3,6,30,0.0,15.0,2.4,12.1,15.0,12.34,5.04
2018,5,3,6,45,0.0,25.0,2.4,12.25,25.0,20.6,12.24
2018,5,3,7,0,0.0,35.0,2.4,12.4,35.0,28.89,19.39
2018,5,3,7,15,0.0,36.0,2.4,12.7,36.0,29.73,20.03
2018,5,3,7,30,0.0,37.0,2.4,13.0,37.0,30.58,20.65
2018,5,3,7,45,0.0,40.5,2.4,13.25,40.5,33.5,23.04
2018,5,3,8,0,0.0,44.0,2.4,13.5,44.0,36.44,25.42
2018,5,3,8,15,0.0,57.5,2.4,14.0,57.5,47.7,34.77
2018,5,3,8,30,0.0,71.0,2.4,14.5,71.0,58.99,44.03
2018,5,3,8,45,0.0,91.5,2.4,14.95,91.5,76.18,58.08
2018,5,3,9,0,0.0,112.0,2.4,15.4,112.0,94.12,72.58
2018,5,3,9,15,2.5,147.5,2.5,15.95,149.5,128.13,100.07
2018,5,3,9,30,5.0,183.0,2.6,16.5,187.0,162.25,127.18
2018,5,3,9,45,11.5,230.5,2.65,17.0,240.0,211.14,165.75
2018,5,3,10,0,18.0,278.0,2.7,17.5,293.0,259.61,203.22
2018,5,3,10,15,35.0,319.5,2.75,17.85,349.5,327.64,255.58
2018,5,3,10,30,52.0,361.0,2.8,18.2,406.0,378.23,293.59
2018,5,3,10,45,114.5,398.0,2.9,18.5,500.0,476.08,367.75
2018,5,3,11,0,177.0,435.0,3.0,18.8,594.0,552.37,424.01
2018,5,3,11,15,423.5,344.0,3.0,19.0,732.0,676.74,518.63
2018,5,3,11,30,670.0,253.0,3.0,19.2,870.0,765.66,584.43
2018,5,3,11,45,797.0,188.5,3.05,19.4,926.5,765.39,584.59
2018,5,3,12,0,924.0,124.0,3.1,19.6,983.0,755.64,577.88
2018,5,3,12,15,926.5,122.5,3.1,19.7,981.5,711.33,543.78
2018,5,3,12,30,929.0,121.0,3.1,19.8,980.0,664.96,507.62
2018,5,3,12,45,930.0,118.0,3.15,19.95,970.0,614.75,467.8
2018,5,3,13,0,931.0,115.0,3.2,20.1,960.0,563.0,425.68
2018,5,3,13,15,927.5,114.0,3.2,20.15,941.5,509.27,380.85
2018,5,3,13,30,924.0,113.0,3.2,20.2,923.0,454.76,334.19
2018,5,3,13,45,918.5,111.5,3.25,20.25,897.5,398.64,285.32
2018,5,3,14,0,913.0,110.0,3.3,20.3,872.0,342.38,235.65
2018,5,3,14,15,904.5,109.0,3.3,20.25,840.0,285.81,186.2
2018,5,3,14,30,896.0,108.0,3.3,20.2,808.0,229.82,139.45
2018,5,3,14,45,885.0,106.0,3.25,20.1,769.5,173.72,98.36
2018,5,3,15,0,874.0,104.0,3.2,20.0,731.0,118.92,69.72
2018,5,3,15,15,852.0,103.0,3.2,20.0,683.5,84.9,66.87
2018,5,3,15,30,830.0,102.0,3.2,20.0,636.0,74.65,58.37
2018,5,3,15,45,758.5,110.0,3.1,19.6,570.0,80.36,63.54
2018,5,3,16,0,687.0,118.0,3.0,19.2,504.0,78.94,62.62
2018,5,3,16,15,715.0,103.5,2.9,18.85,472.0,71.9,56.86
2018,5,3,16,30,743.0,89.0,2.8,18.5,440.0,70.18,55.65
2018,5,3,16,45,708.5,85.5,2.75,18.1,389.0,62.76,49.47
2018,5,3,17,0,674.0,82.0,2.7,17.7,338.0,61.28,48.41
2018,5,3,17,15,626.5,77.0,2.55,17.05,286.5,58.56,46.24
2018,5,3,17,30,579.0,72.0,2.4,16.4,235.0,55.85,43.96
2018,5,3,17,45,508.0,64.0,2.25,15.7,185.5,50.53,39.2
2018,5,3,18,0,437.0,56.0,2.1,15.0,136.0,45.16,34.17
2018,5,3,18,15,333.0,44.0,1.95,14.3,94.0,36.04,25.53
2018,5,3,18,30,229.0,32.0,1.8,13.6,52.0,24.86,13.15
2018,5,3,18,45,126.0,18.5,1.6,12.85,28.5,15.79,0.0
2018,5,3,19,0,23.0,5.0,1.4,12.1,5.0,0.0,0.0
2018,5,3,19,15,11.5,2.5,1.45,11.8,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
