Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,5,15,11.0,6.5,1.05,9.6,7.0,12.95,0.0
2018,5,4,5,30,22.0,13.0,1.3,10.1,14.0,33.06,0.0
2018,5,4,5,45,106.0,27.5,1.55,10.6,42.5,134.53,105.66
2018,5,4,6,0,190.0,42.0,1.8,11.1,71.0,242.93,202.5
2018,5,4,6,15,116.5,43.5,1.9,11.75,63.5,163.82,137.62
2018,5,4,6,30,43.0,45.0,2.0,12.4,56.0,88.67,72.36
2018,5,4,6,45,29.0,73.0,2.15,13.05,81.0,96.73,78.69
2018,5,4,7,0,15.0,101.0,2.3,13.7,106.0,104.66,84.47
2018,5,4,7,15,60.5,140.0,2.15,14.35,166.0,203.5,168.24
2018,5,4,7,30,106.0,179.0,2.0,15.0,226.0,312.5,256.56
2018,5,4,7,45,149.0,204.5,1.85,15.7,279.5,382.37,310.67
2018,5,4,8,0,192.0,230.0,1.7,16.4,333.0,452.14,362.85
2018,5,4,8,15,317.5,225.0,1.45,17.2,414.0,588.54,464.04
2018,5,4,8,30,443.0,220.0,1.2,18.0,495.0,727.81,559.71
2018,5,4,8,45,441.0,240.5,0.9,18.85,531.0,744.47,562.18
2018,5,4,9,0,439.0,261.0,0.6,19.7,567.0,758.46,563.34
2018,5,4,9,15,499.0,253.5,0.55,20.6,620.0,801.95,589.12
2018,5,4,9,30,559.0,246.0,0.5,21.5,673.0,842.35,611.69
2018,5,4,9,45,659.0,213.5,0.45,22.4,738.5,899.85,645.16
2018,5,4,10,0,759.0,181.0,0.4,23.3,804.0,944.4,667.66
2018,5,4,10,15,699.5,219.0,0.45,24.2,808.0,905.38,640.7
2018,5,4,10,30,640.0,257.0,0.5,25.1,812.0,863.04,611.17
2018,5,4,10,45,583.0,296.0,0.55,26.05,810.5,820.36,581.11
2018,5,4,11,0,526.0,335.0,0.6,27.0,809.0,780.64,552.72
2018,5,4,11,15,584.5,309.0,0.7,27.4,842.5,778.03,552.58
2018,5,4,11,30,643.0,283.0,0.8,27.8,876.0,770.26,548.32
2018,5,4,11,45,589.5,316.0,0.95,28.2,862.0,723.93,517.18
2018,5,4,12,0,536.0,349.0,1.1,28.6,848.0,678.27,486.18
2018,5,4,12,15,700.5,251.0,1.05,28.75,901.5,672.67,483.31
2018,5,4,12,30,865.0,153.0,1.0,28.9,955.0,650.6,467.76
2018,5,4,12,45,852.5,159.0,1.0,29.05,942.0,604.18,433.19
2018,5,4,13,0,840.0,165.0,1.0,29.2,929.0,553.95,395.4
2018,5,4,13,15,792.0,188.0,1.05,29.25,897.0,499.77,354.47
2018,5,4,13,30,744.0,211.0,1.1,29.3,865.0,445.07,312.47
2018,5,4,13,45,745.0,202.5,1.15,29.3,841.5,392.47,270.54
2018,5,4,14,0,746.0,194.0,1.2,29.3,818.0,339.64,227.52
2018,5,4,14,15,767.5,174.5,1.35,29.15,795.5,291.48,187.32
2018,5,4,14,30,789.0,155.0,1.5,29.0,773.0,234.62,141.73
2018,5,4,14,45,801.0,140.5,1.65,28.85,741.5,177.86,100.74
2018,5,4,15,0,813.0,126.0,1.8,28.7,710.0,120.21,68.82
2018,5,4,15,15,810.5,118.5,1.8,28.7,671.0,82.99,62.86
2018,5,4,15,30,808.0,111.0,1.8,28.7,632.0,79.99,60.62
2018,5,4,15,45,786.0,106.0,2.15,27.85,582.0,78.04,59.44
2018,5,4,16,0,764.0,101.0,2.5,27.0,532.0,75.93,58.11
2018,5,4,16,15,739.5,99.5,2.65,26.15,485.0,76.19,58.74
2018,5,4,16,30,715.0,98.0,2.8,25.3,438.0,69.86,53.82
2018,5,4,16,45,681.0,92.5,2.95,24.4,386.0,67.27,52.02
2018,5,4,17,0,647.0,87.0,3.1,23.5,334.0,64.57,50.06
2018,5,4,17,15,601.0,80.0,3.05,22.35,282.5,60.53,46.91
2018,5,4,17,30,555.0,73.0,3.0,21.2,231.0,56.36,43.52
2018,5,4,17,45,487.0,64.0,2.9,20.0,182.0,50.3,38.3
2018,5,4,18,0,419.0,55.0,2.8,18.8,133.0,44.1,32.72
2018,5,4,18,15,317.5,44.0,2.65,17.8,92.5,33.95,23.4
2018,5,4,18,30,216.0,33.0,2.5,16.8,52.0,25.57,13.89
2018,5,4,18,45,118.0,19.0,2.3,15.85,28.5,16.22,0.0
2018,5,4,19,0,20.0,5.0,2.1,14.9,5.0,4.27,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.5,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,5,5,15,4.5,8.0,1.75,11.45,8.5,9.86,0.0
2018,5,5,5,30,9.0,16.0,1.8,11.8,17.0,21.23,0.7
2018,5,5,5,45,4.5,31.0,1.85,12.15,31.5,31.82,20.32
2018,5,5,6,0,0.0,46.0,1.9,12.5,46.0,42.81,30.57
2018,5,5,6,15,0.5,59.5,1.9,12.85,59.5,54.93,41.4
2018,5,5,6,30,1.0,73.0,1.9,13.2,73.0,67.05,52.0
2018,5,5,6,45,1.5,89.5,1.85,13.5,90.0,82.69,65.36
2018,5,5,7,0,2.0,106.0,1.8,13.8,107.0,98.14,78.29
2018,5,5,7,15,15.0,136.0,1.85,14.0,143.0,140.49,114.09
2018,5,5,7,30,28.0,166.0,1.9,14.2,179.0,200.18,163.32
2018,5,5,7,45,91.0,198.5,1.95,14.45,246.5,296.98,243.21
2018,5,5,8,0,154.0,231.0,2.0,14.7,314.0,415.51,336.88
2018,5,5,8,15,179.0,253.5,2.05,15.0,358.5,462.71,371.74
2018,5,5,8,30,204.0,276.0,2.1,15.3,403.0,509.0,405.66
2018,5,5,8,45,261.5,287.5,2.1,15.65,462.5,596.02,469.65
2018,5,5,9,0,319.0,299.0,2.1,16.0,522.0,659.56,514.83
2018,5,5,9,15,335.0,315.0,2.05,16.8,561.0,684.62,529.33
2018,5,5,9,30,351.0,331.0,2.0,17.6,600.0,707.5,542.35
2018,5,5,9,45,380.0,335.0,1.9,18.45,638.0,727.98,553.58
2018,5,5,10,0,409.0,339.0,1.8,19.3,676.0,762.37,573.78
2018,5,5,10,15,400.5,354.5,1.7,20.2,693.5,752.39,562.41
2018,5,5,10,30,392.0,370.0,1.6,21.1,711.0,727.39,541.64
2018,5,5,10,45,358.5,392.0,1.5,21.95,709.5,699.36,518.33
2018,5,5,11,0,325.0,414.0,1.4,22.8,708.0,670.76,494.86
2018,5,5,11,15,320.5,422.5,1.4,23.1,715.5,653.65,481.97
2018,5,5,11,30,316.0,431.0,1.4,23.4,723.0,635.27,468.1
2018,5,5,11,45,270.0,442.5,1.45,23.7,693.0,587.43,433.52
2018,5,5,12,0,224.0,454.0,1.5,24.0,663.0,539.7,399.01
2018,5,5,12,15,180.5,453.5,1.7,23.7,621.5,491.66,365.57
2018,5,5,12,30,137.0,453.0,1.9,23.4,580.0,447.25,334.09
2018,5,5,12,45,154.5,447.5,2.05,23.15,589.5,437.31,327.47
2018,5,5,13,0,172.0,442.0,2.2,22.9,599.0,425.65,319.04
2018,5,5,13,15,151.0,418.5,2.45,22.25,554.0,382.63,288.05
2018,5,5,13,30,130.0,395.0,2.7,21.6,509.0,342.75,258.99
2018,5,5,13,45,75.0,326.0,2.9,21.0,391.5,272.72,207.32
2018,5,5,14,0,20.0,257.0,3.1,20.4,274.0,210.4,161.29
2018,5,5,14,15,28.0,276.5,3.2,19.55,299.0,212.74,163.56
2018,5,5,14,30,36.0,296.0,3.3,18.7,324.0,221.15,170.5
2018,5,5,14,45,29.0,273.5,3.45,17.85,295.5,200.42,155.4
2018,5,5,15,0,22.0,251.0,3.6,17.0,267.0,193.84,151.74
2018,5,5,15,15,28.0,246.5,3.6,17.0,265.5,174.71,143.62
2018,5,5,15,30,34.0,242.0,3.6,17.0,264.0,171.63,141.44
2018,5,5,15,45,95.5,239.0,3.85,16.15,294.5,170.08,141.05
2018,5,5,16,0,157.0,236.0,4.1,15.3,325.0,159.66,133.1
2018,5,5,16,15,267.0,203.0,3.95,15.15,337.5,135.26,112.63
2018,5,5,16,30,377.0,170.0,3.8,15.0,350.0,112.6,93.44
2018,5,5,16,45,402.5,143.5,3.7,14.9,315.5,97.96,81.01
2018,5,5,17,0,428.0,117.0,3.6,14.8,281.0,82.4,67.6
2018,5,5,17,15,481.5,97.0,3.45,14.45,256.0,70.6,57.39
2018,5,5,17,30,535.0,77.0,3.3,14.1,231.0,59.3,47.44
2018,5,5,17,45,466.0,69.0,3.1,13.75,183.5,54.21,42.81
2018,5,5,18,0,397.0,61.0,2.9,13.4,136.0,46.51,35.64
2018,5,5,18,15,297.0,48.5,2.8,13.0,95.0,37.2,26.79
2018,5,5,18,30,197.0,36.0,2.7,12.6,54.0,27.79,16.3
2018,5,5,18,45,107.0,20.5,2.6,12.2,29.5,17.5,0.0
2018,5,5,19,0,17.0,5.0,2.5,11.8,5.0,4.27,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.65,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.4,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,5,6,5,15,66.5,13.5,2.35,10.65,17.5,56.4,0.0
2018,5,6,5,30,129.0,26.0,2.5,10.9,34.0,161.45,60.81
2018,5,6,5,45,193.5,39.0,2.6,11.15,64.0,242.11,194.31
2018,5,6,6,0,258.0,52.0,2.7,11.4,94.0,313.6,262.06
2018,5,6,6,15,179.5,63.5,2.75,11.75,97.5,248.36,210.02
2018,5,6,6,30,101.0,75.0,2.8,12.1,101.0,179.94,151.78
2018,5,6,6,45,143.5,102.0,2.8,12.5,148.5,253.42,214.75
2018,5,6,7,0,186.0,129.0,2.8,12.9,196.0,347.03,291.71
2018,5,6,7,15,143.5,153.5,2.75,13.4,210.0,318.14,265.23
2018,5,6,7,30,101.0,178.0,2.7,13.9,224.0,305.66,252.13
2018,5,6,7,45,77.0,196.5,2.6,14.45,234.0,280.39,229.51
2018,5,6,8,0,53.0,215.0,2.5,15.0,244.0,273.94,222.01
2018,5,6,8,15,85.0,247.0,2.6,15.5,298.0,338.94,273.6
2018,5,6,8,30,117.0,279.0,2.7,16.0,352.0,424.92,339.67
2018,5,6,8,45,191.0,287.5,2.75,16.55,417.0,502.84,399.53
2018,5,6,9,0,265.0,296.0,2.8,17.1,482.0,601.92,472.98
2018,5,6,9,15,392.5,274.0,2.85,17.55,567.0,717.88,558.24
2018,5,6,9,30,520.0,252.0,2.9,18.0,652.0,810.8,624.59
2018,5,6,9,45,684.0,195.5,3.0,18.45,745.5,906.51,691.52
2018,5,6,10,0,848.0,139.0,3.1,18.9,839.0,979.84,739.15
2018,5,6,10,15,839.5,149.5,3.2,19.25,861.5,960.28,724.06
2018,5,6,10,30,831.0,160.0,3.3,19.6,884.0,937.42,707.62
2018,5,6,10,45,810.0,178.5,3.45,19.95,897.5,907.83,686.94
2018,5,6,11,0,789.0,197.0,3.6,20.3,911.0,875.44,664.28
2018,5,6,11,15,701.5,247.0,3.7,20.4,888.5,821.38,624.3
2018,5,6,11,30,614.0,297.0,3.8,20.5,866.0,760.0,578.52
2018,5,6,11,45,530.5,342.5,3.85,20.6,836.0,703.0,535.34
2018,5,6,12,0,447.0,388.0,3.9,20.7,806.0,647.45,492.93
2018,5,6,12,15,490.5,370.0,3.9,20.6,827.5,630.91,480.82
2018,5,6,12,30,534.0,352.0,3.9,20.5,849.0,610.18,464.86
2018,5,6,12,45,567.0,329.0,3.9,20.4,851.5,575.66,438.13
2018,5,6,13,0,600.0,306.0,3.9,20.3,854.0,534.19,405.42
2018,5,6,13,15,481.0,347.5,3.85,19.95,781.0,471.96,357.04
2018,5,6,13,30,362.0,389.0,3.8,19.6,708.0,423.47,319.6
2018,5,6,13,45,357.0,369.5,3.75,19.2,677.0,380.9,285.59
2018,5,6,14,0,352.0,350.0,3.7,18.8,646.0,339.52,252.07
2018,5,6,14,15,389.5,327.0,3.55,18.4,643.0,297.13,216.06
2018,5,6,14,30,427.0,304.0,3.4,18.0,640.0,260.52,184.79
2018,5,6,14,45,379.0,295.5,3.3,17.6,583.0,230.0,164.22
2018,5,6,15,0,331.0,287.0,3.2,17.2,526.0,194.29,143.36
2018,5,6,15,15,247.5,289.5,3.2,17.2,462.0,175.61,144.16
2018,5,6,15,30,164.0,292.0,3.2,17.2,398.0,188.97,155.76
2018,5,6,15,45,132.0,254.5,3.05,16.55,336.0,169.33,140.0
2018,5,6,16,0,100.0,217.0,2.9,15.9,274.0,148.53,123.11
2018,5,6,16,15,94.0,188.5,2.85,15.6,238.0,132.14,109.63
2018,5,6,16,30,88.0,160.0,2.8,15.3,202.0,114.98,95.32
2018,5,6,16,45,255.5,139.0,2.75,15.0,241.5,98.33,81.25
2018,5,6,17,0,423.0,118.0,2.7,14.7,281.0,82.94,68.08
2018,5,6,17,15,390.0,105.5,2.65,14.4,238.5,75.43,61.67
2018,5,6,17,30,357.0,93.0,2.6,14.1,196.0,67.59,54.81
2018,5,6,17,45,298.5,78.5,2.55,13.85,153.0,57.84,46.03
2018,5,6,18,0,240.0,64.0,2.5,13.6,110.0,47.79,36.77
2018,5,6,18,15,172.0,48.5,2.35,13.3,76.5,37.41,27.0
2018,5,6,18,30,104.0,33.0,2.2,13.0,43.0,25.68,14.92
2018,5,6,18,45,55.5,18.5,2.0,12.7,23.5,14.57,0.0
2018,5,6,19,0,7.0,4.0,1.8,12.4,4.0,3.41,0.0
2018,5,6,19,15,3.5,2.0,1.85,12.3,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.9,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.95,10.75,21.0,77.7,0.0
2018,5,7,5,30,185.0,28.0,2.2,11.5,40.0,206.58,96.5
2018,5,7,5,45,300.5,39.5,2.45,12.2,79.5,322.56,259.68
2018,5,7,6,0,416.0,51.0,2.7,12.9,119.0,440.56,364.07
2018,5,7,6,15,492.0,59.5,2.65,13.5,168.0,529.52,438.16
2018,5,7,6,30,568.0,68.0,2.6,14.1,217.0,621.46,510.64
2018,5,7,6,45,618.0,74.0,2.6,14.65,269.0,689.42,561.47
2018,5,7,7,0,668.0,80.0,2.6,15.2,321.0,757.72,610.2
2018,5,7,7,15,704.5,85.5,2.55,15.85,374.5,812.51,646.42
2018,5,7,7,30,741.0,91.0,2.5,16.5,428.0,866.14,680.47
2018,5,7,7,45,766.5,95.5,2.5,17.1,479.5,899.96,700.06
2018,5,7,8,0,792.0,100.0,2.5,17.7,531.0,937.96,722.27
2018,5,7,8,15,811.5,103.0,2.5,18.35,579.5,965.41,736.66
2018,5,7,8,30,831.0,106.0,2.5,19.0,628.0,989.79,748.92
2018,5,7,8,45,846.5,109.0,2.5,19.6,673.5,1006.87,756.38
2018,5,7,9,0,862.0,112.0,2.5,20.2,719.0,1020.47,761.64
2018,5,7,9,15,876.0,113.0,2.5,20.7,759.5,1014.34,754.33
2018,5,7,9,30,890.0,114.0,2.5,21.2,800.0,1017.12,753.29
2018,5,7,9,45,902.0,114.0,2.5,21.7,835.0,1013.23,747.94
2018,5,7,10,0,914.0,114.0,2.5,22.2,870.0,1005.67,740.45
2018,5,7,10,15,919.5,115.0,2.5,22.65,897.0,989.3,727.56
2018,5,7,10,30,925.0,116.0,2.5,23.1,924.0,969.44,712.63
2018,5,7,10,45,927.5,118.0,2.5,23.5,943.5,944.42,694.61
2018,5,7,11,0,930.0,120.0,2.5,23.9,963.0,916.15,674.58
2018,5,7,11,15,932.5,120.0,2.5,24.3,975.5,882.99,651.38
2018,5,7,11,30,935.0,120.0,2.5,24.7,988.0,846.97,626.32
2018,5,7,11,45,935.5,121.5,2.55,25.15,993.5,808.02,599.47
2018,5,7,12,0,936.0,123.0,2.6,25.6,999.0,766.66,569.29
2018,5,7,12,15,867.0,163.5,2.65,25.75,973.5,712.32,528.7
2018,5,7,12,30,798.0,204.0,2.7,25.9,948.0,655.21,485.84
2018,5,7,12,45,700.0,258.0,2.8,26.1,905.0,595.45,440.47
2018,5,7,13,0,602.0,312.0,2.9,26.3,862.0,544.02,400.75
2018,5,7,13,15,598.5,304.5,2.9,26.3,842.5,497.09,364.19
2018,5,7,13,30,595.0,297.0,2.9,26.3,823.0,450.31,326.86
2018,5,7,13,45,622.0,272.5,2.95,26.3,808.5,399.88,285.6
2018,5,7,14,0,649.0,248.0,3.0,26.3,794.0,350.3,243.85
2018,5,7,14,15,730.5,198.5,3.0,26.2,791.5,294.88,195.34
2018,5,7,14,30,812.0,149.0,3.0,26.1,789.0,238.87,146.62
2018,5,7,14,45,834.5,133.0,3.0,25.95,763.5,181.5,103.22
2018,5,7,15,0,857.0,117.0,3.0,25.8,738.0,122.12,68.13
2018,5,7,15,15,842.5,114.5,3.0,25.8,694.5,80.81,61.86
2018,5,7,15,30,828.0,112.0,3.0,25.8,651.0,80.75,62.02
2018,5,7,15,45,810.5,108.0,3.1,25.1,603.5,79.57,61.4
2018,5,7,16,0,793.0,104.0,3.2,24.4,556.0,78.27,60.7
2018,5,7,16,15,770.5,99.5,3.25,23.7,505.5,76.42,59.52
2018,5,7,16,30,748.0,95.0,3.3,23.0,455.0,68.06,52.79
2018,5,7,16,45,717.0,89.0,3.3,22.35,402.5,65.03,50.53
2018,5,7,17,0,686.0,83.0,3.3,21.7,350.0,61.86,48.09
2018,5,7,17,15,641.0,77.5,3.15,20.7,298.0,58.79,45.73
2018,5,7,17,30,596.0,72.0,3.0,19.7,246.0,55.67,43.21
2018,5,7,17,45,528.0,64.5,2.8,18.75,196.0,50.73,38.93
2018,5,7,18,0,460.0,57.0,2.6,17.8,146.0,45.76,34.38
2018,5,7,18,15,356.5,46.5,2.35,16.95,103.0,37.95,27.08
2018,5,7,18,30,253.0,36.0,2.1,16.1,60.0,27.91,16.73
2018,5,7,18,45,143.5,22.0,1.85,15.2,34.0,17.15,0.0
2018,5,7,19,0,34.0,8.0,1.6,14.3,8.0,6.83,0.0
2018,5,7,19,15,17.0,4.0,1.7,14.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.4,2.0,0.0,0.0
2018,5,8,5,15,111.5,14.5,2.45,11.85,22.0,87.87,0.0
2018,5,8,5,30,213.0,27.0,2.7,12.3,42.0,226.16,120.71
2018,5,8,5,45,327.0,37.5,2.95,12.75,82.0,341.83,276.27
2018,5,8,6,0,441.0,48.0,3.2,13.2,122.0,458.0,378.76
2018,5,8,6,15,511.5,55.5,3.35,13.6,170.0,541.37,449.31
2018,5,8,6,30,582.0,63.0,3.5,14.0,218.0,627.58,518.78
2018,5,8,6,45,628.0,69.0,3.6,14.4,269.0,692.07,568.27
2018,5,8,7,0,674.0,75.0,3.7,14.8,320.0,756.85,615.94
2018,5,8,7,15,707.0,79.5,3.7,15.25,371.5,807.04,650.44
2018,5,8,7,30,740.0,84.0,3.7,15.7,423.0,850.56,679.03
2018,5,8,7,45,735.0,95.5,3.75,16.15,464.5,869.59,689.47
2018,5,8,8,0,730.0,107.0,3.8,16.6,506.0,891.77,702.2
2018,5,8,8,15,775.0,103.5,3.65,16.6,561.5,929.94,726.15
2018,5,8,8,30,820.0,100.0,3.5,16.6,617.0,971.91,752.17
2018,5,8,8,45,831.0,103.5,3.4,16.55,659.5,985.12,758.38
2018,5,8,9,0,842.0,107.0,3.3,16.5,702.0,982.73,754.15
2018,5,8,9,15,851.0,110.0,3.15,16.45,740.0,986.54,754.1
2018,5,8,9,30,860.0,113.0,3.0,16.4,778.0,986.88,751.7
2018,5,8,9,45,841.5,128.5,2.9,16.35,802.5,982.36,746.59
2018,5,8,10,0,823.0,144.0,2.8,16.3,827.0,962.18,731.03
2018,5,8,10,15,792.0,169.5,2.75,16.5,844.0,936.7,711.91
2018,5,8,10,30,761.0,195.0,2.7,16.7,861.0,915.79,696.09
2018,5,8,10,45,828.5,158.5,2.7,16.9,898.5,906.5,688.73
2018,5,8,11,0,896.0,122.0,2.7,17.1,936.0,889.55,676.13
2018,5,8,11,15,901.5,120.5,2.7,17.75,949.0,858.67,652.98
2018,5,8,11,30,907.0,119.0,2.7,18.4,962.0,824.89,628.0
2018,5,8,11,45,911.5,117.0,2.7,19.05,968.0,787.2,600.33
2018,5,8,12,0,916.0,115.0,2.7,19.7,974.0,747.0,569.52
2018,5,8,12,15,806.5,187.5,2.8,20.45,942.5,692.4,525.8
2018,5,8,12,30,697.0,260.0,2.9,21.2,911.0,638.52,482.66
2018,5,8,12,45,727.0,237.5,2.95,21.95,909.5,596.24,449.12
2018,5,8,13,0,757.0,215.0,3.0,22.7,908.0,550.76,412.17
2018,5,8,13,15,829.0,163.5,3.2,22.9,909.0,503.12,373.45
2018,5,8,13,30,901.0,112.0,3.4,23.1,910.0,451.06,329.2
2018,5,8,13,45,896.5,110.0,3.6,23.35,885.5,396.61,282.18
2018,5,8,14,0,892.0,108.0,3.8,23.6,861.0,341.95,234.25
2018,5,8,14,15,884.0,107.0,3.95,23.2,829.5,287.08,186.87
2018,5,8,14,30,876.0,106.0,4.1,22.8,798.0,232.75,141.59
2018,5,8,14,45,866.0,103.5,4.25,22.45,760.5,177.99,100.7
2018,5,8,15,0,856.0,101.0,4.4,22.1,723.0,124.43,70.52
2018,5,8,15,15,842.5,99.0,4.4,22.1,680.5,82.2,64.01
2018,5,8,15,30,829.0,97.0,4.4,22.1,638.0,71.07,54.83
2018,5,8,15,45,809.5,94.5,4.4,21.1,591.0,70.48,54.73
2018,5,8,16,0,790.0,92.0,4.4,20.1,544.0,69.84,54.59
2018,5,8,16,15,763.0,89.5,4.2,19.7,493.5,69.05,54.18
2018,5,8,16,30,736.0,87.0,4.0,19.3,443.0,68.24,53.76
2018,5,8,16,45,701.0,83.5,3.8,18.85,391.5,60.95,47.71
2018,5,8,17,0,666.0,80.0,3.6,18.4,340.0,59.4,46.6
2018,5,8,17,15,619.0,75.0,3.4,17.95,289.0,56.62,44.35
2018,5,8,17,30,572.0,70.0,3.2,17.5,238.0,53.82,41.98
2018,5,8,17,45,503.5,63.0,3.0,17.05,189.5,49.25,37.92
2018,5,8,18,0,435.0,56.0,2.8,16.6,141.0,44.67,33.63
2018,5,8,18,15,336.5,46.0,2.6,16.15,100.0,37.32,26.68
2018,5,8,18,30,238.0,36.0,2.4,15.7,59.0,27.86,16.96
2018,5,8,18,45,135.5,22.0,2.2,15.25,33.5,17.13,0.0
2018,5,8,19,0,33.0,8.0,2.0,14.8,8.0,6.83,0.0
2018,5,8,19,15,16.5,4.0,1.85,14.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.3,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.3,2.0,0.0,0.0
2018,5,9,5,15,103.0,13.0,2.05,11.9,20.0,80.95,0.0
2018,5,9,5,30,194.0,24.0,2.4,12.5,38.0,207.5,121.05
2018,5,9,5,45,300.0,34.5,2.7,13.15,76.0,318.54,258.05
2018,5,9,6,0,406.0,45.0,3.0,13.8,114.0,426.83,353.25
2018,5,9,6,15,299.0,48.5,3.1,14.2,109.0,343.61,288.89
2018,5,9,6,30,192.0,52.0,3.2,14.6,104.0,261.09,220.74
2018,5,9,6,45,202.5,78.5,3.3,15.05,143.5,290.25,245.24
2018,5,9,7,0,213.0,105.0,3.4,15.5,183.0,337.81,283.24
2018,5,9,7,15,267.0,136.0,3.45,15.95,249.0,430.99,357.6
2018,5,9,7,30,321.0,167.0,3.5,16.4,315.0,523.99,429.18
2018,5,9,7,45,301.0,193.0,3.55,16.9,344.0,537.28,435.84
2018,5,9,8,0,281.0,219.0,3.6,17.4,373.0,547.9,440.74
2018,5,9,8,15,173.5,227.0,3.65,17.75,325.0,424.28,341.11
2018,5,9,8,30,66.0,235.0,3.7,18.1,277.0,299.82,239.24
2018,5,9,8,45,51.5,255.5,3.8,18.5,289.5,303.73,240.95
2018,5,9,9,0,37.0,276.0,3.9,18.9,302.0,307.06,241.88
2018,5,9,9,15,74.0,302.5,4.0,19.2,358.5,367.92,289.52
2018,5,9,9,30,111.0,329.0,4.1,19.5,415.0,447.46,350.07
2018,5,9,9,45,179.5,337.0,4.15,19.8,483.0,515.32,401.89
2018,5,9,10,0,248.0,345.0,4.2,20.1,551.0,598.26,463.43
2018,5,9,10,15,329.5,340.0,4.25,20.3,623.0,657.13,507.08
2018,5,9,10,30,411.0,335.0,4.3,20.5,695.0,726.17,556.97
2018,5,9,10,45,486.5,314.5,4.3,20.65,750.5,753.98,577.05
2018,5,9,11,0,562.0,294.0,4.3,20.8,806.0,776.07,592.94
2018,5,9,11,15,755.0,200.0,4.3,20.9,897.5,818.48,626.16
2018,5,9,11,30,948.0,106.0,4.3,21.0,989.0,846.57,645.55
2018,5,9,11,45,947.5,106.5,4.3,21.05,993.0,806.01,616.52
2018,5,9,12,0,947.0,107.0,4.3,21.1,997.0,763.14,585.06
2018,5,9,12,15,943.0,109.5,4.25,21.15,993.5,717.43,549.76
2018,5,9,12,30,939.0,112.0,4.2,21.2,990.0,670.05,512.5
2018,5,9,12,45,932.0,114.5,4.15,21.25,978.0,619.52,472.09
2018,5,9,13,0,925.0,117.0,4.1,21.3,966.0,568.06,430.0
2018,5,9,13,15,921.5,116.0,4.1,21.3,948.0,515.04,385.84
2018,5,9,13,30,918.0,115.0,4.1,21.3,930.0,461.27,339.89
2018,5,9,13,45,913.0,114.0,4.1,21.3,905.0,406.41,292.06
2018,5,9,14,0,908.0,113.0,4.1,21.3,880.0,351.35,243.37
2018,5,9,14,15,900.5,111.0,4.15,21.2,848.0,295.05,194.08
2018,5,9,14,30,893.0,109.0,4.2,21.1,816.0,239.26,146.96
2018,5,9,14,45,883.0,106.5,4.25,20.95,778.0,183.55,104.81
2018,5,9,15,0,873.0,104.0,4.3,20.8,740.0,129.04,73.44
2018,5,9,15,15,859.5,101.5,4.3,20.8,696.5,83.96,65.83
2018,5,9,15,30,846.0,99.0,4.3,20.8,653.0,72.59,56.4
2018,5,9,15,45,827.0,96.5,4.35,20.2,605.5,72.05,56.25
2018,5,9,16,0,808.0,94.0,4.4,19.6,558.0,71.45,56.06
2018,5,9,16,15,781.5,91.5,4.35,19.1,507.0,70.69,55.72
2018,5,9,16,30,755.0,89.0,4.3,18.6,456.0,69.92,55.36
2018,5,9,16,45,720.0,85.5,4.3,18.1,403.5,62.51,49.21
2018,5,9,17,0,685.0,82.0,4.3,17.6,351.0,60.99,48.14
2018,5,9,17,15,637.5,77.0,4.1,17.0,299.0,58.24,45.94
2018,5,9,17,30,590.0,72.0,3.9,16.4,247.0,55.46,43.63
2018,5,9,17,45,521.0,65.0,3.7,15.8,197.5,50.93,39.6
2018,5,9,18,0,452.0,58.0,3.5,15.2,148.0,46.38,35.35
2018,5,9,18,15,348.5,47.5,3.2,14.65,105.0,38.6,28.01
2018,5,9,18,30,245.0,37.0,2.9,14.1,62.0,28.62,17.91
2018,5,9,18,45,138.0,22.5,2.65,13.55,35.0,17.51,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.0,8.0,6.83,0.0
2018,5,9,19,15,15.5,4.0,2.45,12.95,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.3,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.4,2.0,0.0,0.0
2018,5,10,5,15,48.0,15.0,2.45,12.6,18.5,45.4,0.0
2018,5,10,5,30,90.0,28.0,2.5,12.8,35.0,126.26,76.62
2018,5,10,5,45,139.0,43.5,2.55,13.0,63.5,188.74,152.37
2018,5,10,6,0,188.0,59.0,2.6,13.2,92.0,249.31,207.82
2018,5,10,6,15,245.0,75.0,2.65,13.55,132.5,320.64,269.94
2018,5,10,6,30,302.0,91.0,2.7,13.9,173.0,415.47,348.48
2018,5,10,6,45,394.0,99.5,2.75,14.25,230.0,514.49,428.73
2018,5,10,7,0,486.0,108.0,2.8,14.6,287.0,617.47,507.61
2018,5,10,7,15,594.5,104.0,2.8,15.2,356.0,733.49,592.25
2018,5,10,7,30,703.0,100.0,2.8,15.8,425.0,842.72,668.09
2018,5,10,7,45,717.5,107.5,2.85,16.4,472.0,875.08,686.96
2018,5,10,8,0,732.0,115.0,2.9,17.0,519.0,904.87,704.34
2018,5,10,8,15,759.5,117.0,3.0,17.45,569.0,931.15,719.84
2018,5,10,8,30,787.0,119.0,3.1,17.9,619.0,962.18,738.56
2018,5,10,8,45,809.0,120.0,3.2,18.4,665.0,983.37,750.24
2018,5,10,9,0,831.0,121.0,3.3,18.9,711.0,1001.21,759.74
2018,5,10,9,15,803.5,141.5,3.35,19.15,738.0,987.55,748.32
2018,5,10,9,30,776.0,162.0,3.4,19.4,765.0,969.67,734.48
2018,5,10,9,45,674.0,219.5,3.45,19.7,759.5,922.93,700.91
2018,5,10,10,0,572.0,277.0,3.5,20.0,754.0,858.72,652.61
2018,5,10,10,15,542.0,304.0,3.5,20.15,767.5,838.1,636.14
2018,5,10,10,30,512.0,331.0,3.5,20.3,781.0,815.14,617.83
2018,5,10,10,45,512.5,340.5,3.55,20.45,799.5,801.34,607.13
2018,5,10,11,0,513.0,350.0,3.6,20.6,818.0,785.05,594.61
2018,5,10,11,15,561.5,329.5,3.55,20.75,848.0,779.8,590.67
2018,5,10,11,30,610.0,309.0,3.5,20.9,878.0,768.4,582.17
2018,5,10,11,45,678.0,272.5,3.5,21.0,908.0,755.8,573.36
2018,5,10,12,0,746.0,236.0,3.5,21.1,938.0,736.49,559.3
2018,5,10,12,15,764.5,223.5,3.5,21.2,941.0,697.14,529.67
2018,5,10,12,30,783.0,211.0,3.5,21.3,944.0,653.64,496.47
2018,5,10,12,45,795.0,200.0,3.55,21.45,937.5,608.09,460.84
2018,5,10,13,0,807.0,189.0,3.6,21.6,931.0,560.53,422.68
2018,5,10,13,15,810.5,182.5,3.7,21.3,915.5,510.33,382.16
2018,5,10,13,30,814.0,176.0,3.8,21.0,900.0,459.1,339.52
2018,5,10,13,45,812.5,170.5,3.9,20.7,876.0,405.91,294.23
2018,5,10,14,0,811.0,165.0,4.0,20.4,852.0,352.5,247.9
2018,5,10,14,15,821.5,152.5,4.05,20.15,826.0,297.25,199.52
2018,5,10,14,30,832.0,140.0,4.1,19.9,800.0,240.9,151.51
2018,5,10,14,45,838.0,129.5,4.1,19.65,767.5,184.34,107.63
2018,5,10,15,0,844.0,119.0,4.1,19.4,735.0,127.49,72.77
2018,5,10,15,15,829.5,116.5,4.1,19.4,692.0,81.51,64.11
2018,5,10,15,30,815.0,114.0,4.1,19.4,649.0,81.53,64.33
2018,5,10,15,45,795.0,110.5,4.1,18.75,601.0,80.71,63.99
2018,5,10,16,0,775.0,107.0,4.1,18.1,553.0,79.81,63.59
2018,5,10,16,15,747.5,103.5,4.0,17.65,502.0,71.82,57.01
2018,5,10,16,30,720.0,100.0,3.9,17.2,451.0,70.8,56.43
2018,5,10,16,45,685.5,95.5,3.85,16.75,399.5,68.96,55.12
2018,5,10,17,0,651.0,91.0,3.8,16.3,348.0,67.06,53.73
2018,5,10,17,15,598.0,85.5,3.7,15.75,295.5,64.19,51.43
2018,5,10,17,30,545.0,80.0,3.6,15.2,243.0,61.31,49.02
2018,5,10,17,45,470.0,72.5,3.45,14.6,193.5,56.64,44.88
2018,5,10,18,0,395.0,65.0,3.3,14.0,144.0,49.29,38.13
2018,5,10,18,15,296.0,53.5,3.2,13.65,103.0,40.8,30.09
2018,5,10,18,30,197.0,42.0,3.1,13.3,62.0,32.24,21.16
2018,5,10,18,45,109.0,25.0,2.95,12.9,35.0,19.45,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.5,8.0,6.83,0.0
2018,5,10,19,15,10.5,4.0,2.85,12.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.5,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.6,4.0,0.0,0.0
2018,5,11,5,15,79.5,16.0,1.6,11.2,21.5,67.73,0.0
2018,5,11,5,30,139.0,28.0,1.9,11.8,39.0,178.15,116.09
2018,5,11,5,45,191.5,43.0,2.15,12.4,70.0,245.03,199.15
2018,5,11,6,0,244.0,58.0,2.4,13.0,101.0,310.85,258.99
2018,5,11,6,15,303.0,71.5,2.65,13.7,142.5,383.39,321.55
2018,5,11,6,30,362.0,85.0,2.9,14.4,184.0,459.2,384.37
2018,5,11,6,45,404.5,97.5,3.1,15.1,230.0,521.25,433.36
2018,5,11,7,0,447.0,110.0,3.3,15.8,276.0,584.23,481.17
2018,5,11,7,15,496.0,119.5,3.35,16.35,329.0,649.78,529.18
2018,5,11,7,30,545.0,129.0,3.4,16.9,382.0,725.25,583.07
2018,5,11,7,45,543.5,145.0,3.5,17.45,421.5,739.43,590.41
2018,5,11,8,0,542.0,161.0,3.6,18.0,461.0,760.66,603.26
2018,5,11,8,15,570.5,168.5,3.65,18.55,509.0,808.94,635.32
2018,5,11,8,30,599.0,176.0,3.7,19.1,557.0,845.77,658.45
2018,5,11,8,45,580.5,198.5,3.75,19.7,589.0,848.16,656.82
2018,5,11,9,0,562.0,221.0,3.8,20.3,621.0,840.03,647.46
2018,5,11,9,15,595.5,224.0,3.95,20.9,669.0,875.74,670.59
2018,5,11,9,30,629.0,227.0,4.1,21.5,717.0,900.98,686.12
2018,5,11,9,45,694.5,209.0,4.2,22.05,771.0,932.69,706.09
2018,5,11,10,0,760.0,191.0,4.3,22.6,825.0,959.1,721.88
2018,5,11,10,15,804.5,175.5,4.35,23.0,866.0,955.72,717.58
2018,5,11,10,30,849.0,160.0,4.4,23.4,907.0,956.62,716.55
2018,5,11,10,45,877.0,148.5,4.45,23.75,935.5,929.98,697.0
2018,5,11,11,0,905.0,137.0,4.5,24.1,964.0,912.59,684.08
2018,5,11,11,15,928.5,125.0,4.55,24.3,983.5,886.9,666.0
2018,5,11,11,30,952.0,113.0,4.6,24.5,1003.0,857.34,645.3
2018,5,11,11,45,955.5,112.0,4.6,24.75,1009.0,818.26,617.53
2018,5,11,12,0,959.0,111.0,4.6,25.0,1015.0,776.61,586.91
2018,5,11,12,15,958.0,112.0,4.6,25.1,1013.0,731.18,552.38
2018,5,11,12,30,957.0,113.0,4.6,25.2,1011.0,683.85,515.74
2018,5,11,12,45,953.5,114.0,4.6,25.35,1000.0,633.41,475.88
2018,5,11,13,0,950.0,115.0,4.6,25.5,989.0,581.72,434.1
2018,5,11,13,15,945.5,113.5,4.6,25.55,969.5,526.77,389.01
2018,5,11,13,30,941.0,112.0,4.6,25.6,950.0,471.16,342.22
2018,5,11,13,45,936.5,110.0,4.6,25.7,924.5,414.75,293.69
2018,5,11,14,0,932.0,108.0,4.6,25.8,899.0,358.09,244.26
2018,5,11,14,15,924.5,106.5,4.65,25.85,866.5,300.97,194.8
2018,5,11,14,30,917.0,105.0,4.7,25.9,834.0,244.34,147.42
2018,5,11,14,45,907.0,103.0,4.75,25.95,795.5,187.77,104.8
2018,5,11,15,0,897.0,101.0,4.8,26.0,757.0,132.38,72.62
2018,5,11,15,15,884.0,98.5,4.8,26.0,713.5,82.65,63.34
2018,5,11,15,30,871.0,96.0,4.8,26.0,670.0,81.5,62.59
2018,5,11,15,45,854.5,93.5,4.8,25.8,622.5,70.45,53.62
2018,5,11,16,0,838.0,91.0,4.8,25.6,575.0,69.79,53.28
2018,5,11,16,15,818.5,87.0,4.6,25.2,525.0,67.97,52.02
2018,5,11,16,30,799.0,83.0,4.4,24.8,475.0,66.02,50.65
2018,5,11,16,45,771.0,79.0,4.2,24.45,422.5,63.86,49.06
2018,5,11,17,0,743.0,75.0,4.0,24.1,370.0,61.63,47.38
2018,5,11,17,15,702.5,69.5,3.65,23.2,317.0,58.0,44.55
2018,5,11,17,30,662.0,64.0,3.3,22.3,264.0,49.8,37.67
2018,5,11,17,45,602.5,57.5,2.95,21.45,213.0,45.37,33.88
2018,5,11,18,0,543.0,51.0,2.6,20.6,162.0,40.9,29.86
2018,5,11,18,15,448.0,42.5,2.45,19.8,117.0,34.52,23.98
2018,5,11,18,30,353.0,34.0,2.3,19.0,72.0,28.13,17.42
2018,5,11,18,45,214.0,22.0,2.15,18.15,41.5,18.36,0.0
2018,5,11,19,0,75.0,10.0,2.0,17.3,11.0,8.54,0.0
2018,5,11,19,15,37.5,5.0,2.0,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,12,5,0,26.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,12,5,15,142.0,16.5,1.15,13.15,27.0,110.79,0.0
2018,5,12,5,30,258.0,29.0,1.1,14.2,50.0,266.19,179.88
2018,5,12,5,45,368.0,38.5,1.1,15.25,91.5,375.68,300.18
2018,5,12,6,0,478.0,48.0,1.1,16.3,133.0,489.22,393.47
2018,5,12,6,15,549.0,55.0,1.3,17.05,183.0,573.53,460.69
2018,5,12,6,30,620.0,62.0,1.5,17.8,233.0,660.74,526.86
2018,5,12,6,45,666.5,67.0,1.65,18.6,285.5,725.36,573.01
2018,5,12,7,0,713.0,72.0,1.8,19.4,338.0,784.44,613.34
2018,5,12,7,15,746.5,75.5,1.9,20.1,390.5,835.34,646.23
2018,5,12,7,30,780.0,79.0,2.0,20.8,443.0,884.72,677.1
2018,5,12,7,45,804.5,82.0,2.1,21.5,494.5,922.74,699.49
2018,5,12,8,0,829.0,85.0,2.2,22.2,546.0,958.32,719.92
2018,5,12,8,15,847.5,88.0,2.2,22.7,595.0,973.48,726.05
2018,5,12,8,30,866.0,91.0,2.2,23.2,644.0,997.15,737.98
2018,5,12,8,45,880.5,93.0,2.2,23.7,689.0,1012.35,744.26
2018,5,12,9,0,895.0,95.0,2.2,24.2,734.0,1024.16,748.5
2018,5,12,9,15,901.0,99.5,2.25,24.5,773.0,1026.73,748.11
2018,5,12,9,30,907.0,104.0,2.3,24.8,812.0,1025.62,745.61
2018,5,12,9,45,909.5,108.5,2.3,25.1,844.0,1017.34,738.16
2018,5,12,10,0,912.0,113.0,2.3,25.4,876.0,1005.43,728.64
2018,5,12,10,15,917.0,114.5,2.4,25.65,902.5,989.29,717.76
2018,5,12,10,30,922.0,116.0,2.5,25.9,929.0,969.68,704.71
2018,5,12,10,45,926.0,117.0,2.6,26.1,949.0,945.28,688.73
2018,5,12,11,0,930.0,118.0,2.7,26.3,969.0,917.64,670.6
2018,5,12,11,15,931.0,119.0,2.8,26.4,980.5,884.38,648.95
2018,5,12,11,30,932.0,120.0,2.9,26.5,992.0,848.33,625.31
2018,5,12,11,45,931.5,120.5,3.0,26.6,996.0,808.16,598.67
2018,5,12,12,0,931.0,121.0,3.1,26.7,1000.0,765.74,568.96
2018,5,12,12,15,924.0,124.5,3.2,26.7,994.5,719.3,535.25
2018,5,12,12,30,917.0,128.0,3.3,26.7,989.0,671.49,499.69
2018,5,12,12,45,907.0,132.0,3.4,26.65,976.0,621.19,461.45
2018,5,12,13,0,897.0,136.0,3.5,26.6,963.0,570.26,421.66
2018,5,12,13,15,891.5,135.5,3.6,26.45,944.0,518.01,379.88
2018,5,12,13,30,886.0,135.0,3.7,26.3,925.0,465.26,336.46
2018,5,12,13,45,879.0,134.0,3.85,26.1,899.5,411.35,291.16
2018,5,12,14,0,872.0,133.0,4.0,25.9,874.0,357.5,245.05
2018,5,12,14,15,861.5,132.0,4.05,25.6,841.5,303.04,198.58
2018,5,12,14,30,851.0,131.0,4.1,25.3,809.0,241.51,148.14
2018,5,12,14,45,838.0,129.0,4.1,25.0,770.5,187.12,107.25
2018,5,12,15,0,825.0,127.0,4.1,24.7,732.0,134.42,76.13
2018,5,12,15,15,810.0,124.0,4.1,24.7,689.0,85.63,66.13
2018,5,12,15,30,795.0,121.0,4.1,24.7,646.0,85.52,66.26
2018,5,12,15,45,774.5,117.5,4.1,23.8,598.5,84.9,66.18
2018,5,12,16,0,754.0,114.0,4.1,22.9,551.0,76.64,59.66
2018,5,12,16,15,728.0,109.5,4.0,22.35,501.0,75.25,58.83
2018,5,12,16,30,702.0,105.0,3.9,21.8,451.0,73.77,57.9
2018,5,12,16,45,668.5,99.5,3.8,21.25,399.5,71.39,56.19
2018,5,12,17,0,635.0,94.0,3.7,20.7,348.0,68.91,54.35
2018,5,12,17,15,589.5,87.5,3.45,20.0,297.0,65.45,51.63
2018,5,12,17,30,544.0,81.0,3.2,19.3,246.0,61.91,48.73
2018,5,12,17,45,480.0,72.0,2.9,18.65,197.5,56.1,43.68
2018,5,12,18,0,416.0,63.0,2.6,18.0,149.0,50.15,38.29
2018,5,12,18,15,323.5,51.0,2.3,17.2,106.5,39.04,28.2
2018,5,12,18,30,231.0,39.0,2.0,16.4,64.0,30.05,19.38
2018,5,12,18,45,133.0,23.5,1.65,15.6,36.5,18.24,0.3
2018,5,12,19,0,35.0,8.0,1.3,14.8,9.0,6.83,0.0
2018,5,12,19,15,17.5,4.0,1.3,14.55,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.15,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.2,4.0,0.0,0.0
2018,5,13,5,15,72.0,19.5,2.8,13.35,25.0,65.74,0.0
2018,5,13,5,30,136.0,35.0,2.9,13.5,46.0,177.65,123.4
2018,5,13,5,45,196.0,48.0,3.0,13.65,76.5,256.06,208.47
2018,5,13,6,0,256.0,61.0,3.1,13.8,107.0,324.72,270.69
2018,5,13,6,15,180.0,81.0,3.05,14.05,118.5,274.94,230.61
2018,5,13,6,30,104.0,101.0,3.0,14.3,130.0,219.24,183.19
2018,5,13,6,45,80.0,122.5,3.0,14.5,147.5,206.34,171.75
2018,5,13,7,0,56.0,144.0,3.0,14.7,165.0,207.68,171.44
2018,5,13,7,15,147.0,160.5,2.9,15.2,227.0,329.01,272.68
2018,5,13,7,30,238.0,177.0,2.8,15.7,289.0,456.36,373.95
2018,5,13,7,45,426.5,161.5,2.75,16.2,389.0,645.03,519.98
2018,5,13,8,0,615.0,146.0,2.7,16.7,489.0,826.55,649.86
2018,5,13,8,15,678.5,139.5,2.7,17.3,548.5,885.27,686.29
2018,5,13,8,30,742.0,133.0,2.7,17.9,608.0,941.43,721.13
2018,5,13,8,45,766.5,133.5,2.65,18.5,654.0,956.79,727.11
2018,5,13,9,0,791.0,134.0,2.6,19.1,700.0,976.71,736.56
2018,5,13,9,15,812.5,131.5,2.65,19.6,740.5,986.84,740.62
2018,5,13,9,30,834.0,129.0,2.7,20.1,781.0,993.38,742.51
2018,5,13,9,45,855.0,124.0,2.7,20.6,817.0,980.65,731.3
2018,5,13,10,0,876.0,119.0,2.7,21.1,853.0,977.41,726.77
2018,5,13,10,15,882.5,120.5,2.75,21.5,880.0,963.29,715.79
2018,5,13,10,30,889.0,122.0,2.8,21.9,907.0,945.74,702.76
2018,5,13,10,45,894.5,122.0,2.9,22.3,927.0,922.51,686.44
2018,5,13,11,0,900.0,122.0,3.0,22.7,947.0,896.11,668.03
2018,5,13,11,15,902.5,123.0,3.05,22.9,959.5,865.02,646.62
2018,5,13,11,30,905.0,124.0,3.1,23.1,972.0,831.14,623.27
2018,5,13,11,45,906.0,124.0,3.2,23.35,977.0,792.68,596.82
2018,5,13,12,0,907.0,124.0,3.3,23.6,982.0,751.96,567.23
2018,5,13,12,15,896.5,130.5,3.4,23.65,976.5,706.52,533.42
2018,5,13,12,30,886.0,137.0,3.5,23.7,971.0,659.91,497.98
2018,5,13,12,45,870.0,145.0,3.6,23.75,956.5,610.33,459.48
2018,5,13,13,0,854.0,153.0,3.7,23.8,942.0,560.57,419.87
2018,5,13,13,15,848.5,153.0,3.7,23.7,924.0,509.95,378.65
2018,5,13,13,30,843.0,153.0,3.7,23.6,906.0,458.22,335.51
2018,5,13,13,45,836.0,151.5,3.75,23.5,881.0,404.77,290.14
2018,5,13,14,0,829.0,150.0,3.8,23.4,856.0,351.56,244.21
2018,5,13,14,15,820.5,147.5,3.8,23.15,824.5,297.75,197.96
2018,5,13,14,30,812.0,145.0,3.8,22.9,793.0,244.78,153.68
2018,5,13,14,45,800.5,142.0,3.85,22.65,756.0,192.09,113.56
2018,5,13,15,0,789.0,139.0,3.9,22.4,719.0,140.97,82.62
2018,5,13,15,15,773.5,135.5,3.9,22.4,676.5,92.09,72.15
2018,5,13,15,30,758.0,132.0,3.9,22.4,634.0,91.98,72.29
2018,5,13,15,45,741.0,127.0,3.8,21.7,588.5,82.27,64.51
2018,5,13,16,0,724.0,122.0,3.7,21.0,543.0,81.09,63.9
2018,5,13,16,15,703.0,116.0,3.65,20.5,495.0,79.04,62.49
2018,5,13,16,30,682.0,110.0,3.6,20.0,447.0,76.8,60.92
2018,5,13,16,45,651.5,103.0,3.5,19.5,396.5,73.56,58.45
2018,5,13,17,0,621.0,96.0,3.4,19.0,346.0,70.13,55.78
2018,5,13,17,15,577.0,89.5,3.3,18.35,296.0,66.76,53.12
2018,5,13,17,30,533.0,83.0,3.2,17.7,246.0,63.31,50.28
2018,5,13,17,45,472.0,73.5,3.1,17.05,198.0,57.18,44.93
2018,5,13,18,0,411.0,64.0,3.0,16.4,150.0,48.6,37.21
2018,5,13,18,15,320.5,52.5,2.8,15.8,108.5,40.12,29.34
2018,5,13,18,30,230.0,41.0,2.6,15.2,67.0,31.53,20.85
2018,5,13,18,45,135.0,25.5,2.35,14.6,39.0,19.77,2.57
2018,5,13,19,0,40.0,10.0,2.1,14.0,11.0,8.54,0.0
2018,5,13,19,15,20.0,5.0,2.1,13.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
