Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.85,11.15,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.2,2.0,1.71,0.0
2018,5,14,5,15,2.0,6.5,1.85,11.4,6.5,6.91,0.0
2018,5,14,5,30,0.0,11.0,1.9,11.6,11.0,9.04,1.03
2018,5,14,5,45,0.0,20.0,1.95,11.85,20.0,16.47,8.17
2018,5,14,6,0,0.0,29.0,2.0,12.1,29.0,23.92,14.83
2018,5,14,6,15,0.0,41.0,1.95,12.55,41.0,33.88,23.57
2018,5,14,6,30,0.0,53.0,1.9,13.0,53.0,43.86,32.22
2018,5,14,6,45,1.5,82.0,1.9,13.45,82.5,72.68,56.87
2018,5,14,7,0,3.0,111.0,1.9,13.9,112.0,102.93,82.29
2018,5,14,7,15,6.0,132.5,1.9,14.45,135.0,126.15,101.37
2018,5,14,7,30,9.0,154.0,1.9,15.0,158.0,149.19,119.96
2018,5,14,7,45,6.0,160.0,1.9,15.55,163.0,149.69,119.51
2018,5,14,8,0,3.0,166.0,1.9,16.1,168.0,150.55,119.41
2018,5,14,8,15,12.0,198.5,1.95,16.65,206.0,190.4,151.35
2018,5,14,8,30,21.0,231.0,2.0,17.2,244.0,230.06,182.41
2018,5,14,8,45,46.0,273.0,2.05,17.75,305.0,316.97,250.22
2018,5,14,9,0,71.0,315.0,2.1,18.3,366.0,383.76,300.55
2018,5,14,9,15,113.5,340.5,2.15,18.75,427.0,469.38,364.48
2018,5,14,9,30,156.0,366.0,2.2,19.2,488.0,531.42,409.47
2018,5,14,9,45,248.0,366.5,2.3,19.65,570.0,632.59,483.37
2018,5,14,10,0,340.0,367.0,2.4,20.1,652.0,709.61,538.14
2018,5,14,10,15,527.0,291.0,2.55,20.45,749.5,812.38,613.16
2018,5,14,10,30,714.0,215.0,2.7,20.8,847.0,895.19,672.2
2018,5,14,10,45,783.0,183.5,2.8,21.15,890.5,892.66,668.96
2018,5,14,11,0,852.0,152.0,2.9,21.5,934.0,881.83,660.95
2018,5,14,11,15,855.5,152.5,3.0,21.65,946.5,851.96,640.56
2018,5,14,11,30,859.0,153.0,3.1,21.8,959.0,819.38,618.35
2018,5,14,11,45,861.0,152.5,3.2,21.95,964.0,782.38,592.51
2018,5,14,12,0,863.0,152.0,3.3,22.1,969.0,743.22,563.65
2018,5,14,12,15,862.0,152.0,3.35,22.15,966.0,700.44,531.56
2018,5,14,12,30,861.0,152.0,3.4,22.2,963.0,656.12,497.62
2018,5,14,12,45,858.0,152.0,3.5,22.2,953.0,609.28,461.2
2018,5,14,13,0,855.0,152.0,3.6,22.2,943.0,561.43,422.98
2018,5,14,13,15,852.0,150.5,3.65,22.05,926.0,511.74,382.4
2018,5,14,13,30,849.0,149.0,3.7,21.9,909.0,459.05,338.41
2018,5,14,13,45,844.0,146.5,3.7,21.75,884.5,405.42,292.57
2018,5,14,14,0,839.0,144.0,3.7,21.6,860.0,351.83,245.96
2018,5,14,14,15,831.0,142.0,3.75,21.3,829.0,298.06,199.38
2018,5,14,14,30,823.0,140.0,3.8,21.0,798.0,245.03,154.63
2018,5,14,14,45,813.0,136.0,3.8,20.7,761.0,191.37,113.22
2018,5,14,15,0,803.0,132.0,3.8,20.4,724.0,139.1,80.83
2018,5,14,15,15,788.0,129.5,3.8,20.4,682.0,89.23,70.31
2018,5,14,15,30,773.0,127.0,3.8,20.4,640.0,88.84,70.21
2018,5,14,15,45,755.0,122.5,3.7,19.7,594.0,87.76,69.7
2018,5,14,16,0,737.0,118.0,3.6,19.0,548.0,78.68,62.34
2018,5,14,16,15,714.0,113.0,3.55,18.55,499.5,77.14,61.35
2018,5,14,16,30,691.0,108.0,3.5,18.1,451.0,75.47,60.23
2018,5,14,16,45,659.5,102.0,3.45,17.6,400.5,72.87,58.29
2018,5,14,17,0,628.0,96.0,3.4,17.1,350.0,70.12,56.2
2018,5,14,17,15,583.0,89.5,3.35,16.45,299.5,66.73,53.5
2018,5,14,17,30,538.0,83.0,3.3,15.8,249.0,63.25,50.63
2018,5,14,17,45,475.0,74.0,3.25,15.15,200.5,57.51,45.59
2018,5,14,18,0,412.0,65.0,3.2,14.5,152.0,49.3,38.15
2018,5,14,18,15,321.5,53.5,3.05,14.0,110.0,40.84,30.23
2018,5,14,18,30,231.0,42.0,2.9,13.5,68.0,32.27,21.75
2018,5,14,18,45,135.5,26.5,2.75,12.95,40.0,20.53,4.44
2018,5,14,19,0,40.0,11.0,2.6,12.4,12.0,9.39,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,10.8,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.5,1.5,11.25,5.5,4.69,0.0
2018,5,15,5,30,0.0,10.0,1.7,11.7,10.0,8.21,0.53
2018,5,15,5,45,0.0,17.5,1.85,12.15,17.5,14.4,6.44
2018,5,15,6,0,0.0,25.0,2.0,12.6,25.0,20.6,11.98
2018,5,15,6,15,0.0,35.0,2.0,13.05,35.0,28.89,19.24
2018,5,15,6,30,0.0,45.0,2.0,13.5,45.0,37.2,26.44
2018,5,15,6,45,1.0,75.5,1.95,14.0,76.0,65.26,50.42
2018,5,15,7,0,2.0,106.0,1.9,14.5,107.0,96.36,76.52
2018,5,15,7,15,5.0,131.0,1.9,14.95,133.5,123.4,98.84
2018,5,15,7,30,8.0,156.0,1.9,15.4,160.0,150.25,120.59
2018,5,15,7,45,13.0,177.0,1.85,15.8,184.0,174.5,139.93
2018,5,15,8,0,18.0,198.0,1.8,16.2,208.0,198.62,158.84
2018,5,15,8,15,28.0,226.5,1.8,16.7,243.5,255.27,203.39
2018,5,15,8,30,38.0,255.0,1.8,17.2,279.0,293.36,232.33
2018,5,15,8,45,34.0,265.0,1.8,17.65,288.0,295.7,232.75
2018,5,15,9,0,30.0,275.0,1.8,18.1,297.0,298.06,233.36
2018,5,15,9,15,33.5,296.0,1.85,18.6,321.5,319.61,249.02
2018,5,15,9,30,37.0,317.0,1.9,19.1,346.0,340.48,263.9
2018,5,15,9,45,70.0,355.0,2.0,19.6,413.0,407.09,314.01
2018,5,15,10,0,103.0,393.0,2.1,20.1,480.0,471.26,360.94
2018,5,15,10,15,171.5,409.0,2.2,20.5,559.0,560.96,426.55
2018,5,15,10,30,240.0,425.0,2.3,20.9,638.0,642.85,484.67
2018,5,15,10,45,345.5,392.5,2.4,21.3,706.5,690.06,519.18
2018,5,15,11,0,451.0,360.0,2.5,21.7,775.0,742.23,556.38
2018,5,15,11,15,625.0,271.5,2.6,22.0,854.5,783.89,588.04
2018,5,15,11,30,799.0,183.0,2.7,22.3,934.0,807.9,606.9
2018,5,15,11,45,839.0,161.5,2.8,22.55,953.5,782.18,588.36
2018,5,15,12,0,879.0,140.0,2.9,22.8,973.0,746.19,562.66
2018,5,15,12,15,876.5,140.5,3.0,22.9,969.5,702.42,530.27
2018,5,15,12,30,874.0,141.0,3.1,23.0,966.0,657.18,496.03
2018,5,15,12,45,869.5,142.0,3.2,23.05,955.0,609.85,459.42
2018,5,15,13,0,865.0,143.0,3.3,23.1,944.0,561.58,421.06
2018,5,15,13,15,861.5,142.0,3.4,23.0,927.0,511.69,380.6
2018,5,15,13,30,858.0,141.0,3.5,22.9,910.0,461.17,338.43
2018,5,15,13,45,852.0,139.5,3.55,22.75,885.5,408.95,293.91
2018,5,15,14,0,846.0,138.0,3.6,22.6,861.0,356.72,248.59
2018,5,15,14,15,838.0,136.0,3.65,22.2,830.0,297.2,197.88
2018,5,15,14,30,830.0,134.0,3.7,21.8,799.0,243.9,153.04
2018,5,15,14,45,820.0,131.0,3.75,21.45,762.5,190.61,111.87
2018,5,15,15,0,810.0,128.0,3.8,21.1,726.0,138.67,79.55
2018,5,15,15,15,795.5,125.0,3.8,21.1,684.0,88.16,69.21
2018,5,15,15,30,781.0,122.0,3.8,21.1,642.0,85.61,67.28
2018,5,15,15,45,761.5,119.0,3.85,19.95,596.0,85.4,67.62
2018,5,15,16,0,742.0,116.0,3.9,18.8,550.0,77.42,61.31
2018,5,15,16,15,717.5,111.5,3.9,18.2,501.0,76.13,60.56
2018,5,15,16,30,693.0,107.0,3.9,17.6,452.0,74.74,59.71
2018,5,15,16,45,661.0,101.5,3.85,17.0,401.5,72.45,58.06
2018,5,15,17,0,629.0,96.0,3.8,16.4,351.0,70.04,56.28
2018,5,15,17,15,588.0,88.5,3.7,15.95,301.0,65.93,52.9
2018,5,15,17,30,547.0,81.0,3.6,15.5,251.0,61.66,49.28
2018,5,15,17,45,458.5,73.5,3.5,15.0,198.0,56.87,45.06
2018,5,15,18,0,370.0,66.0,3.4,14.5,145.0,49.74,38.55
2018,5,15,18,15,247.0,53.0,3.2,14.15,99.5,40.09,29.59
2018,5,15,18,30,124.0,40.0,3.0,13.8,54.0,30.97,20.72
2018,5,15,18,45,71.0,24.5,2.85,13.45,31.5,19.22,4.91
2018,5,15,19,0,18.0,9.0,2.7,13.1,9.0,7.68,0.0
2018,5,15,19,15,9.0,4.5,2.5,12.9,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,1.3,9.7,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,1.3,9.9,5.0,20.36,0.0
2018,5,16,5,15,129.5,20.0,1.6,10.65,30.5,139.48,0.0
2018,5,16,5,30,234.0,35.0,1.9,11.4,56.0,262.99,196.36
2018,5,16,5,45,310.0,44.0,2.2,12.15,91.0,335.65,276.12
2018,5,16,6,0,386.0,53.0,2.5,12.9,126.0,422.24,351.73
2018,5,16,6,15,229.5,72.5,2.5,13.35,119.5,301.9,254.31
2018,5,16,6,30,73.0,92.0,2.5,13.8,113.0,177.51,147.57
2018,5,16,6,45,278.5,101.5,2.5,14.25,204.5,390.79,328.92
2018,5,16,7,0,484.0,111.0,2.5,14.7,296.0,620.35,509.05
2018,5,16,7,15,607.5,102.0,2.5,15.1,368.0,745.08,598.91
2018,5,16,7,30,731.0,93.0,2.5,15.5,440.0,862.43,680.11
2018,5,16,7,45,621.5,127.5,2.45,15.9,445.0,807.04,635.85
2018,5,16,8,0,512.0,162.0,2.4,16.3,450.0,732.7,579.39
2018,5,16,8,15,581.5,162.0,2.4,16.75,516.0,814.14,635.81
2018,5,16,8,30,651.0,162.0,2.4,17.2,582.0,884.2,681.31
2018,5,16,8,45,669.0,160.0,2.45,17.65,617.5,897.2,687.12
2018,5,16,9,0,687.0,158.0,2.5,18.1,653.0,907.22,691.51
2018,5,16,9,15,532.0,227.5,2.55,18.45,623.5,809.4,620.29
2018,5,16,9,30,377.0,297.0,2.6,18.8,594.0,717.62,550.05
2018,5,16,9,45,213.0,314.0,2.65,19.15,483.0,543.21,419.62
2018,5,16,10,0,49.0,331.0,2.7,19.5,372.0,356.44,275.26
2018,5,16,10,15,129.5,358.5,2.8,19.75,472.0,471.21,363.83
2018,5,16,10,30,210.0,386.0,2.9,20.0,572.0,562.62,431.59
2018,5,16,10,45,521.0,279.5,2.95,20.25,755.5,753.95,574.74
2018,5,16,11,0,832.0,173.0,3.0,20.5,939.0,896.38,675.2
2018,5,16,11,15,585.0,245.0,3.05,20.65,787.0,728.19,553.66
2018,5,16,11,30,338.0,317.0,3.1,20.8,635.0,564.28,431.62
2018,5,16,11,45,193.0,347.0,3.15,20.9,529.0,451.41,346.09
2018,5,16,12,0,48.0,377.0,3.2,21.0,423.0,350.46,267.6
2018,5,16,12,15,72.0,388.0,3.25,21.05,456.5,368.34,281.59
2018,5,16,12,30,96.0,399.0,3.3,21.1,490.0,382.82,292.38
2018,5,16,12,45,148.0,423.5,3.35,21.15,562.0,418.5,318.83
2018,5,16,13,0,200.0,448.0,3.4,21.2,634.0,447.36,339.36
2018,5,16,13,15,210.0,431.5,3.4,21.15,623.0,422.04,319.54
2018,5,16,13,30,220.0,415.0,3.4,21.1,612.0,396.21,299.14
2018,5,16,13,45,271.0,384.5,3.45,21.05,621.0,365.21,273.76
2018,5,16,14,0,322.0,354.0,3.5,21.0,630.0,339.13,250.96
2018,5,16,14,15,383.5,323.5,3.5,20.8,640.0,300.69,217.58
2018,5,16,14,30,445.0,293.0,3.5,20.6,650.0,265.86,186.6
2018,5,16,14,45,638.0,210.5,3.55,20.45,696.5,208.77,134.13
2018,5,16,15,0,831.0,128.0,3.6,20.3,743.0,141.95,81.21
2018,5,16,15,15,816.0,125.0,3.6,20.3,700.0,90.29,71.21
2018,5,16,15,30,801.0,122.0,3.6,20.3,657.0,85.9,67.73
2018,5,16,15,45,784.0,118.0,3.65,19.65,610.5,85.04,67.38
2018,5,16,16,0,767.0,114.0,3.7,19.0,564.0,84.06,66.93
2018,5,16,16,15,746.0,108.5,3.65,18.55,515.0,74.56,59.1
2018,5,16,16,30,725.0,103.0,3.6,18.1,466.0,72.43,57.58
2018,5,16,16,45,695.5,97.5,3.6,17.65,415.0,70.02,55.79
2018,5,16,17,0,666.0,92.0,3.6,17.2,364.0,67.49,53.86
2018,5,16,17,15,625.0,85.0,3.5,16.7,312.5,63.59,50.68
2018,5,16,17,30,584.0,78.0,3.4,16.2,261.0,59.56,47.28
2018,5,16,17,45,526.5,70.0,3.3,15.65,212.0,54.45,42.81
2018,5,16,18,0,469.0,62.0,3.2,15.1,163.0,49.24,38.03
2018,5,16,18,15,380.5,51.5,2.9,14.55,119.5,41.59,30.89
2018,5,16,18,30,292.0,41.0,2.6,14.0,76.0,31.7,21.41
2018,5,16,18,45,180.0,27.0,2.25,13.45,45.5,20.98,6.91
2018,5,16,19,0,68.0,13.0,1.9,12.9,15.0,11.1,0.0
2018,5,16,19,15,34.0,6.5,1.8,12.6,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,4,45,1.5,1.5,1.45,11.35,1.5,0.0,0.0
2018,5,17,5,0,3.0,3.0,1.6,11.6,3.0,4.49,0.0
2018,5,17,5,15,41.0,14.5,1.8,12.05,18.0,56.91,0.0
2018,5,17,5,30,79.0,26.0,2.0,12.5,33.0,111.55,81.96
2018,5,17,5,45,120.5,37.5,2.25,12.9,56.5,158.27,129.41
2018,5,17,6,0,162.0,49.0,2.5,13.3,80.0,208.27,174.7
2018,5,17,6,15,89.0,61.0,2.55,13.75,79.0,149.35,124.56
2018,5,17,6,30,16.0,73.0,2.6,14.2,78.0,85.9,68.48
2018,5,17,6,45,9.0,94.5,2.65,14.65,97.5,92.82,73.96
2018,5,17,7,0,2.0,116.0,2.7,15.1,117.0,107.11,85.35
2018,5,17,7,15,2.0,130.5,2.65,15.6,131.5,119.73,95.43
2018,5,17,7,30,2.0,145.0,2.6,16.1,146.0,132.33,105.32
2018,5,17,7,45,14.5,174.0,2.6,16.55,182.0,172.51,138.21
2018,5,17,8,0,27.0,203.0,2.6,17.0,218.0,231.08,185.12
2018,5,17,8,15,37.5,226.5,2.55,17.45,249.5,264.5,210.96
2018,5,17,8,30,48.0,250.0,2.5,17.9,281.0,297.44,236.02
2018,5,17,8,45,62.0,278.0,2.5,18.35,321.0,338.37,266.98
2018,5,17,9,0,76.0,306.0,2.5,18.8,361.0,378.35,296.64
2018,5,17,9,15,229.5,289.0,2.55,19.2,467.5,550.37,429.06
2018,5,17,9,30,383.0,272.0,2.6,19.6,574.0,697.89,537.05
2018,5,17,9,45,486.0,260.0,2.6,20.0,659.5,775.12,590.79
2018,5,17,10,0,589.0,248.0,2.6,20.4,745.0,853.38,644.07
2018,5,17,10,15,702.5,202.5,2.7,20.75,813.5,897.05,673.84
2018,5,17,10,30,816.0,157.0,2.8,21.1,882.0,926.33,692.31
2018,5,17,10,45,849.5,143.0,2.85,21.4,912.5,903.72,675.76
2018,5,17,11,0,883.0,129.0,2.9,21.7,943.0,890.12,665.84
2018,5,17,11,15,886.0,129.5,3.0,21.95,955.5,859.56,644.83
2018,5,17,11,30,889.0,130.0,3.1,22.2,968.0,826.26,621.96
2018,5,17,11,45,889.5,130.5,3.15,22.4,972.5,788.51,595.74
2018,5,17,12,0,890.0,131.0,3.2,22.6,977.0,748.57,566.44
2018,5,17,12,15,890.0,130.0,3.3,22.7,974.0,705.19,534.17
2018,5,17,12,30,890.0,129.0,3.4,22.8,971.0,660.14,499.88
2018,5,17,12,45,889.0,127.0,3.5,22.85,960.5,612.29,462.73
2018,5,17,13,0,888.0,125.0,3.6,22.9,950.0,563.22,423.59
2018,5,17,13,15,884.0,124.5,3.7,22.8,932.5,512.69,382.41
2018,5,17,13,30,880.0,124.0,3.8,22.7,915.0,461.52,339.5
2018,5,17,13,45,875.0,122.0,3.9,22.55,890.5,408.54,294.17
2018,5,17,14,0,870.0,120.0,4.0,22.4,866.0,355.43,247.86
2018,5,17,14,15,862.0,118.5,4.05,22.15,835.0,301.92,201.24
2018,5,17,14,30,854.0,117.0,4.1,21.9,804.0,248.97,156.24
2018,5,17,14,45,844.0,115.0,4.15,21.6,767.5,196.19,115.08
2018,5,17,15,0,834.0,113.0,4.2,21.3,731.0,144.57,82.5
2018,5,17,15,15,820.5,110.0,4.2,21.3,689.0,82.75,64.59
2018,5,17,15,30,807.0,107.0,4.2,21.3,647.0,76.31,59.37
2018,5,17,15,45,790.5,103.5,4.2,20.45,601.5,75.42,59.0
2018,5,17,16,0,774.0,100.0,4.2,19.6,556.0,74.42,58.54
2018,5,17,16,15,752.0,96.0,4.15,19.05,507.5,72.88,57.54
2018,5,17,16,30,730.0,92.0,4.1,18.5,459.0,71.23,56.45
2018,5,17,16,45,699.5,88.5,4.05,17.95,409.0,63.8,50.3
2018,5,17,17,0,669.0,85.0,4.0,17.4,359.0,62.43,49.38
2018,5,17,17,15,626.0,79.5,3.9,16.8,308.5,59.43,47.0
2018,5,17,17,30,583.0,74.0,3.8,16.2,258.0,56.37,44.47
2018,5,17,17,45,522.0,67.5,3.7,15.6,209.5,52.33,40.94
2018,5,17,18,0,461.0,61.0,3.6,15.0,161.0,48.26,37.2
2018,5,17,18,15,356.5,51.5,3.5,14.6,117.0,39.49,29.07
2018,5,17,18,30,252.0,42.0,3.4,14.2,73.0,32.3,21.97
2018,5,17,18,45,143.0,26.5,3.3,13.8,42.5,20.51,7.43
2018,5,17,19,0,34.0,11.0,3.2,13.4,12.0,9.39,0.0
2018,5,17,19,15,17.0,5.5,3.15,13.3,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,12.25,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.3,2.0,3.0,0.0
2018,5,18,5,15,8.0,6.5,2.7,12.45,7.0,12.65,0.0
2018,5,18,5,30,14.0,11.0,2.8,12.6,12.0,23.04,12.74
2018,5,18,5,45,12.0,15.0,2.85,12.8,16.5,21.89,13.19
2018,5,18,6,0,10.0,19.0,2.9,13.0,21.0,24.12,15.39
2018,5,18,6,15,5.0,25.0,2.95,13.35,26.0,24.81,15.94
2018,5,18,6,30,0.0,31.0,3.0,13.7,31.0,25.57,16.41
2018,5,18,6,45,0.0,45.0,3.0,14.05,45.0,37.19,26.36
2018,5,18,7,0,0.0,59.0,3.0,14.4,59.0,48.86,36.21
2018,5,18,7,15,0.0,73.5,3.0,14.65,73.5,60.97,46.33
2018,5,18,7,30,0.0,88.0,3.0,14.9,88.0,73.51,56.68
2018,5,18,7,45,0.0,95.0,2.95,15.15,95.0,79.59,61.49
2018,5,18,8,0,0.0,102.0,2.9,15.4,102.0,85.69,66.29
2018,5,18,8,15,0.0,96.5,2.9,15.8,96.5,80.53,61.69
2018,5,18,8,30,0.0,91.0,2.9,16.2,91.0,75.75,57.46
2018,5,18,8,45,0.0,111.0,2.9,16.6,111.0,93.27,71.6
2018,5,18,9,0,0.0,131.0,2.9,17.0,131.0,110.96,85.69
2018,5,18,9,15,4.0,163.5,2.9,17.5,166.5,143.91,112.07
2018,5,18,9,30,8.0,196.0,2.9,18.0,202.0,176.8,137.98
2018,5,18,9,45,16.0,252.5,2.9,18.55,265.5,235.41,183.76
2018,5,18,10,0,24.0,309.0,2.9,19.1,329.0,310.36,240.99
2018,5,18,10,15,51.0,351.5,2.9,19.5,396.0,373.2,288.6
2018,5,18,10,30,78.0,394.0,2.9,19.9,463.0,433.33,333.16
2018,5,18,10,45,226.0,382.0,2.95,20.3,589.0,573.85,439.24
2018,5,18,11,0,374.0,370.0,3.0,20.7,715.0,674.99,513.12
2018,5,18,11,15,596.5,272.0,3.05,20.9,831.0,762.0,577.9
2018,5,18,11,30,819.0,174.0,3.1,21.1,947.0,817.87,619.48
2018,5,18,11,45,814.5,176.5,3.15,21.35,948.5,778.46,589.8
2018,5,18,12,0,810.0,179.0,3.2,21.6,950.0,737.3,559.13
2018,5,18,12,15,689.0,258.0,3.3,21.65,912.5,679.65,514.7
2018,5,18,12,30,568.0,337.0,3.4,21.7,875.0,626.91,473.71
2018,5,18,12,45,698.5,253.0,3.45,21.7,907.5,599.37,453.59
2018,5,18,13,0,829.0,169.0,3.5,21.7,940.0,565.14,426.49
2018,5,18,13,15,793.0,186.0,3.55,21.55,912.5,512.82,384.26
2018,5,18,13,30,757.0,203.0,3.6,21.4,885.0,459.47,340.6
2018,5,18,13,45,662.0,245.5,3.6,21.25,830.0,406.41,297.52
2018,5,18,14,0,567.0,288.0,3.6,21.1,775.0,365.72,264.54
2018,5,18,14,15,590.0,264.5,3.6,20.85,755.0,315.46,221.8
2018,5,18,14,30,613.0,241.0,3.6,20.6,735.0,266.35,180.2
2018,5,18,14,45,645.5,213.0,3.55,20.3,712.0,213.8,137.7
2018,5,18,15,0,678.0,185.0,3.5,20.0,689.0,158.55,98.87
2018,5,18,15,15,601.5,200.0,3.5,20.0,628.0,123.68,99.31
2018,5,18,15,30,525.0,215.0,3.5,20.0,567.0,130.19,105.08
2018,5,18,15,45,537.0,193.5,3.5,19.2,531.5,120.9,97.86
2018,5,18,16,0,549.0,172.0,3.5,18.4,496.0,110.88,89.95
2018,5,18,16,15,612.0,141.5,3.55,17.75,473.5,94.17,76.16
2018,5,18,16,30,675.0,111.0,3.6,17.1,451.0,76.92,61.69
2018,5,18,16,45,657.0,103.5,3.65,16.5,405.0,73.54,59.11
2018,5,18,17,0,639.0,96.0,3.7,15.9,359.0,69.91,56.25
2018,5,18,17,15,598.0,88.5,3.65,15.3,308.5,65.78,52.9
2018,5,18,17,30,557.0,81.0,3.6,14.7,258.0,61.49,49.29
2018,5,18,17,45,499.5,73.0,3.55,14.15,210.0,56.51,44.91
2018,5,18,18,0,442.0,65.0,3.5,13.6,162.0,51.42,40.24
2018,5,18,18,15,351.5,55.0,3.45,13.35,119.5,42.01,31.48
2018,5,18,18,30,261.0,45.0,3.4,13.1,77.0,34.56,24.1
2018,5,18,18,45,157.0,29.0,3.35,12.8,46.0,22.44,9.47
2018,5,18,19,0,53.0,13.0,3.3,12.5,15.0,11.1,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.45,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,45,3.0,2.0,3.85,12.0,2.0,0.0,0.0
2018,5,19,5,0,6.0,4.0,3.8,12.0,4.0,7.28,0.0
2018,5,19,5,15,15.5,7.5,3.85,12.1,8.5,19.17,0.0
2018,5,19,5,30,25.0,11.0,3.9,12.2,13.0,39.23,25.97
2018,5,19,5,45,22.0,12.0,3.95,12.25,15.0,29.92,20.38
2018,5,19,6,0,19.0,13.0,4.0,12.3,17.0,29.06,20.05
2018,5,19,6,15,9.5,17.5,4.0,12.45,19.5,22.79,14.46
2018,5,19,6,30,0.0,22.0,4.0,12.6,22.0,18.12,10.04
2018,5,19,6,45,0.0,42.0,4.0,12.7,42.0,34.7,24.36
2018,5,19,7,0,0.0,62.0,4.0,12.8,62.0,51.36,38.59
2018,5,19,7,15,2.0,95.5,4.0,13.2,96.5,83.34,65.7
2018,5,19,7,30,4.0,129.0,4.0,13.6,131.0,117.43,94.12
2018,5,19,7,45,3.5,141.5,4.05,14.05,143.5,127.83,102.23
2018,5,19,8,0,3.0,154.0,4.1,14.5,156.0,138.18,110.24
2018,5,19,8,15,4.0,169.5,4.1,14.8,172.0,152.94,121.93
2018,5,19,8,30,5.0,185.0,4.1,15.1,188.0,167.61,133.41
2018,5,19,8,45,9.0,205.5,4.15,15.4,211.5,190.02,151.22
2018,5,19,9,0,13.0,226.0,4.2,15.7,235.0,212.22,168.66
2018,5,19,9,15,25.5,261.5,4.2,16.05,281.0,274.85,218.3
2018,5,19,9,30,38.0,297.0,4.2,16.4,327.0,320.32,253.49
2018,5,19,9,45,39.0,323.5,4.2,16.75,355.5,343.95,270.83
2018,5,19,10,0,40.0,350.0,4.2,17.1,384.0,366.64,287.36
2018,5,19,10,15,155.0,364.5,4.25,17.45,502.0,501.3,392.71
2018,5,19,10,30,270.0,379.0,4.3,17.8,620.0,626.3,486.76
2018,5,19,10,45,506.5,296.5,4.3,18.1,760.5,758.02,586.65
2018,5,19,11,0,743.0,214.0,4.3,18.4,901.0,865.54,665.82
2018,5,19,11,15,711.0,231.5,4.35,18.5,896.0,822.17,632.57
2018,5,19,11,30,679.0,249.0,4.4,18.6,891.0,777.66,599.31
2018,5,19,11,45,761.5,211.5,4.45,18.75,934.5,773.02,596.48
2018,5,19,12,0,844.0,174.0,4.5,18.9,978.0,758.23,585.61
2018,5,19,12,15,860.0,165.5,4.5,18.8,983.0,719.26,555.86
2018,5,19,12,30,876.0,157.0,4.5,18.7,988.0,673.32,520.46
2018,5,19,12,45,822.0,182.5,4.55,18.65,955.5,618.52,476.93
2018,5,19,13,0,768.0,208.0,4.6,18.6,923.0,562.31,431.8
2018,5,19,13,15,812.0,183.5,4.65,18.45,927.0,521.07,397.2
2018,5,19,13,30,856.0,159.0,4.7,18.3,931.0,474.91,357.19
2018,5,19,13,45,849.5,158.0,4.7,18.15,906.5,421.59,310.78
2018,5,19,14,0,843.0,157.0,4.7,18.0,882.0,368.44,263.75
2018,5,19,14,15,817.0,161.5,4.7,17.8,843.5,314.35,216.57
2018,5,19,14,30,791.0,166.0,4.7,17.6,805.0,262.95,172.88
2018,5,19,14,45,795.0,157.0,4.7,17.35,774.0,209.93,130.02
2018,5,19,15,0,799.0,148.0,4.7,17.1,743.0,156.78,94.13
2018,5,19,15,15,783.5,145.0,4.7,17.1,700.5,106.97,75.22
2018,5,19,15,30,768.0,142.0,4.7,17.1,658.0,88.74,71.03
2018,5,19,15,45,736.0,141.0,4.65,16.5,607.5,90.15,72.63
2018,5,19,16,0,704.0,140.0,4.6,15.9,557.0,91.66,74.33
2018,5,19,16,15,663.0,138.0,4.6,15.5,504.0,92.48,75.4
2018,5,19,16,30,622.0,136.0,4.6,15.1,451.0,93.42,76.6
2018,5,19,16,45,532.0,135.0,4.55,14.75,384.0,93.15,76.73
2018,5,19,17,0,442.0,134.0,4.5,14.4,317.0,92.86,76.83
2018,5,19,17,15,406.0,120.5,4.4,13.9,271.0,84.97,70.19
2018,5,19,17,30,370.0,107.0,4.3,13.4,225.0,76.72,63.1
2018,5,19,17,45,239.5,74.5,4.2,12.95,145.5,54.05,42.93
2018,5,19,18,0,109.0,42.0,4.1,12.5,66.0,32.82,23.82
2018,5,19,18,15,54.5,25.5,4.0,12.2,37.5,20.29,12.4
2018,5,19,18,30,0.0,9.0,3.9,11.9,9.0,7.39,0.75
2018,5,19,18,45,0.0,6.0,3.8,11.6,6.0,4.92,0.0
2018,5,19,19,0,0.0,3.0,3.7,11.3,3.0,2.56,0.0
2018,5,19,19,15,0.0,1.5,3.7,11.3,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.4,2.0,2.35,0.0
2018,5,20,5,15,14.5,8.0,3.45,11.55,9.5,19.18,0.0
2018,5,20,5,30,28.0,14.0,3.5,11.7,17.0,37.45,24.95
2018,5,20,5,45,31.5,18.0,3.55,11.8,23.0,44.76,33.29
2018,5,20,6,0,35.0,22.0,3.6,11.9,29.0,52.57,40.86
2018,5,20,6,15,17.5,16.5,3.6,12.1,20.0,32.1,22.89
2018,5,20,6,30,0.0,11.0,3.6,12.3,11.0,9.04,2.19
2018,5,20,6,45,0.0,19.5,3.65,12.5,19.5,16.06,8.27
2018,5,20,7,0,0.0,28.0,3.7,12.7,28.0,23.1,14.31
2018,5,20,7,15,0.0,55.5,3.7,12.95,55.5,45.95,33.83
2018,5,20,7,30,0.0,83.0,3.7,13.2,83.0,68.93,53.18
2018,5,20,7,45,0.0,94.0,3.75,13.5,94.0,78.64,61.1
2018,5,20,8,0,0.0,105.0,3.8,13.8,105.0,88.41,68.99
2018,5,20,8,15,4.0,142.0,3.75,13.75,144.5,126.4,100.54
2018,5,20,8,30,8.0,179.0,3.7,13.7,184.0,164.8,131.95
2018,5,20,8,45,15.5,210.0,3.7,13.7,221.0,200.94,161.27
2018,5,20,9,0,23.0,241.0,3.7,13.7,258.0,254.13,203.88
2018,5,20,9,15,26.0,257.5,3.7,13.7,277.5,271.14,216.94
2018,5,20,9,30,29.0,274.0,3.7,13.7,297.0,287.65,229.63
2018,5,20,9,45,26.5,293.0,3.7,13.75,314.5,300.71,239.24
2018,5,20,10,0,24.0,312.0,3.7,13.8,332.0,313.25,248.44
2018,5,20,10,15,67.0,363.5,3.75,14.05,422.5,400.07,316.73
2018,5,20,10,30,110.0,415.0,3.8,14.3,513.0,498.73,391.91
2018,5,20,10,45,151.5,433.0,3.85,14.5,571.5,542.36,424.65
2018,5,20,11,0,193.0,451.0,3.9,14.7,630.0,582.14,454.26
2018,5,20,11,15,214.5,455.0,3.95,15.15,656.0,588.58,458.12
2018,5,20,11,30,236.0,459.0,4.0,15.6,682.0,592.59,460.24
2018,5,20,11,45,239.5,460.0,4.05,16.05,687.5,581.97,451.11
2018,5,20,12,0,243.0,461.0,4.1,16.5,693.0,563.89,436.55
2018,5,20,12,15,255.5,453.5,4.15,16.9,696.5,544.4,421.17
2018,5,20,12,30,268.0,446.0,4.2,17.3,700.0,523.79,404.74
2018,5,20,12,45,331.5,424.5,4.25,17.65,735.5,521.38,402.12
2018,5,20,13,0,395.0,403.0,4.3,18.0,771.0,513.43,394.44
2018,5,20,13,15,413.5,386.0,4.35,17.9,765.0,474.76,363.7
2018,5,20,13,30,432.0,369.0,4.4,17.8,759.0,440.11,335.17
2018,5,20,13,45,429.0,358.0,4.45,17.65,736.5,399.83,301.93
2018,5,20,14,0,426.0,347.0,4.5,17.5,714.0,360.21,268.74
2018,5,20,14,15,414.5,338.5,4.45,17.05,685.0,320.62,235.91
2018,5,20,14,30,403.0,330.0,4.4,16.6,656.0,282.67,204.94
2018,5,20,14,45,314.5,334.5,4.4,16.1,582.0,253.81,186.19
2018,5,20,15,0,226.0,339.0,4.4,15.6,508.0,237.58,179.71
2018,5,20,15,15,182.0,321.0,4.4,15.6,452.0,207.26,162.1
2018,5,20,15,30,138.0,303.0,4.4,15.6,396.0,193.89,160.81
2018,5,20,15,45,84.0,256.5,4.25,14.7,312.0,180.23,150.21
2018,5,20,16,0,30.0,210.0,4.1,13.8,228.0,152.14,127.11
2018,5,20,16,15,85.5,210.0,4.0,13.5,255.0,151.96,127.53
2018,5,20,16,30,141.0,210.0,3.9,13.2,282.0,144.58,121.69
2018,5,20,16,45,109.0,168.0,3.85,12.9,220.0,119.8,100.6
2018,5,20,17,0,77.0,126.0,3.8,12.6,158.0,93.36,77.75
2018,5,20,17,15,49.5,105.0,3.7,12.5,124.5,82.18,68.07
2018,5,20,17,30,22.0,84.0,3.6,12.4,91.0,66.76,54.45
2018,5,20,17,45,11.0,57.0,3.55,12.25,60.5,47.3,37.01
2018,5,20,18,0,0.0,30.0,3.5,12.1,30.0,24.74,16.62
2018,5,20,18,15,0.0,27.5,3.45,12.1,27.5,22.68,14.55
2018,5,20,18,30,0.0,25.0,3.4,12.1,25.0,20.63,12.27
2018,5,20,18,45,0.5,16.5,3.35,12.05,16.5,13.6,4.25
2018,5,20,19,0,1.0,8.0,3.3,12.0,8.0,6.83,0.0
2018,5,20,19,15,0.5,4.0,3.25,12.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.75,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.8,7.0,11.79,0.0
2018,5,21,5,15,64.5,25.0,1.6,12.0,31.0,97.41,0.0
2018,5,21,5,30,120.0,43.0,1.6,12.2,55.0,177.92,137.25
2018,5,21,5,45,204.5,60.0,1.6,12.4,94.5,264.32,217.71
2018,5,21,6,0,289.0,77.0,1.6,12.6,134.0,373.27,310.49
2018,5,21,6,15,358.0,89.0,1.55,13.0,180.5,453.73,377.04
2018,5,21,6,30,427.0,101.0,1.5,13.4,227.0,537.97,443.51
2018,5,21,6,45,480.5,109.5,1.4,13.85,276.5,606.48,493.66
2018,5,21,7,0,534.0,118.0,1.3,14.3,326.0,676.39,542.48
2018,5,21,7,15,574.0,124.0,1.25,14.9,376.5,739.86,584.55
2018,5,21,7,30,614.0,130.0,1.2,15.5,427.0,795.62,619.55
2018,5,21,7,45,646.0,134.0,1.15,16.1,476.0,839.74,645.37
2018,5,21,8,0,678.0,138.0,1.1,16.7,525.0,881.85,669.17
2018,5,21,8,15,701.0,142.0,1.1,17.4,572.0,912.6,685.37
2018,5,21,8,30,724.0,146.0,1.1,18.1,619.0,940.66,699.69
2018,5,21,8,45,743.0,149.0,1.05,18.75,662.5,960.57,707.83
2018,5,21,9,0,762.0,152.0,1.0,19.4,706.0,977.34,713.99
2018,5,21,9,15,780.0,151.5,1.15,20.05,745.0,978.32,713.86
2018,5,21,9,30,798.0,151.0,1.3,20.7,784.0,984.03,716.94
2018,5,21,9,45,813.5,150.5,1.45,21.3,818.5,983.69,716.2
2018,5,21,10,0,829.0,150.0,1.6,21.9,853.0,979.76,713.19
2018,5,21,10,15,836.5,150.5,1.75,22.35,879.0,965.6,704.02
2018,5,21,10,30,844.0,151.0,1.9,22.8,905.0,948.06,692.68
2018,5,21,10,45,850.0,151.5,2.1,23.25,925.0,925.84,678.73
2018,5,21,11,0,856.0,152.0,2.3,23.7,945.0,889.07,654.94
2018,5,21,11,15,859.0,153.0,2.45,23.95,957.5,859.37,635.72
2018,5,21,11,30,862.0,154.0,2.6,24.2,970.0,827.0,614.4
2018,5,21,11,45,863.5,154.0,2.75,24.45,975.0,790.22,589.66
2018,5,21,12,0,865.0,154.0,2.9,24.7,980.0,751.33,561.72
2018,5,21,12,15,861.5,155.5,3.0,24.75,976.5,708.24,530.3
2018,5,21,12,30,858.0,157.0,3.1,24.8,973.0,663.8,497.14
2018,5,21,12,45,851.0,159.0,3.2,24.8,961.0,619.46,463.16
2018,5,21,13,0,844.0,161.0,3.3,24.8,949.0,570.16,424.71
2018,5,21,13,15,840.5,159.0,3.4,24.65,931.5,519.22,384.23
2018,5,21,13,30,837.0,157.0,3.5,24.5,914.0,467.8,342.14
2018,5,21,13,45,830.5,154.5,3.55,24.35,888.5,414.63,297.57
2018,5,21,14,0,824.0,152.0,3.6,24.2,863.0,361.68,252.32
2018,5,21,14,15,815.5,149.0,3.65,23.9,831.5,308.29,206.65
2018,5,21,14,30,807.0,146.0,3.7,23.6,800.0,255.72,162.49
2018,5,21,14,45,795.5,143.0,3.75,23.3,763.0,203.72,121.83
2018,5,21,15,0,784.0,140.0,3.8,23.0,726.0,153.25,88.83
2018,5,21,15,15,769.0,137.0,3.8,23.0,684.5,104.37,69.43
2018,5,21,15,30,754.0,134.0,3.8,23.0,643.0,92.35,72.34
2018,5,21,15,45,735.5,129.5,3.8,22.0,597.5,82.9,64.89
2018,5,21,16,0,717.0,125.0,3.8,21.0,552.0,82.1,64.69
2018,5,21,16,15,694.5,119.5,3.8,20.3,504.0,80.45,63.68
2018,5,21,16,30,672.0,114.0,3.8,19.6,456.0,78.65,62.54
2018,5,21,16,45,641.5,107.0,3.75,18.85,406.0,75.54,60.25
2018,5,21,17,0,611.0,100.0,3.7,18.1,356.0,72.23,57.76
2018,5,21,17,15,567.0,94.0,3.7,17.25,306.5,69.35,55.6
2018,5,21,17,30,523.0,88.0,3.7,16.4,257.0,66.41,53.28
2018,5,21,17,45,462.0,79.5,3.65,15.5,209.5,59.27,47.12
2018,5,21,18,0,401.0,71.0,3.6,14.6,162.0,53.38,41.86
2018,5,21,18,15,314.5,59.5,3.6,14.05,120.0,45.06,34.14
2018,5,21,18,30,228.0,48.0,3.6,13.5,78.0,36.62,26.02
2018,5,21,18,45,137.5,32.0,3.6,12.95,48.0,24.64,12.69
2018,5,21,19,0,47.0,16.0,3.6,12.4,18.0,13.66,0.0
2018,5,21,19,15,23.5,8.0,3.65,12.3,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.5,2.0,2.9,11.7,2.0,0.0,0.0
2018,5,22,5,0,5.0,4.0,2.9,11.7,4.0,6.65,0.0
2018,5,22,5,15,47.0,16.0,2.95,11.9,20.5,64.44,3.05
2018,5,22,5,30,89.0,28.0,3.0,12.1,37.0,120.28,92.68
2018,5,22,5,45,137.5,40.5,3.05,12.25,63.5,175.09,144.95
2018,5,22,6,0,186.0,53.0,3.1,12.4,90.0,253.53,213.81
2018,5,22,6,15,126.0,67.0,3.1,12.7,95.5,204.75,172.84
2018,5,22,6,30,66.0,81.0,3.1,13.0,101.0,154.32,128.8
2018,5,22,6,45,50.5,112.0,3.1,13.3,129.0,162.4,134.8
2018,5,22,7,0,35.0,143.0,3.1,13.6,157.0,183.99,151.59
2018,5,22,7,15,46.0,167.0,3.1,13.95,188.0,219.86,180.93
2018,5,22,7,30,57.0,191.0,3.1,14.3,219.0,255.44,209.43
2018,5,22,7,45,50.0,207.0,3.05,14.6,233.5,262.91,214.05
2018,5,22,8,0,43.0,223.0,3.0,14.9,248.0,270.03,218.41
2018,5,22,8,15,56.0,250.0,3.05,15.5,285.0,309.9,249.36
2018,5,22,8,30,69.0,277.0,3.1,16.1,322.0,349.12,279.13
2018,5,22,8,45,63.0,290.0,3.15,16.65,333.5,352.29,279.87
2018,5,22,9,0,57.0,303.0,3.2,17.2,345.0,355.25,280.61
2018,5,22,9,15,63.0,326.5,3.25,17.65,375.0,381.39,299.72
2018,5,22,9,30,69.0,350.0,3.3,18.1,405.0,406.61,317.83
2018,5,22,9,45,95.0,377.5,3.35,18.5,456.5,454.64,353.69
2018,5,22,10,0,121.0,405.0,3.4,18.9,508.0,519.07,400.83
2018,5,22,10,15,168.0,420.0,3.45,19.2,567.5,568.76,437.35
2018,5,22,10,30,215.0,435.0,3.5,19.5,627.0,615.1,470.89
2018,5,22,10,45,235.0,442.5,3.6,19.8,656.5,626.31,478.25
2018,5,22,11,0,255.0,450.0,3.7,20.1,686.0,646.17,491.8
2018,5,22,11,15,376.0,398.0,3.75,20.2,751.5,681.65,519.73
2018,5,22,11,30,497.0,346.0,3.8,20.3,817.0,717.39,546.87
2018,5,22,11,45,604.0,289.5,3.85,20.4,865.0,720.11,549.95
2018,5,22,12,0,711.0,233.0,3.9,20.5,913.0,717.01,548.37
2018,5,22,12,15,731.0,222.0,3.95,20.4,919.5,682.33,522.41
2018,5,22,12,30,751.0,211.0,4.0,20.3,926.0,644.99,494.0
2018,5,22,12,45,757.0,206.0,4.05,20.15,920.0,600.92,459.79
2018,5,22,13,0,763.0,201.0,4.1,20.0,914.0,557.37,424.97
2018,5,22,13,15,732.5,212.5,4.1,19.8,886.5,504.67,382.38
2018,5,22,13,30,702.0,224.0,4.1,19.6,859.0,454.73,341.14
2018,5,22,13,45,701.0,216.0,4.1,19.4,836.0,405.11,299.09
2018,5,22,14,0,700.0,208.0,4.1,19.2,813.0,355.51,256.26
2018,5,22,14,15,768.5,170.5,4.1,19.0,812.5,311.7,215.25
2018,5,22,14,30,837.0,133.0,4.1,18.8,812.0,254.75,163.8
2018,5,22,14,45,825.5,130.5,4.1,18.55,775.0,201.55,121.12
2018,5,22,15,0,814.0,128.0,4.1,18.3,738.0,149.84,86.34
2018,5,22,15,15,799.5,125.5,4.1,18.3,696.5,99.7,65.54
2018,5,22,15,30,785.0,123.0,4.1,18.3,655.0,85.69,68.05
2018,5,22,15,45,766.5,119.5,4.05,17.75,609.0,85.19,67.98
2018,5,22,16,0,748.0,116.0,4.0,17.2,563.0,84.6,67.84
2018,5,22,16,15,723.0,112.0,3.95,16.8,514.0,75.97,60.69
2018,5,22,16,30,698.0,108.0,3.9,16.4,465.0,74.91,60.09
2018,5,22,16,45,665.5,103.5,3.8,16.0,415.0,73.33,59.01
2018,5,22,17,0,633.0,99.0,3.7,15.6,365.0,71.69,57.86
2018,5,22,17,15,579.0,94.0,3.65,15.1,312.5,69.4,56.11
2018,5,22,17,30,525.0,89.0,3.6,14.6,260.0,67.13,54.3
2018,5,22,17,45,443.0,80.5,3.5,14.15,207.5,59.79,47.85
2018,5,22,18,0,361.0,72.0,3.4,13.7,155.0,53.8,42.4
2018,5,22,18,15,296.5,59.0,3.3,13.35,116.0,44.58,33.85
2018,5,22,18,30,232.0,46.0,3.2,13.0,77.0,35.13,24.85
2018,5,22,18,45,145.5,31.5,3.1,12.65,48.0,24.26,12.84
2018,5,22,19,0,59.0,17.0,3.0,12.3,19.0,14.51,0.0
2018,5,22,19,15,29.5,8.5,3.0,12.25,9.5,7.26,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,1.95,11.85,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,2.0,11.9,2.0,3.0,0.0
2018,5,23,5,15,4.0,6.0,2.1,12.05,6.5,7.81,0.0
2018,5,23,5,30,6.0,10.0,2.2,12.2,11.0,12.82,4.87
2018,5,23,5,45,3.0,15.5,2.3,12.35,16.0,15.06,7.21
2018,5,23,6,0,0.0,21.0,2.4,12.5,21.0,17.29,9.2
2018,5,23,6,15,0.0,36.5,2.4,12.8,36.5,30.13,20.37
2018,5,23,6,30,0.0,52.0,2.4,13.1,52.0,43.02,31.5
2018,5,23,6,45,2.0,85.0,2.45,13.35,86.0,75.53,59.33
2018,5,23,7,0,4.0,118.0,2.5,13.6,120.0,110.44,88.72
2018,5,23,7,15,9.0,139.5,2.55,13.95,144.0,135.53,109.5
2018,5,23,7,30,14.0,161.0,2.6,14.3,168.0,160.53,129.87
2018,5,23,7,45,15.0,177.0,2.65,14.7,185.0,175.58,141.58
2018,5,23,8,0,16.0,193.0,2.7,15.1,202.0,190.55,153.09
2018,5,23,8,15,11.0,189.5,2.8,15.45,196.0,179.62,143.33
2018,5,23,8,30,6.0,186.0,2.9,15.8,190.0,169.43,134.28
2018,5,23,8,45,8.5,206.0,3.0,16.2,212.0,189.84,150.29
2018,5,23,9,0,11.0,226.0,3.1,16.6,234.0,210.05,165.89
2018,5,23,9,15,13.5,242.5,3.2,17.1,253.0,226.66,178.45
2018,5,23,9,30,16.0,259.0,3.3,17.6,272.0,243.04,190.72
2018,5,23,9,45,17.5,274.0,3.45,18.15,288.5,256.73,200.74
2018,5,23,10,0,19.0,289.0,3.6,18.7,305.0,270.16,210.49
2018,5,23,10,15,30.0,331.0,3.65,19.0,357.5,333.22,258.78
2018,5,23,10,30,41.0,373.0,3.7,19.3,410.0,378.95,292.97
2018,5,23,10,45,39.5,374.5,3.75,19.6,410.5,373.22,287.82
2018,5,23,11,0,38.0,376.0,3.8,19.9,411.0,367.45,282.86
2018,5,23,11,15,35.0,376.5,3.85,20.05,409.0,359.47,276.39
2018,5,23,11,30,32.0,377.0,3.9,20.2,407.0,351.55,270.01
2018,5,23,11,45,46.0,401.0,3.95,20.3,444.5,376.54,288.94
2018,5,23,12,0,60.0,425.0,4.0,20.4,482.0,399.16,305.8
2018,5,23,12,15,90.5,435.5,4.0,20.4,521.5,419.58,321.31
2018,5,23,12,30,121.0,446.0,4.0,20.4,561.0,435.16,332.91
2018,5,23,12,45,381.5,340.5,4.0,20.4,698.5,487.52,374.01
2018,5,23,13,0,642.0,235.0,4.0,20.4,836.0,517.98,395.54
2018,5,23,13,15,772.5,177.0,3.95,20.3,886.5,501.66,379.51
2018,5,23,13,30,903.0,119.0,3.9,20.2,937.0,475.1,353.69
2018,5,23,13,45,900.0,117.0,3.9,20.1,914.0,422.11,307.67
2018,5,23,14,0,897.0,115.0,3.9,20.0,891.0,368.74,260.56
2018,5,23,14,15,891.0,113.0,3.9,19.8,860.5,314.39,212.59
2018,5,23,14,30,885.0,111.0,3.9,19.6,830.0,260.37,165.8
2018,5,23,14,45,877.0,108.0,3.9,19.4,793.5,205.96,121.94
2018,5,23,15,0,869.0,105.0,3.9,19.2,757.0,152.51,85.8
2018,5,23,15,15,856.5,102.5,3.9,19.2,715.0,100.31,63.98
2018,5,23,15,30,844.0,100.0,3.9,19.2,673.0,83.03,65.54
2018,5,23,15,45,828.0,97.0,3.85,18.6,627.0,71.52,56.06
2018,5,23,16,0,812.0,94.0,3.8,18.0,581.0,70.67,55.65
2018,5,23,16,15,792.0,90.5,3.75,17.55,532.0,69.32,54.76
2018,5,23,16,30,772.0,87.0,3.7,17.1,483.0,67.87,53.8
2018,5,23,16,45,736.0,84.5,3.65,16.65,430.0,66.87,53.21
2018,5,23,17,0,700.0,82.0,3.6,16.2,377.0,60.34,47.75
2018,5,23,17,15,669.5,76.0,3.5,15.65,328.0,57.0,45.04
2018,5,23,17,30,639.0,70.0,3.4,15.1,279.0,53.5,42.12
2018,5,23,17,45,583.5,64.0,3.3,14.55,229.5,49.67,38.78
