Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,18,0,528.0,58.0,3.2,14.0,180.0,45.79,35.26
2018,5,23,18,15,443.5,50.0,3.05,13.5,135.5,40.07,29.88
2018,5,23,18,30,359.0,42.0,2.9,13.0,91.0,34.32,24.2
2018,5,23,18,45,236.5,29.5,2.7,12.55,56.5,24.33,13.24
2018,5,23,19,0,114.0,17.0,2.5,12.1,22.0,14.51,0.0
2018,5,23,19,15,57.0,8.5,2.55,11.95,11.0,7.26,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,24,4,45,13.5,4.0,1.95,10.9,4.0,0.0,0.0
2018,5,24,5,0,27.0,8.0,2.0,11.0,8.0,24.29,0.0
2018,5,24,5,15,67.5,15.5,2.0,11.25,21.5,91.03,21.29
2018,5,24,5,30,108.0,23.0,2.0,11.5,35.0,141.22,110.73
2018,5,24,5,45,54.0,20.5,2.0,11.75,26.5,75.03,59.61
2018,5,24,6,0,0.0,18.0,2.0,12.0,18.0,14.81,7.09
2018,5,24,6,15,0.0,26.5,2.0,12.45,26.5,21.84,13.26
2018,5,24,6,30,0.0,35.0,2.0,12.9,35.0,28.89,19.36
2018,5,24,6,45,0.0,47.5,1.95,13.4,47.5,39.27,28.23
2018,5,24,7,0,0.0,60.0,1.9,13.9,60.0,49.69,36.99
2018,5,24,7,15,0.0,74.5,1.9,14.5,74.5,61.81,47.04
2018,5,24,7,30,0.0,89.0,1.9,15.1,89.0,74.36,57.29
2018,5,24,7,45,0.5,106.5,1.9,15.65,107.0,90.7,70.58
2018,5,24,8,0,1.0,124.0,1.9,16.2,125.0,107.03,83.65
2018,5,24,8,15,0.5,120.5,1.9,16.75,121.0,102.74,79.64
2018,5,24,8,30,0.0,117.0,1.9,17.3,117.0,98.76,75.96
2018,5,24,8,45,1.5,140.0,1.95,17.85,141.0,120.83,93.56
2018,5,24,9,0,3.0,163.0,2.0,18.4,165.0,142.89,110.86
2018,5,24,9,15,10.0,216.0,2.05,18.9,224.0,198.15,154.4
2018,5,24,9,30,17.0,269.0,2.1,19.4,283.0,253.45,196.93
2018,5,24,9,45,24.0,301.5,2.15,19.9,321.5,288.88,223.46
2018,5,24,10,0,31.0,334.0,2.2,20.4,360.0,341.75,262.75
2018,5,24,10,15,37.0,357.0,2.3,20.75,389.5,365.22,279.64
2018,5,24,10,30,43.0,380.0,2.4,21.1,419.0,387.52,295.66
2018,5,24,10,45,35.0,354.5,2.45,21.5,386.5,350.51,267.18
2018,5,24,11,0,27.0,329.0,2.5,21.9,354.0,315.13,240.07
2018,5,24,11,15,18.5,273.0,2.6,22.15,290.0,246.55,187.88
2018,5,24,11,30,10.0,217.0,2.7,22.4,226.0,190.56,144.72
2018,5,24,11,45,9.0,206.5,2.8,22.6,215.0,179.96,136.48
2018,5,24,12,0,8.0,196.0,2.9,22.8,204.0,169.54,128.29
2018,5,24,12,15,12.5,235.0,3.0,22.7,247.0,203.79,154.85
2018,5,24,12,30,17.0,274.0,3.1,22.6,290.0,236.81,180.19
2018,5,24,12,45,62.5,338.5,3.2,22.5,397.0,308.98,235.37
2018,5,24,13,0,108.0,403.0,3.3,22.4,504.0,369.35,280.33
2018,5,24,13,15,89.5,409.0,3.45,21.9,491.5,358.3,272.04
2018,5,24,13,30,71.0,415.0,3.6,21.4,479.0,344.07,261.76
2018,5,24,13,45,66.5,397.0,3.7,20.85,456.0,320.78,244.59
2018,5,24,14,0,62.0,379.0,3.8,20.3,433.0,298.51,228.1
2018,5,24,14,15,41.0,329.0,3.9,19.65,364.0,252.76,194.03
2018,5,24,14,30,20.0,279.0,4.0,19.0,295.0,222.02,171.59
2018,5,24,14,45,14.0,244.5,4.1,18.35,255.5,193.82,150.37
2018,5,24,15,0,8.0,210.0,4.2,17.7,216.0,166.54,129.68
2018,5,24,15,15,7.0,198.0,4.2,17.7,203.0,156.2,121.9
2018,5,24,15,30,6.0,186.0,4.2,17.7,190.0,146.8,120.0
2018,5,24,15,45,7.5,176.0,4.15,16.65,180.5,139.22,114.39
2018,5,24,16,0,9.0,166.0,4.1,15.6,171.0,131.56,108.64
2018,5,24,16,15,22.5,160.5,4.0,15.4,172.5,121.16,100.12
2018,5,24,16,30,36.0,155.0,3.9,15.2,174.0,117.25,97.16
2018,5,24,16,45,91.0,156.5,3.8,14.95,197.0,112.84,93.74
2018,5,24,17,0,146.0,158.0,3.7,14.7,220.0,113.77,94.95
2018,5,24,17,15,182.0,137.5,3.55,14.45,204.5,101.03,84.11
2018,5,24,17,30,218.0,117.0,3.4,14.2,189.0,84.58,69.82
2018,5,24,17,45,226.0,99.0,3.3,13.9,162.5,72.94,59.58
2018,5,24,18,0,234.0,81.0,3.2,13.6,136.0,60.83,48.68
2018,5,24,18,15,186.5,65.0,3.1,13.4,102.0,49.32,38.07
2018,5,24,18,30,139.0,49.0,3.0,13.2,68.0,37.56,27.04
2018,5,24,18,45,81.5,32.0,2.85,12.95,42.0,24.87,13.92
2018,5,24,19,0,24.0,15.0,2.7,12.7,16.0,12.26,0.0
2018,5,24,19,15,12.0,7.5,2.65,12.65,8.0,6.4,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,11.8,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,11.9,4.0,4.71,0.0
2018,5,25,5,15,6.0,11.0,1.75,12.1,11.5,13.42,0.0
2018,5,25,5,30,10.0,18.0,1.9,12.3,19.0,22.53,12.96
2018,5,25,5,45,17.0,29.0,2.0,12.5,32.0,38.29,27.38
2018,5,25,6,0,24.0,40.0,2.1,12.7,45.0,55.7,43.02
2018,5,25,6,15,15.5,54.0,2.15,13.1,57.5,63.78,49.86
2018,5,25,6,30,7.0,68.0,2.2,13.5,70.0,63.83,49.56
2018,5,25,6,45,5.5,91.0,2.25,13.85,93.0,84.98,67.37
2018,5,25,7,0,4.0,114.0,2.3,14.2,116.0,105.86,84.63
2018,5,25,7,15,15.0,138.5,2.3,14.6,146.0,139.97,113.17
2018,5,25,7,30,26.0,163.0,2.3,15.0,176.0,189.95,154.14
2018,5,25,7,45,76.0,205.5,2.35,15.45,248.5,286.31,232.94
2018,5,25,8,0,126.0,248.0,2.4,15.9,321.0,404.69,325.79
2018,5,25,8,15,143.0,271.0,2.45,16.2,360.0,444.32,354.77
2018,5,25,8,30,160.0,294.0,2.5,16.5,399.0,483.04,382.98
2018,5,25,8,45,107.0,283.5,2.55,16.85,355.5,411.08,325.13
2018,5,25,9,0,54.0,273.0,2.6,17.2,312.0,319.33,252.0
2018,5,25,9,15,36.5,260.5,2.65,17.6,287.5,284.59,223.85
2018,5,25,9,30,19.0,248.0,2.7,18.0,263.0,235.68,184.37
2018,5,25,9,45,14.0,229.0,2.75,18.4,240.5,211.8,165.03
2018,5,25,10,0,9.0,210.0,2.8,18.8,218.0,188.78,146.33
2018,5,25,10,15,16.0,264.5,2.85,19.05,279.0,243.23,188.77
2018,5,25,10,30,23.0,319.0,2.9,19.3,340.0,310.84,240.34
2018,5,25,10,45,22.5,324.0,2.95,19.55,344.5,298.59,230.29
2018,5,25,11,0,22.0,329.0,3.0,19.8,349.0,300.14,231.08
2018,5,25,11,15,25.5,346.0,3.1,19.8,370.0,324.44,249.49
2018,5,25,11,30,29.0,363.0,3.2,19.8,391.0,337.06,258.93
2018,5,25,11,45,34.5,382.5,3.25,19.8,415.5,352.23,270.32
2018,5,25,12,0,40.0,402.0,3.3,19.8,440.0,365.98,280.58
2018,5,25,12,15,29.5,350.0,3.4,19.8,378.0,309.9,238.03
2018,5,25,12,30,19.0,298.0,3.5,19.8,316.0,257.47,197.99
2018,5,25,12,45,10.5,217.0,3.55,19.8,227.0,185.24,142.06
2018,5,25,13,0,2.0,136.0,3.6,19.8,138.0,114.02,86.03
2018,5,25,13,15,1.0,127.0,3.65,19.65,128.0,105.91,79.76
2018,5,25,13,30,0.0,118.0,3.7,19.5,118.0,97.98,73.54
2018,5,25,13,45,45.5,136.0,3.7,19.4,175.5,123.11,92.97
2018,5,25,14,0,91.0,154.0,3.7,19.3,233.0,139.4,104.47
2018,5,25,14,15,150.0,166.0,3.7,19.15,290.5,155.38,114.56
2018,5,25,14,30,209.0,178.0,3.7,19.0,348.0,164.26,118.39
2018,5,25,14,45,213.5,190.5,3.7,18.8,357.5,157.88,112.85
2018,5,25,15,0,218.0,203.0,3.7,18.6,367.0,150.37,108.23
2018,5,25,15,15,297.5,215.0,3.7,18.6,425.5,144.56,107.17
2018,5,25,15,30,377.0,227.0,3.7,18.6,484.0,133.08,108.0
2018,5,25,15,45,380.5,214.0,3.55,18.2,458.0,128.95,104.98
2018,5,25,16,0,384.0,201.0,3.4,17.8,432.0,124.39,101.57
2018,5,25,16,15,296.0,195.0,3.3,17.6,364.0,130.27,106.99
2018,5,25,16,30,208.0,189.0,3.2,17.4,296.0,126.43,104.12
2018,5,25,16,45,221.5,173.0,3.1,17.15,276.5,118.04,97.36
2018,5,25,17,0,235.0,157.0,3.0,16.9,257.0,109.19,90.11
2018,5,25,17,15,286.5,133.0,2.85,16.6,239.0,95.31,78.39
2018,5,25,17,30,338.0,109.0,2.7,16.3,221.0,77.48,63.0
2018,5,25,17,45,333.5,91.5,2.55,16.0,186.0,66.47,53.39
2018,5,25,18,0,329.0,74.0,2.4,15.7,151.0,54.93,43.09
2018,5,25,18,15,290.5,60.0,2.2,15.3,116.0,45.21,34.2
2018,5,25,18,30,252.0,46.0,2.0,14.9,81.0,35.16,24.82
2018,5,25,18,45,174.5,32.5,1.75,14.5,52.5,25.06,14.23
2018,5,25,19,0,97.0,19.0,1.5,14.1,24.0,14.78,0.0
2018,5,25,19,15,48.5,9.5,1.45,13.8,12.0,8.11,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,4,45,5.5,2.5,1.5,12.35,2.5,0.0,0.0
2018,5,26,5,0,11.0,5.0,1.6,12.4,5.0,11.39,0.0
2018,5,26,5,15,26.5,10.5,1.75,12.55,13.0,38.66,10.07
2018,5,26,5,30,42.0,16.0,1.9,12.7,21.0,60.1,44.4
2018,5,26,5,45,27.0,21.0,2.05,12.9,24.5,44.92,33.3
2018,5,26,6,0,12.0,26.0,2.2,13.1,28.0,31.72,22.03
2018,5,26,6,15,7.0,41.0,2.2,13.3,42.5,39.79,28.94
2018,5,26,6,30,2.0,56.0,2.2,13.5,57.0,48.12,35.9
2018,5,26,6,45,1.0,45.0,2.2,13.7,45.5,38.1,27.22
2018,5,26,7,0,0.0,34.0,2.2,13.9,34.0,28.08,18.5
2018,5,26,7,15,0.0,47.5,2.15,14.15,47.5,39.3,27.99
2018,5,26,7,30,0.0,61.0,2.1,14.4,61.0,50.56,37.39
2018,5,26,7,45,0.0,61.0,2.1,14.65,61.0,50.58,37.23
2018,5,26,8,0,0.0,61.0,2.1,14.9,61.0,50.61,37.08
2018,5,26,8,15,0.0,61.0,2.05,15.15,61.0,50.65,36.94
2018,5,26,8,30,0.0,61.0,2.0,15.4,61.0,50.68,36.82
2018,5,26,8,45,0.0,77.0,2.0,15.65,77.0,64.09,47.78
2018,5,26,9,0,0.0,93.0,2.0,15.9,93.0,77.54,58.66
2018,5,26,9,15,1.5,123.5,2.0,16.15,124.5,105.68,81.48
2018,5,26,9,30,3.0,154.0,2.0,16.4,156.0,133.98,104.11
2018,5,26,9,45,9.0,206.5,2.0,16.65,214.0,186.45,145.85
2018,5,26,10,0,15.0,259.0,2.0,16.9,272.0,238.79,186.61
2018,5,26,10,15,22.0,302.5,2.05,17.35,322.0,283.31,220.52
2018,5,26,10,30,29.0,346.0,2.1,17.8,372.0,342.04,264.62
2018,5,26,10,45,30.5,354.0,2.15,18.3,382.0,346.03,266.67
2018,5,26,11,0,32.0,362.0,2.2,18.8,392.0,349.55,268.63
2018,5,26,11,15,38.0,379.5,2.3,19.15,415.5,364.77,279.72
2018,5,26,11,30,44.0,397.0,2.4,19.5,439.0,378.7,289.72
2018,5,26,11,45,64.0,421.0,2.5,19.85,482.5,407.43,310.98
2018,5,26,12,0,84.0,445.0,2.6,20.2,526.0,433.21,329.72
2018,5,26,12,15,167.5,425.5,2.7,20.4,586.0,465.33,354.44
2018,5,26,12,30,251.0,406.0,2.8,20.6,646.0,484.93,369.16
2018,5,26,12,45,361.0,373.5,2.85,20.8,714.5,503.8,382.66
2018,5,26,13,0,471.0,341.0,2.9,21.0,783.0,508.9,384.85
2018,5,26,13,15,624.5,263.5,3.0,21.1,838.5,491.99,369.91
2018,5,26,13,30,778.0,186.0,3.1,21.2,894.0,468.34,347.49
2018,5,26,13,45,819.0,162.0,3.2,21.3,889.5,421.43,306.66
2018,5,26,14,0,860.0,138.0,3.3,21.4,885.0,375.36,265.02
2018,5,26,14,15,851.5,137.0,3.35,21.3,854.5,322.88,219.26
2018,5,26,14,30,843.0,136.0,3.4,21.2,824.0,263.57,169.02
2018,5,26,14,45,832.5,134.0,3.45,21.15,788.0,210.66,126.46
2018,5,26,15,0,822.0,132.0,3.5,21.1,752.0,159.12,91.07
2018,5,26,15,15,808.0,129.5,3.5,21.1,710.5,108.66,68.21
2018,5,26,15,30,794.0,127.0,3.5,21.1,669.0,88.1,69.27
2018,5,26,15,45,773.5,124.0,3.5,20.7,622.5,88.0,69.51
2018,5,26,16,0,753.0,121.0,3.5,20.3,576.0,79.8,62.87
2018,5,26,16,15,713.0,117.5,3.5,19.9,519.5,79.03,62.53
2018,5,26,16,30,673.0,114.0,3.5,19.5,463.0,78.24,62.16
2018,5,26,16,45,651.0,110.0,3.5,19.1,419.0,77.35,61.71
2018,5,26,17,0,629.0,106.0,3.5,18.7,375.0,76.41,61.2
2018,5,26,17,15,583.5,100.5,3.45,18.1,324.5,74.03,59.46
2018,5,26,17,30,538.0,95.0,3.4,17.5,274.0,71.64,57.61
2018,5,26,17,45,475.5,86.5,3.35,16.95,225.0,64.14,51.14
2018,5,26,18,0,413.0,78.0,3.3,16.4,176.0,58.33,45.97
2018,5,26,18,15,327.0,66.5,3.2,15.8,132.5,50.12,38.44
2018,5,26,18,30,241.0,55.0,3.1,15.2,89.0,41.78,30.53
2018,5,26,18,45,148.0,38.0,3.0,14.65,56.5,29.3,17.81
2018,5,26,19,0,55.0,21.0,2.9,14.1,24.0,16.41,0.0
2018,5,26,19,15,27.5,10.5,2.8,13.9,12.0,8.96,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.5,1.15,11.5,6.0,0.0,0.0
2018,5,27,5,0,32.0,11.0,1.2,11.8,12.0,30.11,0.0
2018,5,27,5,15,121.0,27.0,1.35,12.45,39.0,152.97,62.43
2018,5,27,5,30,210.0,43.0,1.5,13.1,66.0,254.37,201.49
2018,5,27,5,45,302.0,54.0,1.65,13.75,106.5,343.36,282.32
2018,5,27,6,0,394.0,65.0,1.8,14.4,147.0,440.11,363.91
2018,5,27,6,15,462.0,73.5,1.8,15.1,195.0,525.33,431.64
2018,5,27,6,30,530.0,82.0,1.8,15.8,243.0,610.1,495.68
2018,5,27,6,45,580.0,87.5,1.8,16.5,293.5,676.87,543.25
2018,5,27,7,0,630.0,93.0,1.8,17.2,344.0,743.95,589.04
2018,5,27,7,15,634.0,104.5,1.85,18.05,386.5,774.64,607.24
2018,5,27,7,30,638.0,116.0,1.9,18.9,429.0,802.89,623.5
2018,5,27,7,45,638.5,128.5,1.95,19.7,469.5,826.29,636.13
2018,5,27,8,0,639.0,141.0,2.0,20.5,510.0,846.85,646.65
2018,5,27,8,15,710.0,129.5,2.05,21.1,571.5,907.23,684.63
2018,5,27,8,30,781.0,118.0,2.1,21.7,633.0,959.25,715.79
2018,5,27,8,45,797.5,120.5,2.2,22.25,676.5,976.87,724.63
2018,5,27,9,0,814.0,123.0,2.3,22.8,720.0,991.26,731.75
2018,5,27,9,15,837.5,120.0,2.4,23.3,762.0,1003.09,737.43
2018,5,27,9,30,861.0,117.0,2.5,23.8,804.0,999.01,732.88
2018,5,27,9,45,869.5,118.0,2.55,24.3,836.5,993.67,727.3
2018,5,27,10,0,878.0,119.0,2.6,24.8,869.0,984.92,719.65
2018,5,27,10,15,884.5,120.0,2.65,25.2,895.0,970.82,708.98
2018,5,27,10,30,891.0,121.0,2.7,25.6,921.0,953.37,696.28
2018,5,27,10,45,895.0,121.5,2.75,26.0,940.0,929.89,679.73
2018,5,27,11,0,899.0,122.0,2.8,26.4,959.0,903.33,661.26
2018,5,27,11,15,901.5,122.5,2.85,26.7,971.5,872.53,640.26
2018,5,27,11,30,904.0,123.0,2.9,27.0,984.0,839.0,617.42
2018,5,27,11,45,905.0,123.0,3.0,27.3,988.5,801.37,592.02
2018,5,27,12,0,906.0,123.0,3.1,27.6,993.0,761.54,564.21
2018,5,27,12,15,904.5,123.0,3.2,27.7,990.0,718.02,532.68
2018,5,27,12,30,903.0,123.0,3.3,27.8,987.0,672.91,499.26
2018,5,27,12,45,901.0,122.5,3.35,27.95,977.0,625.74,463.24
2018,5,27,13,0,899.0,122.0,3.4,28.1,967.0,577.38,425.41
2018,5,27,13,15,895.5,121.0,3.45,28.1,949.5,526.93,385.26
2018,5,27,13,30,892.0,120.0,3.5,28.1,932.0,475.78,343.44
2018,5,27,13,45,886.5,119.0,3.6,28.1,908.0,423.35,299.67
2018,5,27,14,0,881.0,118.0,3.7,28.1,884.0,370.79,254.89
2018,5,27,14,15,874.0,116.0,3.7,27.95,853.5,317.26,209.15
2018,5,27,14,30,867.0,114.0,3.7,27.8,823.0,264.17,164.47
2018,5,27,14,45,858.0,111.5,3.7,27.7,787.0,211.09,122.54
2018,5,27,15,0,849.0,109.0,3.7,27.6,751.0,159.05,87.43
2018,5,27,15,15,836.0,107.0,3.7,27.6,709.5,108.34,64.91
2018,5,27,15,30,823.0,105.0,3.7,27.6,668.0,74.71,56.42
2018,5,27,15,45,808.0,102.0,3.65,27.15,623.5,74.13,56.23
2018,5,27,16,0,793.0,99.0,3.6,26.7,579.0,73.45,55.95
2018,5,27,16,15,772.5,95.5,3.5,26.3,531.0,72.24,55.22
2018,5,27,16,30,752.0,92.0,3.4,25.9,483.0,70.95,54.42
2018,5,27,16,45,724.5,87.5,3.35,25.5,432.5,68.73,52.83
2018,5,27,17,0,697.0,83.0,3.3,25.1,382.0,60.8,46.37
2018,5,27,17,15,659.0,78.5,3.15,24.4,332.0,58.48,44.67
2018,5,27,17,30,621.0,74.0,3.0,23.7,282.0,56.12,42.86
2018,5,27,17,45,567.0,67.5,2.85,22.95,233.0,52.04,39.48
2018,5,27,18,0,513.0,61.0,2.7,22.2,184.0,47.89,35.89
2018,5,27,18,15,433.5,52.5,2.35,21.15,139.5,41.86,30.52
2018,5,27,18,30,354.0,44.0,2.0,20.1,95.0,35.76,24.83
2018,5,27,18,45,241.0,32.0,1.7,19.05,61.0,24.85,14.13
2018,5,27,19,0,128.0,20.0,1.4,18.0,27.0,15.58,0.0
2018,5,27,19,15,64.0,10.0,1.3,17.55,13.5,8.54,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,4,45,40.5,6.0,1.15,13.6,7.0,0.0,0.0
2018,5,28,5,0,81.0,12.0,1.2,13.9,14.0,62.7,0.0
2018,5,28,5,15,204.0,23.5,1.35,14.55,43.0,204.92,91.96
2018,5,28,5,30,327.0,35.0,1.5,15.2,72.0,328.57,259.27
2018,5,28,5,45,416.5,43.5,1.7,15.9,114.5,420.92,341.75
2018,5,28,6,0,506.0,52.0,1.9,16.6,157.0,519.13,422.28
2018,5,28,6,15,565.5,57.5,1.85,17.45,205.0,592.84,478.99
2018,5,28,6,30,625.0,63.0,1.8,18.3,253.0,668.65,534.03
2018,5,28,6,45,666.0,68.0,1.7,19.1,304.0,728.55,574.21
2018,5,28,7,0,707.0,73.0,1.6,19.9,355.0,783.38,608.71
2018,5,28,7,15,737.0,76.0,1.6,21.0,405.5,830.09,636.31
2018,5,28,7,30,767.0,79.0,1.6,22.1,456.0,875.28,661.88
2018,5,28,7,45,789.0,82.5,1.6,23.15,505.5,911.37,680.69
2018,5,28,8,0,811.0,86.0,1.6,24.2,555.0,945.08,697.53
2018,5,28,8,15,827.5,88.5,1.65,25.05,601.5,957.58,701.55
2018,5,28,8,30,844.0,91.0,1.7,25.9,648.0,978.8,711.45
2018,5,28,8,45,857.0,93.5,1.8,26.7,691.0,993.39,717.79
2018,5,28,9,0,870.0,96.0,1.9,27.5,734.0,1004.71,722.16
2018,5,28,9,15,877.0,99.5,2.0,28.3,771.5,1007.69,721.36
2018,5,28,9,30,884.0,103.0,2.1,29.1,809.0,1007.18,718.55
2018,5,28,9,45,888.0,106.5,2.2,29.85,840.5,1000.16,711.93
2018,5,28,10,0,892.0,110.0,2.3,30.6,872.0,989.67,703.28
2018,5,28,10,15,898.0,111.0,2.4,31.05,898.5,975.12,693.03
2018,5,28,10,30,904.0,112.0,2.5,31.5,925.0,957.2,680.74
2018,5,28,10,45,908.5,113.0,2.65,31.9,945.0,934.6,666.07
2018,5,28,11,0,913.0,114.0,2.8,32.3,965.0,908.82,649.31
2018,5,28,11,15,916.0,114.0,2.85,32.5,977.5,877.83,628.94
2018,5,28,11,30,919.0,114.0,2.9,32.7,990.0,844.06,606.72
2018,5,28,11,45,920.0,114.5,2.95,32.9,995.0,806.57,581.97
2018,5,28,12,0,921.0,115.0,3.0,33.1,1000.0,766.8,555.13
2018,5,28,12,15,920.5,115.0,3.05,33.15,998.0,723.56,524.45
2018,5,28,12,30,920.0,115.0,3.1,33.2,996.0,678.59,491.87
2018,5,28,12,45,917.5,115.5,3.15,33.25,986.0,631.27,456.79
2018,5,28,13,0,915.0,116.0,3.2,33.3,976.0,582.74,419.88
2018,5,28,13,15,912.0,114.5,3.3,33.25,959.0,531.53,380.3
2018,5,28,13,30,909.0,113.0,3.4,33.2,942.0,479.55,338.94
2018,5,28,13,45,903.5,112.5,3.45,33.2,918.0,426.71,295.66
2018,5,28,14,0,898.0,112.0,3.5,33.2,894.0,373.7,251.38
2018,5,28,14,15,890.5,110.5,3.5,33.05,863.0,319.55,206.06
2018,5,28,14,30,883.0,109.0,3.5,32.9,832.0,265.87,161.77
2018,5,28,14,45,873.0,107.5,3.55,32.75,795.5,212.46,120.39
2018,5,28,15,0,863.0,106.0,3.6,32.6,759.0,160.18,85.68
2018,5,28,15,15,850.5,103.5,3.6,32.6,717.5,108.5,62.63
2018,5,28,15,30,838.0,101.0,3.6,32.6,676.0,83.37,62.2
2018,5,28,15,45,821.5,98.5,3.55,32.1,630.5,72.09,53.38
2018,5,28,16,0,805.0,96.0,3.5,31.6,585.0,71.61,53.28
2018,5,28,16,15,784.0,93.0,3.5,31.1,536.5,70.65,52.79
2018,5,28,16,30,763.0,90.0,3.5,30.6,488.0,69.63,52.24
2018,5,28,16,45,735.0,86.0,3.45,30.15,437.5,67.71,50.94
2018,5,28,17,0,707.0,82.0,3.4,29.7,387.0,60.19,44.94
2018,5,28,17,15,670.0,77.5,3.2,28.8,336.5,57.84,43.28
2018,5,28,17,30,633.0,73.0,3.0,27.9,286.0,55.44,41.51
2018,5,28,17,45,581.5,66.5,2.85,26.95,237.0,51.33,38.2
2018,5,28,18,0,530.0,60.0,2.7,26.0,188.0,47.14,34.66
2018,5,28,18,15,452.5,51.5,2.35,24.8,143.0,41.07,29.37
2018,5,28,18,30,375.0,43.0,2.0,23.6,98.0,34.91,23.75
2018,5,28,18,45,260.0,32.0,1.7,22.35,63.5,26.3,15.19
2018,5,28,19,0,145.0,21.0,1.4,21.1,29.0,16.37,0.0
2018,5,28,19,15,72.5,10.5,1.3,20.55,14.5,8.96,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,2.0,14.95,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,2.3,15.2,14.0,58.17,0.0
2018,5,29,5,15,191.0,24.5,2.4,15.7,43.0,197.47,94.15
2018,5,29,5,30,308.0,37.0,2.5,16.2,72.0,316.44,250.52
2018,5,29,5,45,397.0,45.5,2.65,16.75,114.0,408.2,332.97
2018,5,29,6,0,486.0,54.0,2.8,17.3,156.0,505.47,413.55
2018,5,29,6,15,545.5,60.5,2.75,18.1,204.0,580.04,471.98
2018,5,29,6,30,605.0,67.0,2.7,18.9,252.0,656.72,528.92
2018,5,29,6,45,647.0,72.0,2.65,19.65,302.5,717.03,570.98
2018,5,29,7,0,689.0,77.0,2.6,20.4,353.0,777.4,611.22
2018,5,29,7,15,719.5,81.0,2.6,21.1,403.5,819.81,637.55
2018,5,29,7,30,750.0,85.0,2.6,21.8,454.0,866.5,666.16
2018,5,29,7,45,773.0,88.0,2.6,22.45,503.0,902.69,686.86
2018,5,29,8,0,796.0,91.0,2.6,23.1,552.0,936.53,705.64
2018,5,29,8,15,813.0,94.0,2.6,23.8,598.5,961.71,718.19
2018,5,29,8,30,830.0,97.0,2.6,24.5,645.0,971.89,720.78
2018,5,29,8,45,843.5,99.0,2.55,25.25,688.0,986.26,725.71
2018,5,29,9,0,857.0,101.0,2.5,26.0,731.0,997.43,728.55
2018,5,29,9,15,868.5,102.5,2.55,26.6,769.5,1002.68,729.09
2018,5,29,9,30,880.0,104.0,2.6,27.2,808.0,1004.53,727.63
2018,5,29,9,45,889.0,104.0,2.65,27.75,840.0,998.8,721.61
2018,5,29,10,0,898.0,104.0,2.7,28.3,872.0,989.64,713.62
2018,5,29,10,15,903.0,105.5,2.75,28.8,898.0,974.74,702.25
2018,5,29,10,30,908.0,107.0,2.8,29.3,924.0,956.48,688.89
2018,5,29,10,45,911.5,108.5,2.85,29.75,943.5,933.55,672.76
2018,5,29,11,0,915.0,110.0,2.9,30.2,963.0,907.46,654.67
2018,5,29,11,15,917.0,111.0,2.95,30.5,975.5,876.63,633.91
2018,5,29,11,30,919.0,112.0,3.0,30.8,988.0,843.02,611.32
2018,5,29,11,45,919.0,112.0,3.05,31.1,992.0,804.46,585.37
2018,5,29,12,0,919.0,112.0,3.1,31.4,996.0,763.74,557.5
2018,5,29,12,15,916.5,113.5,3.2,31.5,993.5,720.52,526.63
2018,5,29,12,30,914.0,115.0,3.3,31.6,991.0,675.7,493.89
2018,5,29,12,45,909.5,116.5,3.35,31.7,980.5,628.29,458.31
2018,5,29,13,0,905.0,118.0,3.4,31.8,970.0,579.83,421.05
2018,5,29,13,15,901.5,117.5,3.45,31.7,953.0,529.61,381.83
2018,5,29,13,30,898.0,117.0,3.5,31.6,936.0,478.66,340.91
2018,5,29,13,45,893.5,115.5,3.6,31.45,912.5,426.12,297.85
2018,5,29,14,0,889.0,114.0,3.7,31.3,889.0,373.35,253.64
2018,5,29,14,15,882.5,113.0,3.75,30.9,859.5,320.31,209.01
2018,5,29,14,30,876.0,112.0,3.8,30.5,830.0,267.62,165.18
2018,5,29,14,45,868.0,110.0,3.85,30.1,795.0,214.62,123.61
2018,5,29,15,0,860.0,108.0,3.9,29.7,760.0,162.54,88.41
2018,5,29,15,15,848.0,105.0,3.9,29.7,718.5,110.76,64.47
2018,5,29,15,30,836.0,102.0,3.9,29.7,677.0,83.88,63.4
2018,5,29,15,45,822.5,99.0,3.9,28.45,632.5,72.37,54.46
2018,5,29,16,0,809.0,96.0,3.9,27.2,588.0,71.63,54.32
2018,5,29,16,15,792.0,92.5,3.85,26.2,541.0,70.39,53.69
2018,5,29,16,30,775.0,89.0,3.8,25.2,494.0,69.05,52.97
2018,5,29,16,45,750.0,84.5,3.8,24.2,444.0,66.76,51.44
2018,5,29,17,0,725.0,80.0,3.8,23.2,394.0,64.35,49.77
2018,5,29,17,15,688.5,76.0,3.8,22.0,343.5,56.92,43.78
2018,5,29,17,30,652.0,72.0,3.8,20.8,293.0,54.83,42.27
2018,5,29,17,45,599.0,66.0,3.8,19.55,243.0,51.04,39.19
2018,5,29,18,0,546.0,60.0,3.8,18.3,193.0,47.2,35.9
2018,5,29,18,15,464.0,53.0,3.8,17.4,147.5,42.33,31.46
2018,5,29,18,30,382.0,46.0,3.8,16.5,102.0,37.5,26.79
2018,5,29,18,45,260.5,34.5,3.75,15.6,66.5,26.78,16.24
2018,5,29,19,0,139.0,23.0,3.7,14.7,31.0,17.9,0.0
2018,5,29,19,15,69.5,11.5,3.7,14.35,15.5,9.82,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,4,45,8.0,5.5,4.6,11.75,5.5,0.0,0.0
2018,5,30,5,0,16.0,11.0,4.7,11.8,11.0,19.75,0.0
2018,5,30,5,15,30.5,25.0,4.75,11.95,27.5,62.32,27.91
2018,5,30,5,30,45.0,39.0,4.8,12.1,44.0,93.3,71.92
2018,5,30,5,45,75.0,57.0,4.85,12.25,70.5,139.15,114.07
2018,5,30,6,0,105.0,75.0,4.9,12.4,97.0,185.79,155.97
2018,5,30,6,15,78.5,83.5,4.9,12.65,102.5,171.19,143.63
2018,5,30,6,30,52.0,92.0,4.9,12.9,108.0,140.24,116.67
2018,5,30,6,45,49.0,116.5,4.9,13.15,133.5,165.71,137.86
2018,5,30,7,0,46.0,141.0,4.9,13.4,159.0,190.16,157.69
2018,5,30,7,15,64.0,172.0,4.9,13.65,201.0,242.16,200.83
2018,5,30,7,30,82.0,203.0,4.9,13.9,243.0,293.85,242.83
2018,5,30,7,45,129.0,227.5,4.9,14.2,298.5,386.65,318.01
2018,5,30,8,0,176.0,252.0,4.9,14.5,354.0,459.16,375.29
2018,5,30,8,15,200.0,271.5,4.9,14.7,396.5,502.06,407.77
2018,5,30,8,30,224.0,291.0,4.9,14.9,439.0,544.16,439.25
2018,5,30,8,45,217.5,314.0,4.9,15.1,465.5,558.1,447.75
2018,5,30,9,0,211.0,337.0,4.9,15.3,492.0,570.56,455.22
2018,5,30,9,15,230.0,352.5,4.9,15.65,529.5,599.08,475.52
2018,5,30,9,30,249.0,368.0,4.9,16.0,567.0,646.51,509.34
2018,5,30,9,45,359.0,344.5,4.9,16.3,644.5,719.83,565.27
2018,5,30,10,0,469.0,321.0,4.9,16.6,722.0,807.6,629.81
2018,5,30,10,15,477.5,324.0,4.9,17.1,743.0,801.54,622.87
2018,5,30,10,30,486.0,327.0,4.9,17.6,764.0,792.98,614.73
2018,5,30,10,45,313.0,389.5,4.9,18.1,673.5,660.98,512.41
2018,5,30,11,0,140.0,452.0,4.9,18.6,583.0,538.27,415.75
2018,5,30,11,15,285.5,421.0,4.9,18.95,692.0,628.6,485.72
2018,5,30,11,30,431.0,390.0,4.9,19.3,801.0,704.56,542.39
2018,5,30,11,45,657.5,270.0,4.9,19.6,901.0,749.47,578.08
2018,5,30,12,0,884.0,150.0,4.9,19.9,1001.0,768.7,594.15
2018,5,30,12,15,876.5,154.0,5.0,20.0,996.0,724.47,560.02
2018,5,30,12,30,869.0,158.0,5.1,20.1,991.0,679.11,524.64
2018,5,30,12,45,873.5,153.0,5.15,20.15,983.0,633.84,488.58
2018,5,30,13,0,878.0,148.0,5.2,20.2,975.0,587.0,450.35
2018,5,30,13,15,867.0,150.5,5.25,20.0,955.0,536.01,408.35
2018,5,30,13,30,856.0,153.0,5.3,19.8,935.0,483.37,364.03
2018,5,30,13,45,859.0,147.5,5.35,19.6,914.5,434.7,321.46
2018,5,30,14,0,862.0,142.0,5.4,19.4,894.0,383.45,275.94
2018,5,30,14,15,854.5,140.0,5.4,19.15,864.0,324.52,224.32
2018,5,30,14,30,847.0,138.0,5.4,18.9,834.0,271.18,177.67
2018,5,30,14,45,836.5,136.0,5.4,18.6,797.5,218.19,133.97
2018,5,30,15,0,826.0,134.0,5.4,18.3,761.0,166.56,97.04
2018,5,30,15,15,812.5,131.0,5.4,18.3,719.5,115.69,71.6
2018,5,30,15,30,799.0,128.0,5.4,18.3,678.0,88.51,70.43
2018,5,30,15,45,781.5,125.0,5.4,17.6,633.0,88.49,70.82
2018,5,30,16,0,764.0,122.0,5.4,16.9,588.0,80.31,64.18
2018,5,30,16,15,739.5,118.5,5.35,16.45,539.0,79.81,64.07
2018,5,30,16,30,715.0,115.0,5.3,16.0,490.0,79.24,63.91
2018,5,30,16,45,682.5,111.0,5.3,15.6,439.5,78.17,63.29
2018,5,30,17,0,650.0,107.0,5.3,15.2,389.0,77.07,62.64
2018,5,30,17,15,601.5,102.0,5.2,14.7,337.0,75.03,61.15
2018,5,30,17,30,553.0,97.0,5.1,14.2,285.0,73.0,59.59
2018,5,30,17,45,486.0,90.0,5.0,13.65,235.5,66.55,53.99
2018,5,30,18,0,419.0,83.0,4.9,13.1,186.0,61.83,49.74
2018,5,30,18,15,330.5,72.0,4.75,12.7,141.5,54.04,42.49
2018,5,30,18,30,242.0,61.0,4.6,12.3,97.0,46.15,34.88
2018,5,30,18,45,147.5,43.0,4.4,11.9,62.5,32.89,21.74
2018,5,30,19,0,53.0,25.0,4.2,11.5,28.0,19.53,0.0
2018,5,30,19,15,26.5,12.5,4.25,11.5,14.0,10.67,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,31,4,45,1.5,4.5,3.7,11.9,4.5,0.0,0.0
2018,5,31,5,0,3.0,9.0,3.7,11.9,9.0,9.63,0.0
2018,5,31,5,15,35.0,24.5,3.75,12.05,28.5,64.05,30.32
2018,5,31,5,30,67.0,40.0,3.8,12.2,48.0,111.18,87.14
2018,5,31,5,45,109.5,58.0,3.85,12.35,78.0,167.39,138.5
2018,5,31,6,0,152.0,76.0,3.9,12.5,108.0,241.56,203.47
2018,5,31,6,15,143.5,93.5,3.95,12.8,130.0,241.42,204.21
2018,5,31,6,30,135.0,111.0,4.0,13.1,152.0,256.22,216.41
2018,5,31,6,45,140.5,134.0,4.05,13.45,184.0,290.36,244.25
2018,5,31,7,0,146.0,157.0,4.1,13.8,216.0,323.56,270.56
2018,5,31,7,15,132.0,175.0,4.1,14.2,233.5,330.59,274.37
2018,5,31,7,30,118.0,193.0,4.1,14.6,251.0,336.37,277.09
2018,5,31,7,45,122.5,217.5,4.15,14.95,283.5,367.48,300.66
2018,5,31,8,0,127.0,242.0,4.2,15.3,316.0,397.6,323.02
2018,5,31,8,15,160.0,263.0,4.2,15.75,364.0,451.31,364.32
2018,5,31,8,30,193.0,284.0,4.2,16.2,412.0,504.38,404.2
2018,5,31,8,45,266.0,292.0,4.2,16.6,480.5,604.56,479.92
2018,5,31,9,0,339.0,300.0,4.2,17.0,549.0,681.12,536.22
2018,5,31,9,15,314.0,327.5,4.25,17.35,567.5,677.93,530.51
2018,5,31,9,30,289.0,355.0,4.3,17.7,586.0,672.73,523.98
2018,5,31,9,45,315.0,359.0,4.35,18.0,620.5,691.61,537.06
2018,5,31,10,0,341.0,363.0,4.4,18.3,655.0,708.38,548.41
2018,5,31,10,15,414.0,343.0,4.4,18.45,708.5,759.52,585.7
2018,5,31,10,30,487.0,323.0,4.4,18.6,762.0,790.41,608.11
2018,5,31,10,45,507.0,315.0,4.45,18.75,780.5,779.58,599.81
2018,5,31,11,0,527.0,307.0,4.5,18.9,799.0,765.96,589.72
2018,5,31,11,15,537.5,303.0,4.55,18.95,810.5,745.1,574.35
2018,5,31,11,30,548.0,299.0,4.6,19.0,822.0,721.91,557.18
2018,5,31,11,45,442.0,348.0,4.6,19.05,771.5,651.4,502.67
2018,5,31,12,0,336.0,397.0,4.6,19.1,721.0,582.65,449.37
2018,5,31,12,15,458.5,346.5,4.6,19.1,787.0,603.53,466.18
2018,5,31,12,30,581.0,296.0,4.6,19.1,853.0,608.1,469.65
2018,5,31,12,45,517.0,323.0,4.55,19.05,815.0,558.47,430.14
2018,5,31,13,0,453.0,350.0,4.5,19.0,777.0,508.59,390.62
2018,5,31,13,15,456.5,342.5,4.45,19.0,766.5,473.11,361.83
2018,5,31,13,30,460.0,335.0,4.4,19.0,756.0,437.32,332.14
2018,5,31,13,45,534.0,296.5,4.35,18.95,772.5,408.28,305.99
2018,5,31,14,0,608.0,258.0,4.3,18.9,789.0,367.69,269.41
2018,5,31,14,15,729.0,198.5,4.25,18.8,813.5,323.5,227.16
2018,5,31,14,30,850.0,139.0,4.2,18.7,838.0,273.82,179.28
2018,5,31,14,45,841.5,135.5,4.15,18.6,802.0,220.05,134.86
2018,5,31,15,0,833.0,132.0,4.1,18.5,766.0,167.43,96.96
2018,5,31,15,15,819.0,130.0,4.1,18.5,724.5,116.81,71.54
2018,5,31,15,30,805.0,128.0,4.1,18.5,683.0,88.55,70.36
2018,5,31,15,45,787.0,124.0,4.05,18.05,636.5,87.85,70.11
2018,5,31,16,0,769.0,120.0,4.0,17.6,590.0,87.03,69.74
2018,5,31,16,15,745.0,116.5,3.9,17.25,541.0,78.55,62.74
2018,5,31,16,30,721.0,113.0,3.8,16.9,492.0,77.93,62.51
2018,5,31,16,45,689.0,109.0,3.75,16.55,441.5,76.8,61.83
2018,5,31,17,0,657.0,105.0,3.7,16.2,391.0,75.63,61.11
2018,5,31,17,15,615.5,98.5,3.6,15.75,340.0,72.47,58.62
2018,5,31,17,30,574.0,92.0,3.5,15.3,289.0,69.19,55.95
2018,5,31,17,45,516.5,84.5,3.35,14.85,239.5,64.88,52.25
2018,5,31,18,0,459.0,77.0,3.2,14.4,190.0,57.83,45.95
2018,5,31,18,15,375.0,66.5,2.95,13.9,145.0,50.28,39.0
2018,5,31,18,30,291.0,56.0,2.7,13.4,100.0,42.64,31.72
2018,5,31,18,45,187.5,40.5,2.4,12.9,65.0,31.07,20.3
2018,5,31,19,0,84.0,25.0,2.1,12.4,30.0,19.45,0.0
2018,5,31,19,15,42.0,12.5,2.05,12.25,15.0,10.67,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.8,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,11.9,14.0,40.24,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.1,43.0,172.83,94.3
2018,6,1,5,30,241.0,44.0,1.8,12.3,72.0,277.27,222.75
2018,6,1,5,45,333.5,55.0,1.8,12.5,114.0,368.29,304.82
2018,6,1,6,0,426.0,66.0,1.8,12.7,156.0,466.82,387.64
2018,6,1,6,15,490.5,73.5,1.7,13.2,204.0,549.44,452.95
2018,6,1,6,30,555.0,81.0,1.6,13.7,252.0,630.76,513.79
2018,6,1,6,45,602.5,86.0,1.55,14.25,302.5,695.24,559.25
2018,6,1,7,0,650.0,91.0,1.5,14.8,353.0,759.87,602.81
2018,6,1,7,15,684.5,95.5,1.45,15.55,404.0,811.23,634.66
2018,6,1,7,30,719.0,100.0,1.4,16.3,455.0,861.42,664.58
2018,6,1,7,45,746.0,103.0,1.35,17.1,505.0,894.43,681.69
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,932.06,701.57
2018,6,1,8,15,793.5,108.5,1.45,18.95,602.5,959.99,716.96
2018,6,1,8,30,814.0,111.0,1.6,20.0,650.0,985.04,730.38
2018,6,1,8,45,830.5,112.5,1.7,21.05,694.0,1001.74,737.57
2018,6,1,9,0,847.0,114.0,1.8,22.1,738.0,1002.4,734.53
2018,6,1,9,15,863.0,113.5,1.85,22.75,777.5,1009.88,736.64
2018,6,1,9,30,879.0,113.0,1.9,23.4,817.0,1013.99,736.61
2018,6,1,9,45,892.5,111.5,2.0,24.0,851.5,1011.07,733.05
2018,6,1,10,0,906.0,110.0,2.1,24.6,886.0,1004.65,727.41
2018,6,1,10,15,912.0,111.0,2.15,25.1,912.5,990.02,716.36
2018,6,1,10,30,918.0,112.0,2.2,25.6,939.0,971.99,703.31
2018,6,1,10,45,922.0,113.0,2.25,26.05,959.0,948.79,687.19
2018,6,1,11,0,926.0,114.0,2.3,26.5,979.0,922.4,669.08
2018,6,1,11,15,928.5,114.5,2.4,26.85,991.5,891.23,648.57
2018,6,1,11,30,931.0,115.0,2.5,27.2,1004.0,857.25,626.1
2018,6,1,11,45,931.5,116.0,2.6,27.55,1009.5,819.53,600.99
2018,6,1,12,0,932.0,117.0,2.7,27.9,1015.0,779.52,573.82
2018,6,1,12,15,930.0,117.5,2.75,28.1,1012.0,735.36,541.85
2018,6,1,12,30,928.0,118.0,2.8,28.3,1009.0,689.57,508.05
2018,6,1,12,45,924.0,119.0,2.85,28.55,998.5,641.54,471.72
2018,6,1,13,0,920.0,120.0,2.9,28.8,988.0,592.41,433.67
2018,6,1,13,15,917.0,118.5,3.0,28.85,970.5,541.13,393.5
2018,6,1,13,30,914.0,117.0,3.1,28.9,953.0,489.09,351.52
2018,6,1,13,45,909.0,115.5,3.15,28.95,929.0,435.67,307.3
2018,6,1,14,0,904.0,114.0,3.2,29.0,905.0,382.06,261.97
2018,6,1,14,15,897.0,112.5,3.25,28.95,874.5,327.89,215.93
2018,6,1,14,30,890.0,111.0,3.3,28.9,844.0,274.13,170.72
2018,6,1,14,45,881.0,109.0,3.35,28.85,807.5,220.33,127.91
2018,6,1,15,0,872.0,107.0,3.4,28.8,771.0,167.55,91.35
2018,6,1,15,15,859.5,105.0,3.4,28.8,729.5,115.77,66.23
2018,6,1,15,30,847.0,103.0,3.4,28.8,688.0,84.61,64.2
2018,6,1,15,45,831.5,100.0,3.55,28.25,642.5,73.03,55.03
2018,6,1,16,0,816.0,97.0,3.7,27.7,597.0,72.27,54.71
2018,6,1,16,15,795.5,94.0,3.7,27.15,548.5,71.34,54.24
2018,6,1,16,30,775.0,91.0,3.7,26.6,500.0,70.33,53.71
2018,6,1,16,45,748.5,87.0,3.75,26.05,449.5,68.44,52.44
2018,6,1,17,0,722.0,83.0,3.8,25.5,399.0,66.47,51.07
2018,6,1,17,15,686.5,78.0,3.7,24.6,348.0,58.2,44.37
2018,6,1,17,30,651.0,73.0,3.6,23.7,297.0,55.43,42.26
2018,6,1,17,45,599.0,67.5,3.5,22.85,247.5,52.05,39.52
2018,6,1,18,0,547.0,62.0,3.4,22.0,198.0,48.66,36.62
2018,6,1,18,15,471.0,54.0,3.1,20.9,152.5,43.04,31.64
2018,6,1,18,30,395.0,46.0,2.8,19.8,107.0,37.35,26.37
2018,6,1,18,45,282.5,35.5,2.45,18.75,71.0,29.25,18.37
2018,6,1,19,0,170.0,25.0,2.1,17.7,35.0,19.47,0.07
2018,6,1,19,15,87.5,13.0,1.9,17.1,18.0,11.1,0.0
2018,6,1,19,30,5.0,1.0,1.7,16.5,1.0,0.0,0.0
2018,6,1,19,45,2.5,0.5,1.55,15.95,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.8,13.25,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.8,13.6,15.0,66.14,0.0
2018,6,2,5,15,208.0,25.5,1.0,14.35,46.0,212.5,119.12
2018,6,2,5,30,331.0,38.0,1.2,15.1,77.0,334.25,265.16
2018,6,2,5,45,420.0,46.0,1.4,15.85,120.0,426.4,345.81
2018,6,2,6,0,509.0,54.0,1.6,16.6,163.0,523.87,425.0
2018,6,2,6,15,568.0,60.0,1.5,17.45,211.5,598.08,481.03
2018,6,2,6,30,627.0,66.0,1.4,18.3,260.0,674.33,535.16
2018,6,2,6,45,668.5,71.0,1.35,19.15,311.0,734.82,575.26
2018,6,2,7,0,710.0,76.0,1.3,20.0,362.0,789.84,609.59
2018,6,2,7,15,740.0,79.5,1.25,21.1,413.0,837.38,636.65
2018,6,2,7,30,770.0,83.0,1.2,22.2,464.0,883.38,661.55
2018,6,2,7,45,792.0,86.0,1.2,23.35,513.5,918.96,679.3
2018,6,2,8,0,814.0,89.0,1.2,24.5,563.0,952.14,695.14
2018,6,2,8,15,831.0,92.0,1.3,25.45,610.0,977.61,707.94
2018,6,2,8,30,848.0,95.0,1.4,26.4,657.0,988.15,711.29
2018,6,2,8,45,861.5,97.0,1.55,27.3,700.5,1002.73,718.28
2018,6,2,9,0,875.0,99.0,1.7,28.2,744.0,1014.07,723.15
2018,6,2,9,15,881.0,103.0,1.85,28.95,781.0,1016.67,723.02
2018,6,2,9,30,887.0,107.0,2.0,29.7,818.0,1015.77,720.81
2018,6,2,9,45,889.5,112.0,2.15,30.45,850.0,1008.91,714.95
2018,6,2,10,0,892.0,117.0,2.3,31.2,882.0,998.52,706.95
2018,6,2,10,15,898.0,118.5,2.35,31.7,908.5,984.53,696.47
2018,6,2,10,30,904.0,120.0,2.4,32.2,935.0,967.14,683.99
2018,6,2,10,45,908.0,120.5,2.5,32.7,954.5,943.66,668.23
2018,6,2,11,0,912.0,121.0,2.6,33.2,974.0,917.07,650.53
2018,6,2,11,15,914.5,122.0,2.55,33.55,987.0,886.64,629.63
2018,6,2,11,30,917.0,123.0,2.5,33.9,1000.0,853.42,607.01
2018,6,2,11,45,918.0,123.5,2.5,34.2,1005.0,816.04,582.19
2018,6,2,12,0,919.0,124.0,2.5,34.5,1010.0,776.4,555.37
2018,6,2,12,15,920.5,122.0,2.5,34.75,1008.0,733.16,524.69
2018,6,2,12,30,922.0,120.0,2.5,35.0,1006.0,688.14,492.17
2018,6,2,12,45,922.0,118.5,2.5,35.2,997.0,640.95,457.52
2018,6,2,13,0,922.0,117.0,2.5,35.4,988.0,592.39,421.01
2018,6,2,13,15,918.5,116.5,2.5,35.45,971.0,541.56,382.17
2018,6,2,13,30,915.0,116.0,2.5,35.5,954.0,489.98,341.69
2018,6,2,13,45,910.0,115.0,2.5,35.6,930.0,436.91,299.02
2018,6,2,14,0,905.0,114.0,2.5,35.7,906.0,383.63,255.3
2018,6,2,14,15,898.0,112.5,2.55,35.6,875.5,329.45,210.78
