Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,30,891.0,111.0,2.6,35.5,845.0,275.68,166.96
2018,6,2,14,45,882.5,109.0,2.65,35.4,809.5,221.94,125.39
2018,6,2,15,0,874.0,107.0,2.7,35.3,774.0,169.17,89.69
2018,6,2,15,15,862.0,104.5,2.7,35.3,732.5,117.05,64.63
2018,6,2,15,30,850.0,102.0,2.7,35.3,691.0,84.07,61.96
2018,6,2,15,45,834.0,100.0,2.75,34.7,645.5,73.03,53.48
2018,6,2,16,0,818.0,98.0,2.8,34.1,600.0,72.92,53.71
2018,6,2,16,15,798.0,94.0,2.8,33.55,551.0,71.33,52.73
2018,6,2,16,30,778.0,90.0,2.8,33.0,502.0,69.62,51.65
2018,6,2,16,45,751.0,86.5,2.8,32.45,451.5,68.06,50.68
2018,6,2,17,0,724.0,83.0,2.8,31.9,401.0,66.45,49.64
2018,6,2,17,15,688.5,78.0,2.55,30.75,350.0,58.18,43.17
2018,6,2,17,30,653.0,73.0,2.3,29.6,299.0,55.4,41.16
2018,6,2,17,45,602.5,67.5,2.1,28.45,249.5,52.04,38.55
2018,6,2,18,0,552.0,62.0,1.9,27.3,200.0,48.64,35.77
2018,6,2,18,15,476.5,54.0,1.7,25.95,154.0,43.01,30.94
2018,6,2,18,30,401.0,46.0,1.5,24.6,108.0,37.32,25.81
2018,6,2,18,45,290.0,35.5,1.3,23.2,72.0,29.21,18.05
2018,6,2,19,0,179.0,25.0,1.1,21.8,36.0,19.48,1.27
2018,6,2,19,15,93.0,13.5,1.0,21.25,19.0,11.52,0.0
2018,6,2,19,30,7.0,2.0,0.9,20.7,2.0,0.0,0.0
2018,6,2,19,45,3.5,1.0,0.85,20.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,3,4,45,44.5,6.5,1.85,15.1,8.0,0.0,0.0
2018,6,3,5,0,89.0,13.0,2.0,15.4,16.0,68.72,0.0
2018,6,3,5,15,214.0,25.5,2.2,16.05,47.0,217.15,124.32
2018,6,3,5,30,339.0,38.0,2.4,16.7,78.0,340.1,270.32
2018,6,3,5,45,427.0,46.0,2.6,17.35,121.0,431.73,351.13
2018,6,3,6,0,515.0,54.0,2.8,18.0,164.0,528.63,430.65
2018,6,3,6,15,573.5,60.0,2.7,18.8,213.0,602.62,487.78
2018,6,3,6,30,632.0,66.0,2.6,19.6,262.0,678.61,543.23
2018,6,3,6,45,671.5,71.0,2.55,20.45,312.5,737.43,583.36
2018,6,3,7,0,711.0,76.0,2.5,21.3,363.0,790.7,617.69
2018,6,3,7,15,740.5,80.0,2.45,22.3,414.0,838.43,646.35
2018,6,3,7,30,770.0,84.0,2.4,23.3,465.0,884.62,672.86
2018,6,3,7,45,792.0,87.0,2.35,24.35,514.5,920.22,691.2
2018,6,3,8,0,814.0,90.0,2.3,25.4,564.0,953.42,707.49
2018,6,3,8,15,830.5,93.0,2.3,26.2,611.0,978.4,719.24
2018,6,3,8,30,847.0,96.0,2.3,27.0,658.0,988.39,721.24
2018,6,3,8,45,859.5,98.5,2.3,27.75,701.0,1002.55,726.29
2018,6,3,9,0,872.0,101.0,2.3,28.5,744.0,1013.45,729.27
2018,6,3,9,15,880.0,104.0,2.35,29.2,781.5,1016.97,728.38
2018,6,3,9,30,888.0,107.0,2.4,29.9,819.0,1017.01,725.51
2018,6,3,9,45,892.5,110.5,2.45,30.55,851.0,1010.58,718.89
2018,6,3,10,0,897.0,114.0,2.5,31.2,883.0,1000.66,710.28
2018,6,3,10,15,902.5,115.0,2.55,31.65,909.0,985.74,699.25
2018,6,3,10,30,908.0,116.0,2.6,32.1,935.0,967.46,686.26
2018,6,3,10,45,912.0,116.5,2.7,32.55,954.5,944.04,670.54
2018,6,3,11,0,916.0,117.0,2.8,33.0,974.0,917.5,652.85
2018,6,3,11,15,919.0,117.5,2.85,33.4,987.0,887.1,632.45
2018,6,3,11,30,922.0,118.0,2.9,33.8,1000.0,853.89,610.23
2018,6,3,11,45,923.5,118.0,2.95,34.2,1005.5,816.49,585.23
2018,6,3,12,0,925.0,118.0,3.0,34.6,1011.0,776.8,558.35
2018,6,3,12,15,891.5,140.0,3.05,34.6,999.0,727.68,523.64
2018,6,3,12,30,858.0,162.0,3.1,34.6,987.0,683.4,491.48
2018,6,3,12,45,856.5,161.0,3.15,34.65,977.5,636.35,457.2
2018,6,3,13,0,855.0,160.0,3.2,34.7,968.0,588.24,421.27
2018,6,3,13,15,883.0,138.5,3.25,34.55,960.0,540.09,384.62
2018,6,3,13,30,911.0,117.0,3.3,34.4,952.0,490.02,345.1
2018,6,3,13,45,856.5,144.0,3.35,34.25,913.0,436.07,302.32
2018,6,3,14,0,802.0,171.0,3.4,34.1,874.0,382.95,259.92
2018,6,3,14,15,799.0,164.5,3.4,33.8,844.5,330.38,216.79
2018,6,3,14,30,796.0,158.0,3.4,33.5,815.0,278.09,174.13
2018,6,3,14,45,804.0,145.5,3.4,33.2,784.0,224.19,131.65
2018,6,3,15,0,812.0,133.0,3.4,32.9,753.0,169.78,93.32
2018,6,3,15,15,797.5,129.0,3.4,32.9,710.5,119.08,67.76
2018,6,3,15,30,783.0,125.0,3.4,32.9,668.0,85.97,64.16
2018,6,3,15,45,801.5,110.0,3.45,31.95,634.0,78.75,58.78
2018,6,3,16,0,820.0,95.0,3.5,31.0,600.0,70.94,52.83
2018,6,3,16,15,803.0,91.5,3.45,30.2,552.5,69.66,52.14
2018,6,3,16,30,786.0,88.0,3.4,29.4,505.0,68.28,51.36
2018,6,3,16,45,762.5,83.5,3.35,28.6,455.0,65.98,49.8
2018,6,3,17,0,739.0,79.0,3.3,27.8,405.0,63.55,48.11
2018,6,3,17,15,705.0,74.5,3.2,26.65,354.0,60.88,46.24
2018,6,3,17,30,671.0,70.0,3.1,25.5,303.0,53.33,40.14
2018,6,3,17,45,623.5,64.5,3.05,24.35,253.5,49.88,37.4
2018,6,3,18,0,576.0,59.0,3.0,23.2,204.0,46.38,34.48
2018,6,3,18,15,504.0,51.5,2.9,22.1,158.0,41.06,29.8
2018,6,3,18,30,432.0,44.0,2.8,21.0,112.0,35.68,24.85
2018,6,3,18,45,321.0,35.0,2.7,19.85,75.5,28.8,18.09
2018,6,3,19,0,210.0,26.0,2.6,18.7,39.0,20.3,2.84
2018,6,3,19,15,110.0,14.0,2.6,18.15,20.5,11.95,0.0
2018,6,3,19,30,10.0,2.0,2.6,17.6,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.6,17.0,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,4,4,45,52.0,7.0,2.75,13.4,8.5,0.0,0.0
2018,6,4,5,0,104.0,14.0,2.9,13.6,17.0,79.28,0.0
2018,6,4,5,15,236.0,25.0,3.0,14.05,48.5,232.47,137.34
2018,6,4,5,30,368.0,36.0,3.1,14.5,80.0,359.44,289.01
2018,6,4,5,45,455.0,43.5,3.15,15.0,123.5,450.19,369.82
2018,6,4,6,0,542.0,51.0,3.2,15.5,167.0,546.37,449.57
2018,6,4,6,15,598.5,56.5,3.3,16.2,216.0,618.68,506.91
2018,6,4,6,30,655.0,62.0,3.4,16.9,265.0,692.91,562.94
2018,6,4,6,45,694.5,66.0,3.5,17.65,316.0,745.85,600.48
2018,6,4,7,0,734.0,70.0,3.6,18.4,367.0,804.33,640.65
2018,6,4,7,15,762.0,73.5,3.7,18.95,418.0,850.42,671.0
2018,6,4,7,30,790.0,77.0,3.8,19.5,469.0,894.9,699.49
2018,6,4,7,45,810.5,80.5,3.95,20.1,518.5,930.03,720.97
2018,6,4,8,0,831.0,84.0,4.1,20.7,568.0,951.19,732.47
2018,6,4,8,15,847.0,86.5,4.1,21.15,615.0,975.2,745.53
2018,6,4,8,30,863.0,89.0,4.1,21.6,662.0,996.3,756.5
2018,6,4,8,45,875.5,91.0,4.15,22.1,705.0,1010.11,762.7
2018,6,4,9,0,888.0,93.0,4.2,22.6,748.0,1020.66,766.81
2018,6,4,9,15,892.5,97.5,4.2,22.85,785.0,1022.51,765.65
2018,6,4,9,30,897.0,102.0,4.2,23.1,822.0,1020.82,762.34
2018,6,4,9,45,898.5,108.0,4.25,23.4,854.0,1014.16,756.05
2018,6,4,10,0,900.0,114.0,4.3,23.7,886.0,1003.91,747.54
2018,6,4,10,15,906.5,115.0,4.3,23.8,913.0,989.93,736.99
2018,6,4,10,30,913.0,116.0,4.3,23.9,940.0,972.55,724.31
2018,6,4,10,45,918.0,116.5,4.3,24.05,960.5,949.96,708.1
2018,6,4,11,0,923.0,117.0,4.3,24.2,981.0,924.18,689.83
2018,6,4,11,15,927.0,117.0,4.35,24.2,994.5,894.01,669.27
2018,6,4,11,30,931.0,117.0,4.4,24.2,1008.0,860.97,646.7
2018,6,4,11,45,933.0,117.0,4.45,24.25,1014.0,823.69,620.93
2018,6,4,12,0,935.0,117.0,4.5,24.3,1020.0,784.06,593.39
2018,6,4,12,15,934.5,117.0,4.55,24.15,1017.5,740.57,561.42
2018,6,4,12,30,934.0,117.0,4.6,24.0,1015.0,695.35,527.42
2018,6,4,12,45,932.0,116.5,4.65,23.9,1005.5,647.32,490.37
2018,6,4,13,0,930.0,116.0,4.7,23.8,996.0,598.05,451.37
2018,6,4,13,15,927.5,114.5,4.75,23.55,979.0,546.74,409.99
2018,6,4,13,30,925.0,113.0,4.8,23.3,962.0,494.59,366.69
2018,6,4,13,45,921.0,112.0,4.8,23.1,938.5,441.53,321.33
2018,6,4,14,0,917.0,111.0,4.8,22.9,915.0,388.13,274.73
2018,6,4,14,15,907.0,110.5,4.8,22.6,883.0,333.22,226.74
2018,6,4,14,30,897.0,110.0,4.8,22.3,851.0,279.01,179.8
2018,6,4,14,45,883.5,110.0,4.8,22.0,813.5,225.4,135.76
2018,6,4,15,0,870.0,110.0,4.8,21.7,776.0,173.25,98.17
2018,6,4,15,15,866.5,104.0,4.8,21.7,737.0,119.82,69.43
2018,6,4,15,30,863.0,98.0,4.8,21.7,698.0,81.95,63.9
2018,6,4,15,45,847.5,96.0,4.75,20.9,652.5,81.07,63.57
2018,6,4,16,0,832.0,94.0,4.7,20.1,607.0,70.45,54.91
2018,6,4,16,15,811.5,91.0,4.65,19.6,558.0,69.43,54.33
2018,6,4,16,30,791.0,88.0,4.6,19.1,509.0,68.32,53.67
2018,6,4,16,45,764.5,85.0,4.5,18.6,458.5,67.06,52.88
2018,6,4,17,0,738.0,82.0,4.4,18.1,408.0,65.77,52.05
2018,6,4,17,15,702.0,78.0,4.35,17.45,357.0,58.26,45.76
2018,6,4,17,30,666.0,74.0,4.3,16.8,306.0,56.19,44.17
2018,6,4,17,45,609.5,69.0,4.2,16.2,255.0,53.17,41.63
2018,6,4,18,0,553.0,64.0,4.1,15.6,204.0,50.16,38.98
2018,6,4,18,15,470.5,56.0,4.0,15.1,157.0,44.54,33.81
2018,6,4,18,30,388.0,48.0,3.9,14.6,110.0,38.88,28.39
2018,6,4,18,45,281.0,37.5,3.75,14.1,74.5,29.06,18.88
2018,6,4,19,0,174.0,27.0,3.6,13.6,39.0,20.99,4.38
2018,6,4,19,15,90.5,14.5,3.6,13.4,20.5,12.38,0.0
2018,6,4,19,30,7.0,2.0,3.6,13.2,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,13.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.0,3.5,11.85,8.0,0.0,0.0
2018,6,5,5,0,55.0,14.0,3.6,12.0,16.0,47.55,0.0
2018,6,5,5,15,158.0,30.0,3.75,12.25,46.5,186.84,111.93
2018,6,5,5,30,261.0,46.0,3.9,12.5,77.0,294.27,238.63
2018,6,5,5,45,351.0,57.0,4.0,12.75,120.0,384.19,320.72
2018,6,5,6,0,441.0,68.0,4.1,13.0,163.0,483.94,406.08
2018,6,5,6,15,498.0,77.5,4.1,13.25,211.0,559.81,468.51
2018,6,5,6,30,555.0,87.0,4.1,13.5,259.0,637.36,529.68
2018,6,5,6,45,592.5,96.0,4.1,13.75,309.5,697.93,575.29
2018,6,5,7,0,630.0,105.0,4.1,14.0,360.0,758.23,619.13
2018,6,5,7,15,666.5,110.0,4.05,14.45,412.0,812.09,656.09
2018,6,5,7,30,703.0,115.0,4.0,14.9,464.0,864.74,691.1
2018,6,5,7,45,732.0,118.0,4.0,15.35,514.5,905.93,717.21
2018,6,5,8,0,761.0,121.0,4.0,15.8,565.0,945.0,741.39
2018,6,5,8,15,778.5,125.0,4.0,16.4,611.0,964.01,750.68
2018,6,5,8,30,796.0,129.0,4.0,17.0,657.0,987.75,763.39
2018,6,5,8,45,814.5,130.0,4.0,17.6,701.0,1006.01,772.2
2018,6,5,9,0,833.0,131.0,4.0,18.2,745.0,1020.99,778.82
2018,6,5,9,15,857.5,126.5,4.0,18.65,787.5,1032.44,783.56
2018,6,5,9,30,882.0,122.0,4.0,19.1,830.0,1027.47,777.31
2018,6,5,9,45,891.5,122.0,3.95,19.55,862.5,1022.12,770.78
2018,6,5,10,0,901.0,122.0,3.9,20.0,895.0,1013.32,762.1
2018,6,5,10,15,918.0,117.0,3.9,20.4,925.5,1003.27,753.25
2018,6,5,10,30,935.0,112.0,3.9,20.8,956.0,989.6,742.13
2018,6,5,10,45,941.5,111.5,3.9,21.15,977.0,967.02,725.3
2018,6,5,11,0,948.0,111.0,3.9,21.5,998.0,941.15,706.4
2018,6,5,11,15,943.0,115.5,3.9,21.65,1008.0,906.79,682.32
2018,6,5,11,30,938.0,120.0,3.9,21.8,1018.0,869.84,656.47
2018,6,5,11,45,941.5,119.0,3.95,21.95,1024.5,832.6,630.59
2018,6,5,12,0,945.0,118.0,4.0,22.1,1031.0,792.93,602.72
2018,6,5,12,15,946.0,118.0,4.05,22.0,1030.0,750.07,570.98
2018,6,5,12,30,947.0,118.0,4.1,21.9,1029.0,705.33,537.11
2018,6,5,12,45,938.0,122.0,4.15,21.8,1017.0,655.83,498.84
2018,6,5,13,0,929.0,126.0,4.2,21.7,1005.0,605.56,459.0
2018,6,5,13,15,923.5,126.0,4.25,21.45,987.0,553.75,417.2
2018,6,5,13,30,918.0,126.0,4.3,21.2,969.0,501.37,373.73
2018,6,5,13,45,918.5,122.0,4.35,20.95,947.0,448.34,328.5
2018,6,5,14,0,919.0,118.0,4.4,20.7,925.0,394.56,281.54
2018,6,5,14,15,913.5,115.5,4.35,20.35,894.5,339.48,233.08
2018,6,5,14,30,908.0,113.0,4.3,20.0,864.0,284.65,185.21
2018,6,5,14,45,901.0,110.0,4.3,19.7,828.0,229.7,139.47
2018,6,5,15,0,894.0,107.0,4.3,19.4,792.0,175.56,99.66
2018,6,5,15,15,882.0,105.0,4.3,19.4,750.0,122.71,71.37
2018,6,5,15,30,870.0,103.0,4.3,19.4,708.0,84.98,67.05
2018,6,5,15,45,856.0,99.0,4.25,18.8,661.5,83.01,65.75
2018,6,5,16,0,842.0,95.0,4.2,18.2,615.0,71.25,56.01
2018,6,5,16,15,824.0,91.0,4.15,17.8,566.0,69.6,54.86
2018,6,5,16,30,806.0,87.0,4.1,17.4,517.0,67.81,53.6
2018,6,5,16,45,781.5,83.0,4.0,17.05,466.0,65.81,52.11
2018,6,5,17,0,757.0,79.0,3.9,16.7,415.0,63.7,50.53
2018,6,5,17,15,720.0,75.5,3.85,16.2,363.0,61.76,49.08
2018,6,5,17,30,683.0,72.0,3.8,15.7,311.0,54.85,43.18
2018,6,5,17,45,631.0,67.0,3.7,15.15,260.5,51.78,40.59
2018,6,5,18,0,579.0,62.0,3.6,14.6,210.0,48.7,37.86
2018,6,5,18,15,499.5,55.5,3.45,14.1,163.0,44.25,33.71
2018,6,5,18,30,420.0,49.0,3.3,13.6,116.0,39.84,29.39
2018,6,5,18,45,302.5,38.5,3.15,13.1,78.5,31.77,21.34
2018,6,5,19,0,185.0,28.0,3.0,12.6,41.0,21.77,5.72
2018,6,5,19,15,96.5,15.0,3.05,12.5,21.5,12.8,0.0
2018,6,5,19,30,8.0,2.0,3.1,12.4,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.15,12.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,6,4,45,3.5,4.5,3.55,12.5,4.5,0.0,0.0
2018,6,6,5,0,7.0,9.0,3.6,12.6,9.0,12.21,0.0
2018,6,6,5,15,21.0,23.0,3.65,12.8,25.0,40.12,19.94
2018,6,6,5,30,35.0,37.0,3.7,13.0,41.0,67.52,50.92
2018,6,6,5,45,61.5,56.0,3.75,13.15,67.5,125.19,101.79
2018,6,6,6,0,88.0,75.0,3.8,13.3,94.0,170.59,142.08
2018,6,6,6,15,61.5,67.0,3.8,13.6,82.0,132.03,109.48
2018,6,6,6,30,35.0,59.0,3.8,13.9,70.0,84.76,68.55
2018,6,6,6,45,75.5,78.5,3.8,14.2,107.5,156.77,131.0
2018,6,6,7,0,116.0,98.0,3.8,14.5,145.0,218.0,183.03
2018,6,6,7,15,105.5,137.5,3.85,14.8,184.5,256.34,212.95
2018,6,6,7,30,95.0,177.0,3.9,15.1,224.0,293.13,241.06
2018,6,6,7,45,96.0,212.0,3.9,15.4,264.0,312.99,255.74
2018,6,6,8,0,97.0,247.0,3.9,15.7,304.0,351.68,285.07
2018,6,6,8,15,172.5,263.0,3.95,16.15,374.0,463.66,373.55
2018,6,6,8,30,248.0,279.0,4.0,16.6,444.0,576.79,459.61
2018,6,6,8,45,308.5,289.5,4.0,17.05,508.0,645.03,509.58
2018,6,6,9,0,369.0,300.0,4.0,17.5,572.0,711.85,557.56
2018,6,6,9,15,453.5,282.0,4.05,17.85,634.0,791.09,614.54
2018,6,6,9,30,538.0,264.0,4.1,18.2,696.0,847.01,654.12
2018,6,6,9,45,604.0,244.0,4.1,18.5,747.5,885.19,680.2
2018,6,6,10,0,670.0,224.0,4.1,18.8,799.0,913.86,699.41
2018,6,6,10,15,710.0,211.5,4.15,19.05,837.5,919.97,702.16
2018,6,6,10,30,750.0,199.0,4.2,19.3,876.0,921.83,702.23
2018,6,6,10,45,494.0,290.0,4.3,19.5,740.0,746.32,573.16
2018,6,6,11,0,238.0,381.0,4.4,19.7,604.0,571.08,439.76
2018,6,6,11,15,215.5,368.0,4.45,19.85,572.0,523.96,404.77
2018,6,6,11,30,193.0,355.0,4.5,20.0,540.0,478.16,369.91
2018,6,6,11,45,228.5,355.5,4.55,20.15,575.5,490.15,379.16
2018,6,6,12,0,264.0,356.0,4.6,20.3,611.0,498.7,385.37
2018,6,6,12,15,144.5,356.5,4.6,20.25,496.0,397.31,306.7
2018,6,6,12,30,25.0,357.0,4.6,20.2,381.0,307.9,236.67
2018,6,6,12,45,41.5,357.0,4.65,20.2,396.5,312.26,240.41
2018,6,6,13,0,58.0,357.0,4.7,20.2,412.0,314.99,242.52
2018,6,6,13,15,223.5,320.0,4.7,20.05,526.0,351.1,270.18
2018,6,6,13,30,389.0,283.0,4.7,19.9,640.0,375.0,285.97
2018,6,6,13,45,558.5,240.0,4.65,19.8,738.5,380.37,284.84
2018,6,6,14,0,728.0,197.0,4.6,19.7,837.0,373.45,271.44
2018,6,6,14,15,730.5,189.0,4.6,19.55,812.5,324.34,228.2
2018,6,6,14,30,733.0,181.0,4.6,19.4,788.0,275.09,185.19
2018,6,6,14,45,700.0,182.5,4.55,19.25,742.0,225.52,145.11
2018,6,6,15,0,667.0,184.0,4.5,19.1,696.0,179.81,112.25
2018,6,6,15,15,540.0,209.0,4.5,19.1,609.0,146.82,99.28
2018,6,6,15,30,413.0,234.0,4.5,19.1,522.0,136.33,110.48
2018,6,6,15,45,478.5,206.5,4.5,18.55,519.0,125.39,101.78
2018,6,6,16,0,544.0,179.0,4.5,18.0,516.0,113.4,92.1
2018,6,6,16,15,405.0,196.5,4.45,17.6,436.0,123.72,101.37
2018,6,6,16,30,266.0,214.0,4.4,17.2,356.0,141.21,116.83
2018,6,6,16,45,395.0,172.0,4.4,16.85,359.5,113.47,93.47
2018,6,6,17,0,524.0,130.0,4.4,16.5,363.0,90.33,73.81
2018,6,6,17,15,520.0,117.5,4.3,16.0,325.0,83.4,68.12
2018,6,6,17,30,516.0,105.0,4.2,15.5,287.0,76.06,61.95
2018,6,6,17,45,457.0,96.5,4.1,15.0,238.5,70.6,57.29
2018,6,6,18,0,398.0,88.0,4.0,14.5,190.0,65.03,52.35
2018,6,6,18,15,321.0,75.0,3.8,14.1,146.0,55.98,44.09
2018,6,6,18,30,244.0,62.0,3.6,13.7,102.0,46.74,35.42
2018,6,6,18,45,158.0,45.0,3.4,13.25,67.5,34.53,23.73
2018,6,6,19,0,72.0,28.0,3.2,12.8,33.0,21.72,6.47
2018,6,6,19,15,36.5,14.5,3.25,12.75,17.0,12.38,0.0
2018,6,6,19,30,1.0,1.0,3.3,12.7,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.3,12.65,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,7,4,45,1.5,3.0,3.35,11.95,3.0,0.0,0.0
2018,6,7,5,0,3.0,6.0,3.4,12.0,6.0,7.06,0.0
2018,6,7,5,15,1.5,11.5,3.5,12.25,11.5,10.49,1.04
2018,6,7,5,30,0.0,17.0,3.6,12.5,17.0,13.99,5.9
2018,6,7,5,45,0.0,26.0,3.7,12.7,26.0,21.44,12.56
2018,6,7,6,0,0.0,35.0,3.8,12.9,35.0,28.89,19.17
2018,6,7,6,15,0.0,44.0,3.85,13.4,44.0,36.37,25.68
2018,6,7,6,30,0.0,53.0,3.9,13.9,53.0,43.86,32.09
2018,6,7,6,45,0.0,74.5,3.95,14.35,74.5,62.51,47.9
2018,6,7,7,0,0.0,96.0,4.0,14.8,96.0,82.74,64.8
2018,6,7,7,15,3.0,127.5,4.0,15.3,129.0,116.16,92.59
2018,6,7,7,30,6.0,159.0,4.0,15.8,162.0,149.75,120.0
2018,6,7,7,45,9.0,176.0,4.05,16.3,181.0,167.85,134.29
2018,6,7,8,0,12.0,193.0,4.1,16.8,200.0,185.9,148.37
2018,6,7,8,15,42.5,236.5,4.05,17.25,264.0,279.28,223.67
2018,6,7,8,30,73.0,280.0,4.0,17.7,328.0,355.48,283.26
2018,6,7,8,45,97.5,309.0,3.95,18.15,378.0,408.0,323.06
2018,6,7,9,0,122.0,338.0,3.9,18.6,428.0,481.16,377.54
2018,6,7,9,15,226.0,336.0,3.9,19.0,513.5,598.56,466.5
2018,6,7,9,30,330.0,334.0,3.9,19.4,599.0,691.95,535.22
2018,6,7,9,45,562.0,253.5,3.95,19.8,727.0,852.96,653.74
2018,6,7,10,0,794.0,173.0,4.0,20.2,855.0,974.5,737.1
2018,6,7,10,15,828.0,162.0,4.1,20.45,892.5,975.51,735.8
2018,6,7,10,30,862.0,151.0,4.2,20.7,930.0,959.07,723.64
2018,6,7,10,45,867.0,153.0,4.3,20.95,951.0,938.34,708.75
2018,6,7,11,0,872.0,155.0,4.4,21.2,972.0,914.47,691.75
2018,6,7,11,15,876.5,155.0,4.45,21.3,985.5,885.49,671.5
2018,6,7,11,30,881.0,155.0,4.5,21.4,999.0,853.75,649.38
2018,6,7,11,45,883.5,154.5,4.5,21.5,1005.0,817.5,623.7
2018,6,7,12,0,886.0,154.0,4.5,21.6,1011.0,779.05,595.24
2018,6,7,12,15,885.0,154.5,4.5,21.65,1009.0,736.95,563.32
2018,6,7,12,30,884.0,155.0,4.5,21.7,1007.0,693.33,529.67
2018,6,7,12,45,882.0,155.0,4.45,21.8,998.0,647.42,493.31
2018,6,7,13,0,880.0,155.0,4.4,21.9,989.0,600.4,455.33
2018,6,7,13,15,878.0,153.5,4.4,21.95,973.0,551.44,415.25
2018,6,7,13,30,876.0,152.0,4.4,22.0,957.0,501.68,373.51
2018,6,7,13,45,873.5,148.5,4.4,22.05,934.0,449.85,329.18
2018,6,7,14,0,871.0,145.0,4.4,22.1,911.0,397.62,283.65
2018,6,7,14,15,866.0,142.0,4.35,22.05,882.0,344.77,237.28
2018,6,7,14,30,861.0,139.0,4.3,22.0,853.0,285.12,186.11
2018,6,7,14,45,853.0,135.5,4.3,21.95,817.0,231.04,141.35
2018,6,7,15,0,845.0,132.0,4.3,21.9,781.0,178.04,102.24
2018,6,7,15,15,832.0,129.0,4.3,21.9,739.5,126.3,73.71
2018,6,7,15,30,819.0,126.0,4.3,21.9,698.0,87.07,68.12
2018,6,7,15,45,805.5,121.5,4.2,21.25,653.0,86.08,67.67
2018,6,7,16,0,792.0,117.0,4.1,20.6,608.0,84.92,67.07
2018,6,7,16,15,775.5,111.0,4.05,20.15,560.0,82.5,65.34
2018,6,7,16,30,759.0,105.0,4.0,19.7,512.0,79.86,63.42
2018,6,7,16,45,734.5,99.5,3.9,19.2,461.5,70.54,55.73
2018,6,7,17,0,710.0,94.0,3.8,18.7,411.0,68.08,53.91
2018,6,7,17,15,673.5,88.5,3.7,18.05,359.5,65.33,51.82
2018,6,7,17,30,637.0,83.0,3.6,17.4,308.0,62.48,49.58
2018,6,7,17,45,586.5,76.0,3.5,16.75,258.0,58.26,46.03
2018,6,7,18,0,536.0,69.0,3.4,16.1,208.0,53.93,42.24
2018,6,7,18,15,459.5,60.5,3.15,15.45,161.5,48.09,36.93
2018,6,7,18,30,383.0,52.0,2.9,14.8,115.0,42.18,31.32
2018,6,7,18,45,274.5,40.5,2.7,14.15,78.0,31.28,20.95
2018,6,7,19,0,166.0,29.0,2.5,13.5,41.0,22.48,7.58
2018,6,7,19,15,86.5,15.5,2.45,13.2,21.5,13.23,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.9,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.6,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,8,4,45,41.5,7.0,2.35,11.7,8.5,0.0,0.0
2018,6,8,5,0,83.0,14.0,2.5,12.1,17.0,65.61,0.0
2018,6,8,5,15,188.0,27.5,2.65,12.7,47.0,203.17,125.89
2018,6,8,5,30,293.0,41.0,2.8,13.3,77.0,308.7,249.69
2018,6,8,5,45,375.0,51.5,3.0,13.9,119.0,396.92,328.98
2018,6,8,6,0,457.0,62.0,3.2,14.5,161.0,490.53,407.54
2018,6,8,6,15,515.5,70.0,3.2,15.05,209.0,565.77,467.97
2018,6,8,6,30,574.0,78.0,3.2,15.6,257.0,642.95,527.09
2018,6,8,6,45,616.0,84.5,3.2,16.1,307.5,704.74,572.09
2018,6,8,7,0,658.0,91.0,3.2,16.6,358.0,766.56,615.4
2018,6,8,7,15,689.0,95.5,3.2,17.25,408.0,814.85,647.0
2018,6,8,7,30,720.0,100.0,3.2,17.9,458.0,861.85,676.81
2018,6,8,7,45,743.5,104.5,3.2,18.55,507.5,899.79,699.46
2018,6,8,8,0,767.0,109.0,3.2,19.2,557.0,929.48,715.98
2018,6,8,8,15,785.5,112.5,3.2,19.8,603.5,956.74,730.8
2018,6,8,8,30,804.0,116.0,3.2,20.4,650.0,981.12,743.51
2018,6,8,8,45,818.5,118.5,3.25,21.0,693.0,997.18,750.96
2018,6,8,9,0,833.0,121.0,3.3,21.6,736.0,1010.0,756.36
2018,6,8,9,15,842.0,123.5,3.35,22.15,773.0,1013.87,756.06
2018,6,8,9,30,851.0,126.0,3.4,22.7,810.0,1001.23,744.99
2018,6,8,9,45,858.0,128.5,3.45,23.25,842.0,996.41,739.44
2018,6,8,10,0,865.0,131.0,3.5,23.8,874.0,988.2,731.73
2018,6,8,10,15,871.0,132.5,3.55,24.2,900.0,974.66,721.08
2018,6,8,10,30,877.0,134.0,3.6,24.6,926.0,957.82,708.39
2018,6,8,10,45,881.5,135.0,3.65,25.05,946.0,935.89,692.3
2018,6,8,11,0,886.0,136.0,3.7,25.5,966.0,910.87,674.24
2018,6,8,11,15,889.5,135.5,3.7,25.95,978.5,880.74,652.55
2018,6,8,11,30,893.0,135.0,3.7,26.4,991.0,847.91,629.1
2018,6,8,11,45,895.5,133.5,3.75,26.85,996.0,810.98,603.1
2018,6,8,12,0,898.0,132.0,3.8,27.3,1001.0,771.85,575.0
2018,6,8,12,15,895.5,133.0,3.9,27.45,998.0,729.16,543.69
2018,6,8,12,30,893.0,134.0,4.0,27.6,995.0,684.99,510.64
2018,6,8,12,45,888.5,135.5,4.1,27.75,985.0,638.69,475.26
2018,6,8,13,0,884.0,137.0,4.2,27.9,975.0,591.41,438.27
2018,6,8,13,15,881.0,135.0,4.25,27.8,958.0,541.73,398.91
2018,6,8,13,30,878.0,133.0,4.3,27.7,941.0,491.34,357.9
2018,6,8,13,45,874.5,130.5,4.4,27.6,918.0,439.9,315.07
2018,6,8,14,0,871.0,128.0,4.5,27.5,895.0,388.14,271.06
2018,6,8,14,15,865.5,125.0,4.5,27.25,865.5,335.37,225.82
2018,6,8,14,30,860.0,122.0,4.5,27.0,836.0,282.87,181.08
2018,6,8,14,45,853.0,118.5,4.55,26.8,801.0,230.26,138.2
2018,6,8,15,0,846.0,115.0,4.6,26.6,766.0,178.46,100.55
2018,6,8,15,15,834.0,112.5,4.6,26.6,725.5,117.38,64.8
2018,6,8,15,30,822.0,110.0,4.6,26.6,685.0,77.1,58.59
2018,6,8,15,45,809.0,106.0,4.65,25.8,641.0,76.07,58.12
2018,6,8,16,0,796.0,102.0,4.7,25.0,597.0,74.88,57.5
2018,6,8,16,15,780.0,97.5,4.6,24.45,550.0,73.15,56.36
2018,6,8,16,30,764.0,93.0,4.5,23.9,503.0,71.27,55.09
2018,6,8,16,45,741.0,88.0,4.45,23.35,453.5,68.76,53.28
2018,6,8,17,0,718.0,83.0,4.4,22.8,404.0,66.11,51.32
2018,6,8,17,15,686.5,78.0,4.2,22.05,354.5,57.93,44.59
2018,6,8,17,30,655.0,73.0,4.0,21.3,305.0,55.19,42.47
2018,6,8,17,45,612.0,66.5,3.85,20.55,256.5,51.12,39.1
2018,6,8,18,0,569.0,60.0,3.7,19.8,208.0,46.92,35.49
2018,6,8,18,15,503.5,52.5,3.45,19.05,162.5,41.67,30.79
2018,6,8,18,30,438.0,45.0,3.2,18.3,117.0,36.33,25.82
2018,6,8,18,45,338.0,36.0,2.9,17.55,80.5,29.49,19.18
2018,6,8,19,0,238.0,27.0,2.6,16.8,44.0,22.58,8.06
2018,6,8,19,15,126.5,14.5,2.6,16.4,23.0,12.38,0.0
2018,6,8,19,30,15.0,2.0,2.6,16.0,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,2.55,15.6,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.0,2.65,13.95,1.0,0.0,0.0
2018,6,9,5,0,0.0,2.0,2.8,14.1,2.0,1.71,0.0
2018,6,9,5,15,0.0,10.0,3.05,14.35,10.0,8.22,0.0
2018,6,9,5,30,0.0,18.0,3.3,14.6,18.0,14.82,6.51
2018,6,9,5,45,8.0,17.5,3.5,14.9,19.0,20.95,12.32
2018,6,9,6,0,16.0,17.0,3.7,15.2,20.0,30.99,21.42
2018,6,9,6,15,12.5,46.0,3.8,15.5,49.0,51.57,38.94
2018,6,9,6,30,9.0,75.0,3.9,15.8,78.0,72.53,56.56
2018,6,9,6,45,75.0,108.5,4.0,16.15,138.5,194.92,161.54
2018,6,9,7,0,141.0,142.0,4.1,16.5,199.0,297.68,247.15
2018,6,9,7,15,119.5,165.0,4.1,16.6,218.0,304.75,250.81
2018,6,9,7,30,98.0,188.0,4.1,16.7,237.0,309.85,252.99
2018,6,9,7,45,168.0,214.5,4.1,16.85,308.5,408.23,332.31
2018,6,9,8,0,238.0,241.0,4.1,17.0,380.0,529.52,426.25
2018,6,9,8,15,295.0,251.0,4.1,17.2,437.5,595.74,475.89
2018,6,9,8,30,352.0,261.0,4.1,17.4,495.0,661.62,524.43
2018,6,9,8,45,418.0,259.5,4.1,17.6,555.0,744.89,584.63
2018,6,9,9,0,484.0,258.0,4.1,17.8,615.0,804.78,627.01
2018,6,9,9,15,479.5,275.5,4.2,18.3,645.0,810.91,628.35
2018,6,9,9,30,475.0,293.0,4.3,18.8,675.0,814.42,628.26
2018,6,9,9,45,457.0,315.0,4.35,19.25,694.5,806.44,619.71
2018,6,9,10,0,439.0,337.0,4.4,19.7,714.0,796.04,609.73
2018,6,9,10,15,437.5,351.5,4.5,20.15,737.0,792.07,605.22
2018,6,9,10,30,436.0,366.0,4.6,20.6,760.0,785.63,598.99
2018,6,9,10,45,501.0,349.0,4.7,21.0,811.0,808.56,615.55
2018,6,9,11,0,566.0,332.0,4.8,21.4,862.0,826.39,628.11
2018,6,9,11,15,527.5,359.5,4.9,21.7,859.0,790.25,600.29
2018,6,9,11,30,489.0,387.0,5.0,22.0,856.0,753.21,572.02
2018,6,9,11,45,496.5,385.5,5.1,22.25,864.0,728.07,553.37
2018,6,9,12,0,504.0,384.0,5.2,22.5,872.0,701.03,533.04
2018,6,9,12,15,363.5,425.0,5.25,22.4,776.5,603.13,459.33
2018,6,9,12,30,223.0,466.0,5.3,22.3,681.0,519.7,395.72
2018,6,9,12,45,346.0,424.5,5.35,22.25,754.5,538.91,410.89
2018,6,9,13,0,469.0,383.0,5.4,22.2,828.0,545.68,415.22
2018,6,9,13,15,544.0,339.5,5.45,22.05,847.0,520.4,394.58
2018,6,9,13,30,619.0,296.0,5.5,21.9,866.0,483.42,363.88
2018,6,9,13,45,570.5,307.5,5.5,21.75,822.5,436.79,325.66
2018,6,9,14,0,522.0,319.0,5.5,21.6,779.0,389.63,287.14
2018,6,9,14,15,501.0,314.0,5.5,21.45,743.5,344.99,250.12
2018,6,9,14,30,480.0,309.0,5.5,21.3,708.0,302.83,215.44
2018,6,9,14,45,465.0,298.0,5.5,21.1,670.5,260.81,181.92
2018,6,9,15,0,450.0,287.0,5.5,20.9,633.0,220.96,152.63
2018,6,9,15,15,444.0,272.0,5.5,20.9,598.5,181.7,128.13
2018,6,9,15,30,438.0,257.0,5.5,20.9,564.0,149.15,120.45
2018,6,9,15,45,445.0,236.5,5.45,20.35,530.5,141.4,114.56
2018,6,9,16,0,452.0,216.0,5.4,19.8,497.0,132.95,108.02
2018,6,9,16,15,430.0,202.0,5.35,19.4,452.5,127.19,103.63
2018,6,9,16,30,408.0,188.0,5.3,19.0,408.0,121.01,98.86
2018,6,9,16,45,394.5,170.5,5.25,18.6,366.0,112.33,91.9
2018,6,9,17,0,381.0,153.0,5.2,18.2,324.0,103.12,84.39
2018,6,9,17,15,358.5,136.0,5.05,17.7,281.5,93.58,76.52
2018,6,9,17,30,336.0,119.0,4.9,17.2,239.0,83.54,68.08
2018,6,9,17,45,327.0,100.5,4.75,16.75,202.0,72.11,58.22
2018,6,9,18,0,318.0,82.0,4.6,16.3,165.0,60.11,47.66
2018,6,9,18,15,267.0,68.5,4.4,15.75,128.0,50.89,39.36
2018,6,9,18,30,216.0,55.0,4.2,15.2,91.0,41.39,30.61
2018,6,9,18,45,160.0,40.5,4.0,14.65,62.5,31.49,21.18
2018,6,9,19,0,104.0,26.0,3.8,14.1,34.0,20.43,7.35
2018,6,9,19,15,55.5,14.0,3.65,13.8,18.0,11.95,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.5,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,13.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,4,45,27.5,7.5,2.0,10.6,8.5,0.0,0.0
2018,6,10,5,0,55.0,15.0,2.2,11.0,17.0,48.32,0.0
2018,6,10,5,15,136.5,28.0,2.3,11.6,42.5,168.59,105.1
2018,6,10,5,30,218.0,41.0,2.4,12.2,68.0,253.43,205.43
2018,6,10,5,45,286.0,52.0,2.55,12.85,104.0,325.2,270.9
2018,6,10,6,0,354.0,63.0,2.7,13.5,140.0,402.44,337.57
2018,6,10,6,15,415.0,74.0,2.8,14.3,186.5,478.06,399.26
2018,6,10,6,30,476.0,85.0,2.9,15.1,233.0,565.09,467.23
2018,6,10,6,45,484.0,100.0,3.05,15.9,273.5,595.01,488.56
2018,6,10,7,0,492.0,115.0,3.2,16.7,314.0,631.8,514.56
2018,6,10,7,15,535.5,122.5,3.25,17.4,366.0,701.12,563.97
2018,6,10,7,30,579.0,130.0,3.3,18.1,418.0,761.34,604.94
2018,6,10,7,45,623.0,132.5,3.4,18.85,471.0,815.25,640.44
2018,6,10,8,0,667.0,135.0,3.5,19.6,524.0,867.67,674.14
2018,6,10,8,15,688.0,141.0,3.5,20.15,571.0,899.16,692.46
2018,6,10,8,30,709.0,147.0,3.5,20.7,618.0,928.07,708.93
2018,6,10,8,45,741.5,146.0,3.5,21.25,667.0,957.63,725.69
2018,6,10,9,0,774.0,145.0,3.5,21.8,716.0,976.9,735.33
2018,6,10,9,15,815.0,134.5,3.5,22.3,764.0,999.17,747.21
2018,6,10,9,30,856.0,124.0,3.5,22.8,812.0,1004.56,747.78
2018,6,10,9,45,867.5,124.0,3.5,23.3,845.5,1001.74,743.17
2018,6,10,10,0,879.0,124.0,3.5,23.8,879.0,995.49,736.53
2018,6,10,10,15,885.5,124.5,3.5,24.2,905.0,981.48,725.2
2018,6,10,10,30,892.0,125.0,3.5,24.6,931.0,964.17,711.9
2018,6,10,10,45,896.5,126.0,3.5,24.95,951.0,942.22,695.8
2018,6,10,11,0,901.0,127.0,3.5,25.3,971.0,917.13,677.74
2018,6,10,11,15,904.5,126.0,3.55,25.55,983.5,886.43,656.54
2018,6,10,11,30,908.0,125.0,3.6,25.8,996.0,853.02,633.49
2018,6,10,11,45,910.0,124.0,3.65,26.05,1001.0,815.89,607.86
2018,6,10,12,0,912.0,123.0,3.7,26.3,1006.0,776.53,580.39
2018,6,10,12,15,913.0,121.5,3.8,26.35,1004.0,734.07,549.46
2018,6,10,12,30,914.0,120.0,3.9,26.4,1002.0,689.88,516.57
2018,6,10,12,45,914.0,117.5,4.0,26.45,992.5,642.78,480.75
2018,6,10,13,0,914.0,115.0,4.1,26.5,983.0,594.34,442.96
2018,6,10,13,15,910.5,114.5,4.15,26.4,966.5,544.35,403.08
2018,6,10,13,30,907.0,114.0,4.2,26.3,950.0,493.6,361.47
2018,6,10,13,45,902.0,112.5,4.3,26.2,926.0,441.0,317.45
2018,6,10,14,0,897.0,111.0,4.4,26.1,902.0,388.19,272.25
2018,6,10,14,15,890.0,109.5,4.45,25.85,872.0,334.79,226.19
2018,6,10,14,30,883.0,108.0,4.5,25.6,842.0,281.76,180.65
2018,6,10,14,45,874.5,105.0,4.5,25.3,806.0,228.12,136.56
2018,6,10,15,0,866.0,102.0,4.5,25.0,770.0,175.45,97.77
2018,6,10,15,15,854.0,101.0,4.5,25.0,730.0,124.87,69.72
2018,6,10,15,30,842.0,100.0,4.5,25.0,690.0,82.57,63.52
2018,6,10,15,45,828.0,96.0,4.55,24.15,645.0,80.6,62.3
2018,6,10,16,0,814.0,92.0,4.6,23.3,600.0,68.6,52.6
2018,6,10,16,15,797.5,88.5,4.55,22.7,553.0,67.29,51.79
2018,6,10,16,30,781.0,85.0,4.5,22.1,506.0,65.85,50.88
2018,6,10,16,45,758.0,80.5,4.5,21.45,456.5,63.49,49.17
2018,6,10,17,0,735.0,76.0,4.5,20.8,407.0,61.0,47.33
2018,6,10,17,15,704.0,71.5,4.35,20.05,357.5,58.29,45.28
2018,6,10,17,30,673.0,67.0,4.2,19.3,308.0,55.49,43.09
2018,6,10,17,45,630.0,61.5,4.1,18.6,259.0,47.45,36.21
2018,6,10,18,0,587.0,56.0,4.0,17.9,210.0,43.87,33.11
2018,6,10,18,15,521.0,50.0,3.7,17.2,165.0,39.68,29.31
2018,6,10,18,30,455.0,44.0,3.4,16.5,120.0,35.49,25.33
2018,6,10,18,45,353.0,35.0,3.1,15.8,82.5,28.57,18.65
2018,6,10,19,0,251.0,26.0,2.8,15.1,45.0,21.59,8.48
2018,6,10,19,15,139.0,15.5,2.7,14.75,24.5,13.23,0.0
2018,6,10,19,30,27.0,5.0,2.6,14.4,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.5,2.45,14.05,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,4,45,56.5,7.5,1.85,12.2,9.5,0.0,0.0
2018,6,11,5,0,113.0,15.0,2.0,12.6,19.0,85.74,0.0
2018,6,11,5,15,236.5,26.0,2.05,13.2,50.0,234.73,147.66
2018,6,11,5,30,360.0,37.0,2.1,13.8,81.0,353.72,284.78
2018,6,11,5,45,444.5,44.0,2.2,14.4,123.5,441.61,362.29
2018,6,11,6,0,529.0,51.0,2.3,15.0,166.0,534.62,438.8
2018,6,11,6,15,583.5,56.5,2.3,15.8,213.5,604.75,493.36
2018,6,11,6,30,638.0,62.0,2.3,16.6,261.0,676.77,546.47
2018,6,11,6,45,676.0,67.0,2.3,17.35,311.0,729.29,582.7
2018,6,11,7,0,714.0,72.0,2.3,18.1,361.0,787.3,621.41
2018,6,11,7,15,741.5,75.5,2.3,18.9,411.0,832.62,649.47
2018,6,11,7,30,769.0,79.0,2.3,19.7,461.0,876.38,675.62
2018,6,11,7,45,789.0,82.5,2.3,20.45,509.5,910.85,694.82
2018,6,11,8,0,809.0,86.0,2.3,21.2,558.0,942.95,712.09
2018,6,11,8,15,825.5,89.0,2.3,21.9,604.5,956.5,716.84
2018,6,11,8,30,842.0,92.0,2.3,22.6,651.0,978.8,727.6
2018,6,11,8,45,854.0,95.0,2.3,23.25,694.0,993.46,733.34
2018,6,11,9,0,866.0,98.0,2.3,23.9,737.0,1004.89,737.1
2018,6,11,9,15,866.0,105.0,2.3,24.55,772.5,1005.26,733.83
2018,6,11,9,30,866.0,112.0,2.3,25.2,808.0,1002.07,728.55
2018,6,11,9,45,861.0,122.0,2.3,25.8,837.5,993.49,720.15
2018,6,11,10,0,856.0,132.0,2.3,26.4,867.0,981.33,709.69
2018,6,11,10,15,863.5,133.0,2.35,27.0,894.0,969.05,699.86
2018,6,11,10,30,871.0,134.0,2.4,27.6,921.0,953.46,688.01
2018,6,11,10,45,877.0,134.0,2.4,28.2,941.5,932.31,672.27
2018,6,11,11,0,883.0,134.0,2.4,28.8,962.0,908.04,654.68
2018,6,11,11,15,886.5,135.0,2.45,29.2,975.5,879.5,635.34
2018,6,11,11,30,890.0,136.0,2.5,29.6,989.0,848.17,614.19
2018,6,11,11,45,892.0,135.5,2.55,30.05,995.0,811.88,589.6
2018,6,11,12,0,894.0,135.0,2.6,30.5,1001.0,773.39,562.96
2018,6,11,12,15,897.0,132.5,2.7,30.75,1000.0,732.12,533.68
2018,6,11,12,30,900.0,130.0,2.8,31.0,999.0,689.03,502.43
2018,6,11,12,45,902.5,127.5,2.85,31.25,991.5,643.96,468.78
2018,6,11,13,0,905.0,125.0,2.9,31.5,984.0,597.36,433.15
2018,6,11,13,15,902.5,123.5,3.0,31.55,968.0,547.51,394.69
2018,6,11,13,30,900.0,122.0,3.1,31.6,952.0,496.85,354.47
2018,6,11,13,45,895.0,121.5,3.2,31.65,929.0,445.21,312.39
2018,6,11,14,0,890.0,121.0,3.3,31.7,906.0,393.34,269.14
2018,6,11,14,15,884.5,119.0,3.4,31.6,877.0,340.32,224.63
2018,6,11,14,30,879.0,117.0,3.5,31.5,848.0,287.55,180.47
2018,6,11,14,45,870.0,115.0,3.55,31.35,812.5,234.56,138.02
2018,6,11,15,0,861.0,113.0,3.6,31.2,777.0,182.56,100.65
2018,6,11,15,15,849.0,110.5,3.6,31.2,736.5,131.23,72.48
2018,6,11,15,30,837.0,108.0,3.6,31.2,696.0,76.05,56.56
2018,6,11,15,45,823.0,105.0,3.7,30.55,651.5,75.58,56.53
2018,6,11,16,0,809.0,102.0,3.8,29.9,607.0,74.99,56.38
2018,6,11,16,15,790.0,98.5,3.8,29.35,559.5,73.89,55.78
2018,6,11,16,30,771.0,95.0,3.8,28.8,512.0,72.68,55.1
2018,6,11,16,45,746.5,91.0,3.75,28.2,462.5,70.93,53.98
2018,6,11,17,0,722.0,87.0,3.7,27.6,413.0,63.24,47.85
2018,6,11,17,15,687.0,82.0,3.6,26.7,362.0,60.66,46.02
2018,6,11,17,30,652.0,77.0,3.5,25.8,311.0,57.99,44.04
2018,6,11,17,45,604.0,71.5,3.4,24.9,262.0,54.75,41.49
2018,6,11,18,0,556.0,66.0,3.3,24.0,213.0,51.47,38.77
2018,6,11,18,15,484.0,58.0,3.0,22.85,166.5,45.96,33.99
2018,6,11,18,30,412.0,50.0,2.7,21.7,120.0,40.36,28.92
2018,6,11,18,45,306.5,40.0,2.4,20.6,82.5,32.8,21.79
2018,6,11,19,0,201.0,30.0,2.1,19.5,45.0,23.3,9.74
2018,6,11,19,15,108.5,17.0,2.0,18.85,24.5,14.51,0.0
2018,6,11,19,30,16.0,4.0,1.9,18.2,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.75,17.6,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.5,1.35,13.9,9.5,0.0,0.0
2018,6,12,5,0,117.0,15.0,1.5,14.3,19.0,88.27,0.0
2018,6,12,5,15,244.5,25.5,1.65,14.95,50.5,239.76,149.83
2018,6,12,5,30,372.0,36.0,1.8,15.6,82.0,361.28,288.36
2018,6,12,5,45,459.0,43.5,1.95,16.25,125.5,451.94,367.16
2018,6,12,6,0,546.0,51.0,2.1,16.9,169.0,548.15,445.3
2018,6,12,6,15,602.5,56.0,2.1,17.8,217.5,619.84,500.03
2018,6,12,6,30,659.0,61.0,2.1,18.7,266.0,687.88,549.1
2018,6,12,6,45,698.5,65.0,2.05,19.55,317.0,746.86,588.83
2018,6,12,7,0,738.0,69.0,2.0,20.4,368.0,805.52,626.42
2018,6,12,7,15,766.0,72.5,1.95,21.55,419.0,851.85,653.07
2018,6,12,7,30,794.0,76.0,1.9,22.7,470.0,896.6,677.63
2018,6,12,7,45,815.0,78.5,1.9,23.85,519.5,931.19,695.09
2018,6,12,8,0,836.0,81.0,1.9,25.0,569.0,952.04,703.18
2018,6,12,8,15,852.0,83.0,2.0,25.95,615.5,975.84,714.94
2018,6,12,8,30,868.0,85.0,2.1,26.9,662.0,996.76,724.7
2018,6,12,8,45,880.5,87.0,2.25,27.8,705.0,1011.04,730.9
2018,6,12,9,0,893.0,89.0,2.4,28.7,748.0,1022.05,735.1
2018,6,12,9,15,902.5,90.5,2.45,29.35,786.5,1026.05,734.61
2018,6,12,9,30,912.0,92.0,2.5,30.0,825.0,1026.59,732.15
2018,6,12,9,45,920.0,93.0,2.6,30.7,858.0,1021.56,726.71
2018,6,12,10,0,928.0,94.0,2.7,31.4,891.0,1013.02,719.22
2018,6,12,10,15,932.5,95.5,2.75,31.9,917.5,998.11,707.99
2018,6,12,10,30,937.0,97.0,2.8,32.4,944.0,979.78,694.76
2018,6,12,10,45,940.5,97.5,2.85,32.95,963.5,956.21,678.2
2018,6,12,11,0,944.0,98.0,2.9,33.5,983.0,929.46,659.72
2018,6,12,11,15,946.0,99.0,2.95,33.75,996.0,898.83,639.6
2018,6,12,11,30,948.0,100.0,3.0,34.0,1009.0,865.33,617.6
2018,6,12,11,45,948.5,100.5,3.05,34.2,1014.5,827.57,592.88
2018,6,12,12,0,949.0,101.0,3.1,34.4,1020.0,787.48,566.48
2018,6,12,12,15,947.5,102.5,3.2,34.45,1018.5,744.69,537.16
2018,6,12,12,30,946.0,104.0,3.3,34.5,1017.0,700.12,505.34
