Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,45,942.5,105.0,3.35,34.55,1007.5,652.4,470.34
2018,6,12,13,0,939.0,106.0,3.4,34.6,998.0,603.47,433.57
2018,6,12,13,15,936.0,105.0,3.45,34.45,981.5,552.34,394.55
2018,6,12,13,30,933.0,104.0,3.5,34.3,965.0,500.37,353.73
2018,6,12,13,45,928.0,103.5,3.55,34.15,941.5,447.28,310.92
2018,6,12,14,0,923.0,103.0,3.6,34.0,918.0,393.92,266.86
2018,6,12,14,15,916.5,101.5,3.6,33.75,888.0,339.4,221.4
2018,6,12,14,30,910.0,100.0,3.6,33.5,858.0,285.19,176.34
2018,6,12,14,45,902.0,98.0,3.6,33.2,822.5,230.9,133.02
2018,6,12,15,0,894.0,96.0,3.6,32.9,787.0,177.5,94.71
2018,6,12,15,15,882.5,95.0,3.6,32.9,746.5,125.53,66.28
2018,6,12,15,30,871.0,94.0,3.6,32.9,706.0,79.63,59.02
2018,6,12,15,45,858.0,91.0,3.55,32.05,661.5,78.14,58.23
2018,6,12,16,0,845.0,88.0,3.5,31.2,617.0,76.5,57.28
2018,6,12,16,15,829.5,84.5,3.4,30.5,569.5,74.33,55.86
2018,6,12,16,30,814.0,81.0,3.3,29.8,522.0,63.55,47.31
2018,6,12,16,45,791.5,78.0,3.25,29.15,472.5,62.13,46.44
2018,6,12,17,0,769.0,75.0,3.2,28.5,423.0,60.65,45.5
2018,6,12,17,15,738.0,71.0,3.15,27.4,372.0,58.26,43.84
2018,6,12,17,30,707.0,67.0,3.1,26.3,321.0,55.8,42.07
2018,6,12,17,45,662.5,62.0,3.0,25.2,271.0,52.34,39.37
2018,6,12,18,0,618.0,57.0,2.9,24.1,221.0,44.83,33.06
2018,6,12,18,15,551.0,51.5,2.8,22.95,174.5,41.02,29.75
2018,6,12,18,30,484.0,46.0,2.7,21.8,128.0,37.25,26.27
2018,6,12,18,45,378.0,37.0,2.6,20.6,88.5,30.34,19.78
2018,6,12,19,0,272.0,28.0,2.5,19.4,49.0,23.39,10.15
2018,6,12,19,15,151.5,17.0,2.55,18.7,27.0,14.51,0.0
2018,6,12,19,30,31.0,6.0,2.6,18.0,5.0,0.0,0.0
2018,6,12,19,45,15.5,3.0,2.7,17.3,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.85,13.05,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,3.0,13.3,20.0,95.52,0.0
2018,6,13,5,15,257.0,27.0,3.0,13.9,52.5,249.28,157.04
2018,6,13,5,30,387.0,38.0,3.0,14.5,85.0,374.06,301.26
2018,6,13,5,45,473.0,44.5,3.0,15.1,128.5,463.82,380.42
2018,6,13,6,0,559.0,51.0,3.0,15.7,172.0,558.44,458.18
2018,6,13,6,15,615.5,56.5,2.95,16.35,221.5,631.32,515.1
2018,6,13,6,30,672.0,62.0,2.9,17.0,271.0,700.29,566.09
2018,6,13,6,45,711.5,66.0,2.9,17.6,322.5,759.72,607.88
2018,6,13,7,0,751.0,70.0,2.9,18.2,374.0,818.76,647.66
2018,6,13,7,15,779.0,73.0,2.85,18.9,425.5,864.75,676.1
2018,6,13,7,30,807.0,76.0,2.8,19.6,477.0,909.12,702.52
2018,6,13,7,45,828.5,78.5,2.8,20.3,527.0,944.45,722.38
2018,6,13,8,0,850.0,81.0,2.8,21.0,577.0,966.01,732.56
2018,6,13,8,15,866.0,83.0,2.8,21.75,624.0,989.97,744.24
2018,6,13,8,30,882.0,85.0,2.8,22.5,671.0,1011.02,753.83
2018,6,13,8,45,894.0,87.0,2.8,23.25,714.5,1024.86,758.67
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,1035.39,761.47
2018,6,13,9,15,911.5,93.5,2.8,24.55,796.0,1038.73,760.33
2018,6,13,9,30,917.0,98.0,2.8,25.1,834.0,1038.46,757.07
2018,6,13,9,45,919.0,102.0,2.85,25.7,865.5,1030.52,749.4
2018,6,13,10,0,921.0,106.0,2.9,26.3,897.0,1019.06,739.68
2018,6,13,10,15,925.5,107.0,2.95,26.8,923.0,1003.48,727.76
2018,6,13,10,30,930.0,108.0,3.0,27.3,949.0,984.53,713.82
2018,6,13,10,45,933.5,109.5,3.05,27.75,969.0,961.82,697.71
2018,6,13,11,0,937.0,111.0,3.1,28.2,989.0,935.89,679.58
2018,6,13,11,15,939.5,111.5,3.2,28.55,1002.5,905.11,658.92
2018,6,13,11,30,942.0,112.0,3.3,28.9,1016.0,871.5,636.32
2018,6,13,11,45,943.5,112.0,3.35,29.25,1021.5,834.02,610.78
2018,6,13,12,0,945.0,112.0,3.4,29.6,1027.0,794.2,583.56
2018,6,13,12,15,942.0,113.5,3.5,29.75,1024.5,750.28,552.3
2018,6,13,12,30,939.0,115.0,3.6,29.9,1022.0,704.76,518.91
2018,6,13,12,45,934.0,117.0,3.7,30.1,1012.0,656.99,483.0
2018,6,13,13,0,929.0,119.0,3.8,30.3,1002.0,608.16,445.39
2018,6,13,13,15,926.0,117.5,3.9,30.25,985.0,557.02,405.55
2018,6,13,13,30,923.0,116.0,4.0,30.2,968.0,505.08,363.92
2018,6,13,13,45,918.0,115.0,4.1,30.15,944.5,452.04,320.32
2018,6,13,14,0,913.0,114.0,4.2,30.1,921.0,398.75,275.49
2018,6,13,14,15,906.0,113.0,4.25,29.8,891.0,344.83,229.82
2018,6,13,14,30,899.0,112.0,4.3,29.5,861.0,291.26,184.57
2018,6,13,14,45,890.0,110.5,4.35,29.2,825.5,237.57,140.99
2018,6,13,15,0,881.0,109.0,4.4,28.9,790.0,184.86,102.46
2018,6,13,15,15,869.5,106.5,4.4,28.9,749.0,132.53,72.89
2018,6,13,15,30,858.0,104.0,4.4,28.9,708.0,85.15,64.58
2018,6,13,15,45,843.0,101.0,4.45,27.9,662.5,73.37,55.35
2018,6,13,16,0,828.0,98.0,4.5,26.9,617.0,72.65,55.16
2018,6,13,16,15,809.0,94.5,4.45,26.15,568.5,71.42,54.49
2018,6,13,16,30,790.0,91.0,4.4,25.4,520.0,70.09,53.73
2018,6,13,16,45,765.5,87.5,4.35,24.6,470.0,68.58,52.82
2018,6,13,17,0,741.0,84.0,4.3,23.8,420.0,67.0,51.83
2018,6,13,17,15,708.5,79.5,4.2,22.85,369.5,59.09,45.42
2018,6,13,17,30,676.0,75.0,4.1,21.9,319.0,56.71,43.67
2018,6,13,17,45,629.5,69.5,4.05,20.9,269.0,53.39,41.02
2018,6,13,18,0,583.0,64.0,4.0,19.9,219.0,50.02,38.2
2018,6,13,18,15,515.5,56.5,3.85,19.0,172.5,44.84,33.61
2018,6,13,18,30,448.0,49.0,3.7,18.1,126.0,39.6,28.75
2018,6,13,18,45,344.5,39.0,3.6,17.25,87.0,31.95,21.48
2018,6,13,19,0,241.0,29.0,3.5,16.4,48.0,24.2,11.19
2018,6,13,19,15,133.5,16.5,3.5,15.9,26.0,14.08,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,14.95,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,45,43.5,8.0,3.85,12.55,9.5,0.0,0.0
2018,6,14,5,0,87.0,16.0,3.9,12.6,19.0,69.7,0.0
2018,6,14,5,15,205.5,28.5,3.9,12.85,50.0,216.72,136.44
2018,6,14,5,30,324.0,41.0,3.9,13.1,81.0,330.27,268.27
2018,6,14,5,45,416.5,49.5,3.95,13.4,124.5,425.9,354.11
2018,6,14,6,0,509.0,58.0,4.0,13.7,168.0,526.88,439.14
2018,6,14,6,15,566.5,64.5,4.0,14.0,216.5,600.77,499.19
2018,6,14,6,30,624.0,71.0,4.0,14.3,265.0,676.51,558.02
2018,6,14,6,45,664.5,76.0,3.95,14.65,316.0,736.23,601.88
2018,6,14,7,0,705.0,81.0,3.9,15.0,367.0,795.88,644.03
2018,6,14,7,15,737.0,84.5,3.85,15.55,418.5,839.3,672.29
2018,6,14,7,30,769.0,88.0,3.8,16.1,470.0,887.53,703.28
2018,6,14,7,45,794.0,91.0,3.75,16.7,520.5,926.41,726.61
2018,6,14,8,0,819.0,94.0,3.7,17.3,571.0,962.99,747.87
2018,6,14,8,15,837.0,95.5,3.65,18.0,618.0,988.02,760.46
2018,6,14,8,30,855.0,97.0,3.6,18.7,665.0,998.05,762.71
2018,6,14,8,45,869.5,99.0,3.55,19.4,709.0,1014.12,769.26
2018,6,14,9,0,884.0,101.0,3.5,20.1,753.0,1026.96,773.59
2018,6,14,9,15,895.5,102.0,3.5,20.7,792.0,1032.25,773.65
2018,6,14,9,30,907.0,103.0,3.5,21.3,831.0,1034.1,771.61
2018,6,14,9,45,917.0,103.0,3.45,21.9,865.0,1029.87,765.34
2018,6,14,10,0,927.0,103.0,3.4,22.5,899.0,1022.11,756.96
2018,6,14,10,15,932.0,104.0,3.45,22.95,925.5,1007.04,745.15
2018,6,14,10,30,937.0,105.0,3.5,23.4,952.0,988.55,731.27
2018,6,14,10,45,940.0,106.5,3.55,23.9,972.0,965.35,714.24
2018,6,14,11,0,943.0,108.0,3.6,24.4,992.0,938.94,695.18
2018,6,14,11,15,943.5,110.0,3.75,24.65,1005.0,907.75,674.21
2018,6,14,11,30,944.0,112.0,3.9,24.9,1018.0,873.75,651.21
2018,6,14,11,45,943.0,113.5,4.0,25.15,1023.0,835.55,624.96
2018,6,14,12,0,942.0,115.0,4.1,25.4,1028.0,795.11,597.0
2018,6,14,12,15,938.5,116.5,4.2,25.3,1024.5,750.94,565.16
2018,6,14,12,30,935.0,118.0,4.3,25.2,1021.0,705.21,531.21
2018,6,14,12,45,930.0,119.5,4.4,25.15,1010.5,657.24,494.65
2018,6,14,13,0,925.0,121.0,4.5,25.1,1000.0,608.22,456.43
2018,6,14,13,15,920.5,121.0,4.55,24.85,983.5,557.57,416.14
2018,6,14,13,30,916.0,121.0,4.6,24.6,967.0,506.23,374.11
2018,6,14,13,45,909.0,121.0,4.6,24.35,943.0,453.38,329.68
2018,6,14,14,0,902.0,121.0,4.6,24.1,919.0,400.47,284.2
2018,6,14,14,15,894.5,119.5,4.6,23.75,888.5,346.6,237.5
2018,6,14,14,30,887.0,118.0,4.6,23.4,858.0,293.17,191.29
2018,6,14,14,45,877.5,116.0,4.6,23.05,822.0,239.68,146.8
2018,6,14,15,0,868.0,114.0,4.6,22.7,786.0,187.22,107.41
2018,6,14,15,15,856.0,111.5,4.6,22.7,745.0,135.51,77.2
2018,6,14,15,30,844.0,109.0,4.6,22.7,704.0,76.69,59.17
2018,6,14,15,45,831.0,105.5,4.5,21.8,659.5,75.93,58.95
2018,6,14,16,0,818.0,102.0,4.4,20.9,615.0,75.05,58.59
2018,6,14,16,15,803.0,97.0,4.3,20.5,567.5,72.98,57.11
2018,6,14,16,30,788.0,92.0,4.2,20.1,520.0,70.73,55.46
2018,6,14,16,45,766.0,87.5,4.1,19.7,470.5,68.55,53.88
2018,6,14,17,0,744.0,83.0,4.0,19.3,421.0,66.25,52.16
2018,6,14,17,15,712.5,78.0,3.9,18.8,370.0,63.32,49.88
2018,6,14,17,30,681.0,73.0,3.8,18.3,319.0,55.28,43.07
2018,6,14,17,45,637.0,67.0,3.7,17.85,269.5,51.54,39.92
2018,6,14,18,0,593.0,61.0,3.6,17.4,220.0,47.7,36.57
2018,6,14,18,15,524.5,54.0,3.45,16.85,173.0,42.82,32.15
2018,6,14,18,30,456.0,47.0,3.3,16.3,126.0,37.89,27.51
2018,6,14,18,45,352.5,38.0,3.15,15.75,87.5,31.06,20.9
2018,6,14,19,0,249.0,29.0,3.0,15.2,49.0,24.17,11.53
2018,6,14,19,15,138.5,17.0,2.95,14.9,27.0,14.51,0.0
2018,6,14,19,30,28.0,5.0,2.9,14.6,5.0,4.27,0.0
2018,6,14,19,45,14.0,2.5,2.85,14.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.5,3.45,13.0,9.0,0.0,0.0
2018,6,15,5,0,83.0,15.0,3.5,13.1,18.0,66.23,0.0
2018,6,15,5,15,200.0,28.0,3.6,13.4,49.0,211.8,132.45
2018,6,15,5,30,317.0,41.0,3.7,13.7,80.0,324.96,263.18
2018,6,15,5,45,410.5,49.0,3.8,14.0,123.0,420.53,348.82
2018,6,15,6,0,504.0,57.0,3.9,14.3,166.0,521.39,433.63
2018,6,15,6,15,561.5,63.5,3.9,14.65,214.0,595.02,493.25
2018,6,15,6,30,619.0,70.0,3.9,15.0,262.0,670.56,551.7
2018,6,15,6,45,658.5,75.0,3.9,15.35,312.0,729.21,594.84
2018,6,15,7,0,698.0,80.0,3.9,15.7,362.0,787.78,636.37
2018,6,15,7,15,729.0,83.5,3.95,16.25,413.0,830.25,664.44
2018,6,15,7,30,760.0,87.0,4.0,16.8,464.0,877.36,695.23
2018,6,15,7,45,783.5,90.0,4.0,17.4,513.5,914.64,717.85
2018,6,15,8,0,807.0,93.0,4.0,18.0,563.0,949.62,738.48
2018,6,15,8,15,823.0,95.5,4.0,18.5,609.0,973.82,751.57
2018,6,15,8,30,839.0,98.0,4.0,19.0,655.0,982.97,754.25
2018,6,15,8,45,852.5,99.5,4.05,19.5,697.5,997.42,761.12
2018,6,15,9,0,866.0,101.0,4.1,20.0,740.0,1008.73,765.86
2018,6,15,9,15,872.0,105.0,4.1,20.3,777.0,1011.93,765.48
2018,6,15,9,30,878.0,109.0,4.1,20.6,814.0,1011.69,762.99
2018,6,15,9,45,880.5,113.5,4.1,20.95,845.0,1005.0,756.17
2018,6,15,10,0,883.0,118.0,4.1,21.3,876.0,994.87,747.24
2018,6,15,10,15,889.5,119.0,4.15,21.45,903.0,981.7,737.31
2018,6,15,10,30,896.0,120.0,4.2,21.6,930.0,965.19,725.24
2018,6,15,10,45,900.0,121.0,4.25,21.8,950.0,943.08,709.34
2018,6,15,11,0,904.0,122.0,4.3,22.0,970.0,917.86,691.4
2018,6,15,11,15,906.5,123.0,4.35,22.0,983.0,888.35,671.07
2018,6,15,11,30,909.0,124.0,4.4,22.0,996.0,856.06,648.77
2018,6,15,11,45,910.0,124.5,4.45,22.0,1002.0,819.6,623.57
2018,6,15,12,0,911.0,125.0,4.5,22.0,1008.0,780.89,596.6
2018,6,15,12,15,909.5,126.0,4.6,21.85,1006.0,738.81,565.67
2018,6,15,12,30,908.0,127.0,4.7,21.7,1004.0,695.12,532.76
2018,6,15,12,45,905.0,127.0,4.75,21.6,994.5,648.37,496.45
2018,6,15,13,0,902.0,127.0,4.8,21.5,985.0,600.51,458.34
2018,6,15,13,15,899.0,125.5,4.85,21.3,968.5,550.67,417.86
2018,6,15,13,30,896.0,124.0,4.9,21.1,952.0,500.07,375.62
2018,6,15,13,45,892.0,122.0,4.95,20.9,929.0,448.14,331.2
2018,6,15,14,0,888.0,120.0,5.0,20.7,906.0,395.9,285.49
2018,6,15,14,15,881.5,118.5,5.05,20.35,876.5,343.12,238.92
2018,6,15,14,30,875.0,117.0,5.1,20.0,847.0,290.66,192.75
2018,6,15,14,45,866.0,114.5,5.1,19.7,811.5,237.64,147.84
2018,6,15,15,0,857.0,112.0,5.1,19.4,776.0,185.61,108.01
2018,6,15,15,15,845.0,109.5,5.1,19.4,735.5,134.53,77.48
2018,6,15,15,30,833.0,107.0,5.1,19.4,695.0,75.21,58.72
2018,6,15,15,45,820.5,103.0,5.0,18.65,651.0,74.12,58.16
2018,6,15,16,0,808.0,99.0,4.9,17.9,607.0,72.87,57.44
2018,6,15,16,15,793.5,94.5,4.85,17.45,560.5,71.09,56.19
2018,6,15,16,30,779.0,90.0,4.8,17.0,514.0,69.15,54.8
2018,6,15,16,45,758.0,85.0,4.7,16.6,465.0,66.59,52.85
2018,6,15,17,0,737.0,80.0,4.6,16.2,416.0,63.87,50.74
2018,6,15,17,15,706.0,75.5,4.5,15.85,366.0,61.27,48.68
2018,6,15,17,30,675.0,71.0,4.4,15.5,316.0,53.74,42.21
2018,6,15,17,45,631.5,65.5,4.3,15.15,267.0,50.33,39.3
2018,6,15,18,0,588.0,60.0,4.2,14.8,218.0,46.86,36.22
2018,6,15,18,15,515.5,54.5,4.05,14.35,172.0,43.14,32.79
2018,6,15,18,30,443.0,49.0,3.9,13.9,126.0,39.5,29.22
2018,6,15,18,45,333.0,40.0,3.75,13.5,87.5,32.72,22.57
2018,6,15,19,0,223.0,31.0,3.6,13.1,49.0,24.1,11.85
2018,6,15,19,15,122.5,18.0,3.65,12.95,27.0,15.36,0.0
2018,6,15,19,30,22.0,5.0,3.7,12.8,5.0,4.27,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,4,45,37.0,8.0,2.5,12.8,9.0,0.0,0.0
2018,6,16,5,0,74.0,16.0,2.5,12.9,18.0,61.25,0.0
2018,6,16,5,15,187.0,29.5,2.55,13.2,49.0,205.47,127.51
2018,6,16,5,30,300.0,43.0,2.6,13.5,80.0,316.07,255.1
2018,6,16,5,45,392.5,51.5,2.6,13.8,122.5,409.0,338.12
2018,6,16,6,0,485.0,60.0,2.6,14.1,165.0,509.37,421.55
2018,6,16,6,15,546.0,67.0,2.6,14.6,213.5,586.22,482.64
2018,6,16,6,30,607.0,74.0,2.6,15.1,262.0,665.14,542.43
2018,6,16,6,45,651.5,78.0,2.6,15.6,312.5,726.77,586.59
2018,6,16,7,0,696.0,82.0,2.6,16.1,363.0,788.49,629.11
2018,6,16,7,15,728.5,85.5,2.55,16.8,414.5,832.06,656.21
2018,6,16,7,30,761.0,89.0,2.5,17.5,466.0,880.68,686.07
2018,6,16,7,45,787.0,90.5,2.5,18.2,515.5,918.61,708.01
2018,6,16,8,0,813.0,92.0,2.5,18.9,565.0,954.29,728.02
2018,6,16,8,15,830.5,94.5,2.45,19.55,612.0,980.11,740.69
2018,6,16,8,30,848.0,97.0,2.4,20.2,659.0,990.94,743.3
2018,6,16,8,45,862.5,98.5,2.4,20.9,702.5,1006.5,749.63
2018,6,16,9,0,877.0,100.0,2.4,21.6,746.0,1018.88,753.86
2018,6,16,9,15,886.5,102.0,2.4,22.25,784.5,1023.42,753.24
2018,6,16,9,30,896.0,104.0,2.4,22.9,823.0,1024.54,750.62
2018,6,16,9,45,902.5,106.0,2.45,23.5,855.5,1019.17,744.68
2018,6,16,10,0,909.0,108.0,2.5,24.1,888.0,1010.33,736.72
2018,6,16,10,15,914.0,109.0,2.55,24.55,914.0,995.55,725.52
2018,6,16,10,30,919.0,110.0,2.6,25.0,940.0,977.43,712.31
2018,6,16,10,45,922.5,111.0,2.7,25.4,960.0,954.63,696.74
2018,6,16,11,0,926.0,112.0,2.8,25.8,980.0,928.66,679.12
2018,6,16,11,15,928.0,113.5,2.95,26.05,993.5,898.82,659.66
2018,6,16,11,30,930.0,115.0,3.1,26.3,1007.0,866.13,638.15
2018,6,16,11,45,930.5,115.5,3.25,26.55,1012.5,828.79,613.31
2018,6,16,12,0,931.0,116.0,3.4,26.8,1018.0,789.18,586.68
2018,6,16,12,15,930.0,116.0,3.55,26.8,1016.0,746.1,556.17
2018,6,16,12,30,929.0,116.0,3.7,26.8,1014.0,701.34,523.43
2018,6,16,12,45,925.5,116.5,3.9,26.8,1004.0,653.93,487.99
2018,6,16,13,0,922.0,117.0,4.1,26.8,994.0,605.38,450.63
2018,6,16,13,15,917.5,117.0,4.25,26.6,977.5,555.0,411.01
2018,6,16,13,30,913.0,117.0,4.4,26.4,961.0,503.93,369.61
2018,6,16,13,45,907.5,116.0,4.55,26.15,937.5,451.28,326.01
2018,6,16,14,0,902.0,115.0,4.7,25.9,914.0,398.43,281.09
2018,6,16,14,15,894.5,115.0,4.85,25.4,885.0,345.63,235.72
2018,6,16,14,30,887.0,115.0,5.0,24.9,856.0,293.21,190.64
2018,6,16,14,45,876.5,114.0,5.1,24.45,820.0,240.2,146.69
2018,6,16,15,0,866.0,113.0,5.2,24.0,784.0,188.3,107.72
2018,6,16,15,15,854.5,110.5,5.2,24.0,743.5,136.74,77.22
2018,6,16,15,30,843.0,108.0,5.2,24.0,703.0,75.99,58.27
2018,6,16,15,45,827.5,106.0,5.3,22.65,659.0,76.11,58.9
2018,6,16,16,0,812.0,104.0,5.4,21.3,615.0,76.18,59.46
2018,6,16,16,15,792.5,101.5,5.4,20.65,568.0,75.8,59.48
2018,6,16,16,30,773.0,99.0,5.4,20.0,521.0,75.37,59.48
2018,6,16,16,45,746.5,95.5,5.35,19.3,471.0,74.07,58.73
2018,6,16,17,0,720.0,92.0,5.3,18.6,421.0,66.48,52.5
2018,6,16,17,15,681.5,88.5,5.25,17.95,370.0,65.07,51.58
2018,6,16,17,30,643.0,85.0,5.2,17.3,319.0,63.67,50.63
2018,6,16,17,45,590.0,79.5,5.15,16.7,269.0,60.63,48.13
2018,6,16,18,0,537.0,74.0,5.1,16.1,219.0,57.59,45.5
2018,6,16,18,15,459.5,66.0,5.0,15.6,172.0,52.3,40.69
2018,6,16,18,30,382.0,58.0,4.9,15.1,125.0,44.34,33.31
2018,6,16,18,45,274.0,46.5,4.75,14.6,87.0,35.7,25.03
2018,6,16,19,0,166.0,35.0,4.6,14.1,49.0,27.0,14.11
2018,6,16,19,15,89.0,20.0,4.6,13.9,27.0,17.07,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.7,5.0,4.27,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.5,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,13.5,6.0,6.41,0.0
2018,6,17,5,15,1.0,13.5,2.55,13.75,13.5,11.8,1.86
2018,6,17,5,30,0.0,21.0,2.6,14.0,21.0,17.31,8.57
2018,6,17,5,45,0.0,33.0,2.6,14.2,33.0,27.26,17.38
2018,6,17,6,0,0.0,45.0,2.6,14.4,45.0,37.23,26.14
2018,6,17,6,15,5.5,68.5,2.55,14.65,70.0,64.87,50.08
2018,6,17,6,30,11.0,92.0,2.5,14.9,95.0,93.32,74.43
2018,6,17,6,45,134.0,121.0,2.5,15.15,174.5,265.1,221.6
2018,6,17,7,0,257.0,150.0,2.5,15.4,254.0,436.13,360.56
2018,6,17,7,15,283.5,169.5,2.45,15.7,298.0,487.6,398.65
2018,6,17,7,30,310.0,189.0,2.4,16.0,342.0,538.76,436.09
2018,6,17,7,45,383.0,192.0,2.35,16.3,401.0,637.72,509.27
2018,6,17,8,0,456.0,195.0,2.3,16.6,460.0,715.9,564.86
2018,6,17,8,15,333.0,242.0,2.25,16.9,444.0,623.52,491.04
2018,6,17,8,30,210.0,289.0,2.2,17.2,428.0,527.58,414.9
2018,6,17,8,45,219.0,310.5,2.15,17.5,464.0,555.92,434.7
2018,6,17,9,0,228.0,332.0,2.1,17.8,500.0,582.87,452.39
2018,6,17,9,15,398.0,288.0,2.05,18.15,600.0,742.34,568.7
2018,6,17,9,30,568.0,244.0,2.0,18.5,700.0,864.18,653.15
2018,6,17,9,45,707.5,190.0,1.95,18.85,781.5,935.35,698.86
2018,6,17,10,0,847.0,136.0,1.9,19.2,863.0,978.25,723.79
2018,6,17,10,15,854.0,137.0,1.9,19.85,889.5,965.87,712.5
2018,6,17,10,30,861.0,138.0,1.9,20.5,916.0,950.22,699.86
2018,6,17,10,45,866.5,138.5,1.85,21.15,936.0,929.52,683.53
2018,6,17,11,0,872.0,139.0,1.8,21.8,956.0,905.73,665.38
2018,6,17,11,15,876.5,138.5,1.85,22.3,969.5,877.26,645.77
2018,6,17,11,30,881.0,138.0,1.9,22.8,983.0,846.03,624.34
2018,6,17,11,45,884.5,136.5,1.95,23.3,989.5,810.66,600.07
2018,6,17,12,0,888.0,135.0,2.0,23.8,996.0,773.03,573.84
2018,6,17,12,15,889.5,134.0,2.1,24.15,995.0,732.33,544.53
2018,6,17,12,30,891.0,133.0,2.2,24.5,994.0,689.9,513.28
2018,6,17,12,45,892.0,131.0,2.3,24.8,986.5,644.88,479.46
2018,6,17,13,0,893.0,129.0,2.4,25.1,979.0,598.47,443.67
2018,6,17,13,15,890.0,128.0,2.45,25.25,963.0,549.44,404.99
2018,6,17,13,30,887.0,127.0,2.5,25.4,947.0,499.65,364.63
2018,6,17,13,45,882.0,125.5,2.55,25.6,924.0,448.12,321.83
2018,6,17,14,0,877.0,124.0,2.6,25.8,901.0,396.38,277.91
2018,6,17,14,15,870.5,123.0,2.65,25.8,872.5,344.49,233.47
2018,6,17,14,30,864.0,122.0,2.7,25.8,844.0,292.9,189.36
2018,6,17,14,45,855.5,120.0,2.75,25.8,809.5,240.83,146.48
2018,6,17,15,0,847.0,118.0,2.8,25.8,775.0,189.67,108.25
2018,6,17,15,15,835.0,115.5,2.8,25.8,735.0,128.76,70.46
2018,6,17,15,30,823.0,113.0,2.8,25.8,695.0,79.2,60.44
2018,6,17,15,45,809.0,109.0,2.85,25.5,650.5,77.61,59.41
2018,6,17,16,0,795.0,105.0,2.9,25.2,606.0,76.49,58.73
2018,6,17,16,15,776.5,101.5,2.9,24.9,559.0,75.49,58.15
2018,6,17,16,30,758.0,98.0,2.9,24.6,512.0,74.39,57.5
2018,6,17,16,45,733.5,93.5,2.9,24.3,462.5,72.38,56.07
2018,6,17,17,0,709.0,89.0,2.9,24.0,413.0,64.25,49.42
2018,6,17,17,15,675.0,84.0,2.95,23.4,363.0,61.75,47.58
2018,6,17,17,30,641.0,79.0,3.0,22.8,313.0,59.17,45.6
2018,6,17,17,45,593.5,73.0,3.05,22.25,264.0,55.61,42.7
2018,6,17,18,0,546.0,67.0,3.1,21.7,215.0,51.99,39.62
2018,6,17,18,15,477.0,59.5,3.0,20.85,169.5,46.94,35.18
2018,6,17,18,30,408.0,52.0,2.9,20.0,124.0,41.83,30.48
2018,6,17,18,45,309.0,42.0,2.8,19.15,86.5,32.46,21.83
2018,6,17,19,0,210.0,32.0,2.7,18.3,49.0,24.82,12.43
2018,6,17,19,15,116.0,18.5,2.75,17.7,27.0,15.79,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.1,5.0,4.27,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,2.5,2.0,1.45,13.0,2.0,0.0,0.0
2018,6,18,5,0,5.0,4.0,1.6,13.4,4.0,6.62,0.0
2018,6,18,5,15,2.5,7.0,1.7,13.95,7.0,7.61,0.0
2018,6,18,5,30,0.0,10.0,1.8,14.5,10.0,8.21,1.08
2018,6,18,5,45,0.0,15.5,1.9,15.05,15.5,12.74,5.1
2018,6,18,6,0,0.0,21.0,2.0,15.6,21.0,17.29,9.08
2018,6,18,6,15,0.0,28.5,1.95,16.15,28.5,23.49,14.43
2018,6,18,6,30,0.0,36.0,1.9,16.7,36.0,29.72,19.72
2018,6,18,6,45,0.0,58.5,1.85,17.25,58.5,48.44,35.5
2018,6,18,7,0,0.0,81.0,1.8,17.8,81.0,67.91,51.64
2018,6,18,7,15,15.0,128.0,1.75,18.45,135.5,128.19,101.8
2018,6,18,7,30,30.0,175.0,1.7,19.1,190.0,207.48,165.64
2018,6,18,7,45,152.0,198.0,1.7,19.75,285.0,371.93,297.53
2018,6,18,8,0,274.0,221.0,1.7,20.4,380.0,541.18,424.81
2018,6,18,8,15,521.0,171.5,1.75,21.05,505.5,754.36,579.82
2018,6,18,8,30,768.0,122.0,1.8,21.7,631.0,951.55,708.81
2018,6,18,8,45,794.0,120.5,1.85,22.4,677.0,975.07,718.86
2018,6,18,9,0,820.0,119.0,1.9,23.1,723.0,995.48,728.85
2018,6,18,9,15,828.5,122.5,2.05,23.65,760.0,1000.57,730.68
2018,6,18,9,30,837.0,126.0,2.2,24.2,797.0,989.13,722.05
2018,6,18,9,45,842.5,130.0,2.3,24.8,829.0,985.02,717.69
2018,6,18,10,0,848.0,134.0,2.4,25.4,861.0,977.54,711.18
2018,6,18,10,15,854.5,135.5,2.5,25.8,888.0,965.24,702.22
2018,6,18,10,30,861.0,137.0,2.6,26.2,915.0,949.67,691.24
2018,6,18,10,45,745.0,209.5,2.7,26.65,893.5,906.29,661.95
2018,6,18,11,0,629.0,282.0,2.8,27.1,872.0,841.12,615.34
2018,6,18,11,15,592.0,310.5,2.9,27.45,872.0,804.55,589.21
2018,6,18,11,30,555.0,339.0,3.0,27.8,872.0,770.63,564.39
2018,6,18,11,45,570.5,332.5,3.05,28.15,883.0,746.53,547.14
2018,6,18,12,0,586.0,326.0,3.1,28.5,894.0,719.97,527.9
2018,6,18,12,15,639.0,291.5,3.25,28.65,910.0,691.34,508.56
2018,6,18,12,30,692.0,257.0,3.4,28.8,926.0,662.35,488.11
2018,6,18,12,45,765.0,209.5,3.5,28.95,943.0,629.4,464.11
2018,6,18,13,0,838.0,162.0,3.6,29.1,960.0,593.31,436.59
2018,6,18,13,15,825.5,164.5,3.65,29.0,939.5,542.62,397.28
2018,6,18,13,30,813.0,167.0,3.7,28.9,919.0,492.21,357.23
2018,6,18,13,45,850.5,143.0,3.75,28.85,912.5,447.43,319.64
2018,6,18,14,0,888.0,119.0,3.8,28.8,906.0,397.84,277.03
2018,6,18,14,15,882.5,116.5,3.8,28.5,877.0,344.77,231.96
2018,6,18,14,30,877.0,114.0,3.8,28.2,848.0,291.93,187.1
2018,6,18,14,45,868.5,112.0,3.8,27.95,813.0,239.24,143.91
2018,6,18,15,0,860.0,110.0,3.8,27.7,778.0,187.47,105.34
2018,6,18,15,15,848.5,108.0,3.8,27.7,738.0,136.57,75.42
2018,6,18,15,30,837.0,106.0,3.8,27.7,698.0,87.24,66.58
2018,6,18,15,45,823.5,102.5,3.75,27.0,654.0,73.77,55.87
2018,6,18,16,0,810.0,99.0,3.7,26.3,610.0,72.82,55.42
2018,6,18,16,15,793.0,96.0,3.65,25.85,563.5,72.01,55.03
2018,6,18,16,30,776.0,93.0,3.6,25.4,517.0,71.12,54.57
2018,6,18,16,45,752.5,88.5,3.55,24.95,467.5,68.97,53.05
2018,6,18,17,0,729.0,84.0,3.5,24.5,418.0,66.7,51.4
2018,6,18,17,15,695.5,79.5,3.4,23.8,367.5,58.81,44.98
2018,6,18,17,30,662.0,75.0,3.3,23.1,317.0,56.44,43.2
2018,6,18,17,45,616.0,69.5,3.15,22.4,268.0,53.14,40.54
2018,6,18,18,0,570.0,64.0,3.0,21.7,219.0,49.78,37.71
2018,6,18,18,15,502.0,56.5,2.8,20.85,172.5,44.61,33.17
2018,6,18,18,30,434.0,49.0,2.6,20.0,126.0,39.36,28.37
2018,6,18,18,45,334.5,39.5,2.35,19.2,88.0,32.19,21.62
2018,6,18,19,0,235.0,30.0,2.1,18.4,50.0,23.35,11.52
2018,6,18,19,15,131.0,17.5,2.15,17.9,27.5,14.94,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.4,5.0,4.27,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,11.0,3.0,2.25,13.7,3.5,0.0,0.0
2018,6,19,5,0,22.0,6.0,2.3,13.8,7.0,19.23,0.0
2018,6,19,5,15,155.0,21.0,2.35,14.15,39.0,165.37,99.09
2018,6,19,5,30,288.0,36.0,2.4,14.5,71.0,298.7,240.1
2018,6,19,5,45,308.0,40.0,2.4,14.8,92.5,329.61,272.51
2018,6,19,6,0,328.0,44.0,2.4,15.1,114.0,360.45,300.92
2018,6,19,6,15,164.0,47.0,2.4,15.5,82.0,223.35,187.32
2018,6,19,6,30,0.0,50.0,2.4,15.9,50.0,41.36,29.6
2018,6,19,6,45,0.0,69.0,2.4,16.25,69.0,57.21,43.06
2018,6,19,7,0,0.0,88.0,2.4,16.6,88.0,74.78,57.66
2018,6,19,7,15,2.5,118.5,2.35,17.2,119.5,106.43,83.76
2018,6,19,7,30,5.0,149.0,2.3,17.8,151.0,138.33,109.53
2018,6,19,7,45,13.5,178.5,2.3,18.4,186.0,175.05,138.96
2018,6,19,8,0,22.0,208.0,2.3,19.0,221.0,211.71,167.73
2018,6,19,8,15,39.0,240.5,2.3,19.8,265.5,280.6,221.3
2018,6,19,8,30,56.0,273.0,2.3,20.6,310.0,330.46,258.68
2018,6,19,8,45,256.0,259.0,2.25,21.4,445.5,557.23,432.74
2018,6,19,9,0,456.0,245.0,2.2,22.2,581.0,763.02,579.02
2018,6,19,9,15,632.5,190.5,2.25,22.9,682.5,884.9,661.01
2018,6,19,9,30,809.0,136.0,2.3,23.6,784.0,985.37,723.59
2018,6,19,9,45,859.5,118.5,2.3,24.3,832.5,990.31,722.57
2018,6,19,10,0,910.0,101.0,2.3,25.0,881.0,1004.89,728.87
2018,6,19,10,15,915.5,101.5,2.35,25.5,907.5,990.42,717.59
2018,6,19,10,30,921.0,102.0,2.4,26.0,934.0,972.6,704.57
2018,6,19,10,45,925.5,102.5,2.45,26.55,954.5,950.56,688.81
2018,6,19,11,0,930.0,103.0,2.5,27.1,975.0,925.33,671.08
2018,6,19,11,15,932.5,104.0,2.6,27.35,988.5,895.76,651.73
2018,6,19,11,30,935.0,105.0,2.7,27.6,1002.0,863.31,630.41
2018,6,19,11,45,937.0,105.0,2.8,27.9,1008.5,826.94,606.21
2018,6,19,12,0,939.0,105.0,2.9,28.2,1015.0,788.17,580.22
2018,6,19,12,15,935.5,107.5,2.95,28.35,1013.0,745.36,549.92
2018,6,19,12,30,932.0,110.0,3.0,28.5,1011.0,700.91,517.21
2018,6,19,12,45,925.5,113.0,3.05,28.65,1001.0,653.59,481.71
2018,6,19,13,0,919.0,116.0,3.1,28.8,991.0,605.29,444.62
2018,6,19,13,15,916.0,115.0,3.15,28.8,975.0,555.21,405.53
2018,6,19,13,30,913.0,114.0,3.2,28.8,959.0,504.31,364.69
2018,6,19,13,45,908.5,113.5,3.25,28.85,936.5,452.49,321.97
2018,6,19,14,0,904.0,113.0,3.3,28.9,914.0,400.35,277.98
2018,6,19,14,15,897.0,111.5,3.3,28.75,884.5,346.68,232.45
2018,6,19,14,30,890.0,110.0,3.3,28.6,855.0,293.37,187.25
2018,6,19,14,45,881.5,108.0,3.35,28.45,819.5,240.02,143.57
2018,6,19,15,0,873.0,106.0,3.4,28.3,784.0,187.59,104.5
2018,6,19,15,15,861.5,104.0,3.4,28.3,744.0,136.01,74.12
2018,6,19,15,30,850.0,102.0,3.4,28.3,704.0,86.03,65.4
2018,6,19,15,45,835.0,99.5,3.4,27.6,659.5,82.7,63.07
2018,6,19,16,0,820.0,97.0,3.4,26.9,615.0,71.68,54.32
2018,6,19,16,15,801.5,94.0,3.4,26.25,567.5,70.79,53.91
2018,6,19,16,30,783.0,91.0,3.4,25.6,520.0,69.81,53.42
2018,6,19,16,45,759.0,87.0,3.4,24.95,470.0,67.96,52.19
2018,6,19,17,0,735.0,83.0,3.4,24.3,420.0,66.0,50.85
2018,6,19,17,15,702.5,78.5,3.3,23.35,370.0,58.17,44.52
2018,6,19,17,30,670.0,74.0,3.2,22.4,320.0,55.77,42.76
2018,6,19,17,45,625.0,68.5,3.15,21.45,270.5,52.44,40.1
2018,6,19,18,0,580.0,63.0,3.1,20.5,221.0,49.05,37.27
2018,6,19,18,15,513.5,56.5,3.05,19.55,175.0,44.66,33.41
2018,6,19,18,30,447.0,50.0,3.0,18.6,129.0,40.26,29.33
2018,6,19,18,45,348.0,40.5,2.9,17.7,90.5,33.1,22.56
2018,6,19,19,0,249.0,31.0,2.8,16.8,52.0,25.85,13.6
2018,6,19,19,15,139.0,18.0,2.8,16.25,28.5,15.36,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.7,5.0,4.27,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.2,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.35,11.95,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.5,12.2,17.0,83.09,0.0
2018,6,20,5,15,245.0,25.5,2.6,12.75,49.5,237.42,142.81
2018,6,20,5,30,379.0,37.0,2.7,13.3,82.0,365.69,294.74
2018,6,20,5,45,390.5,41.0,2.75,13.85,106.5,394.21,325.97
2018,6,20,6,0,402.0,45.0,2.8,14.4,131.0,421.47,351.48
2018,6,20,6,15,201.0,54.5,2.8,14.9,97.5,266.66,224.36
2018,6,20,6,30,0.0,64.0,2.8,15.4,64.0,53.29,39.77
2018,6,20,6,45,0.0,84.5,2.8,15.9,84.5,72.74,56.25
2018,6,20,7,0,0.0,105.0,2.8,16.4,105.0,92.12,72.23
2018,6,20,7,15,4.5,133.0,2.85,17.0,135.0,123.54,98.1
2018,6,20,7,30,9.0,161.0,2.9,17.6,165.0,154.97,123.47
2018,6,20,7,45,31.0,197.5,2.9,18.2,215.0,231.22,185.14
2018,6,20,8,0,53.0,234.0,2.9,18.8,265.0,292.07,232.85
2018,6,20,8,15,119.5,263.5,2.9,19.45,340.5,410.92,325.55
2018,6,20,8,30,186.0,293.0,2.9,20.1,416.0,508.06,398.4
2018,6,20,8,45,345.0,266.0,2.95,20.7,513.0,656.07,509.3
2018,6,20,9,0,504.0,239.0,3.0,21.3,610.0,805.44,615.66
2018,6,20,9,15,677.0,183.5,3.0,21.8,709.5,922.56,694.87
2018,6,20,9,30,850.0,128.0,3.0,22.3,809.0,1004.66,746.15
2018,6,20,9,45,876.5,123.0,3.05,22.85,850.5,1012.09,747.88
2018,6,20,10,0,903.0,118.0,3.1,23.4,892.0,1015.86,748.01
2018,6,20,10,15,910.0,118.5,3.15,23.8,919.5,1002.55,737.52
2018,6,20,10,30,917.0,119.0,3.2,24.2,947.0,985.83,725.07
2018,6,20,10,45,922.0,119.5,3.25,24.6,968.0,963.91,709.31
2018,6,20,11,0,927.0,120.0,3.3,25.0,989.0,938.77,691.53
2018,6,20,11,15,930.5,120.5,3.45,25.15,1003.0,909.23,672.15
2018,6,20,11,30,934.0,121.0,3.6,25.3,1017.0,876.79,650.69
2018,6,20,11,45,936.5,120.5,3.7,25.5,1023.5,840.03,625.74
2018,6,20,12,0,939.0,120.0,3.8,25.7,1030.0,800.87,599.0
2018,6,20,12,15,940.0,119.0,3.9,25.6,1029.0,758.11,568.54
2018,6,20,12,30,941.0,118.0,4.0,25.5,1028.0,713.51,535.73
2018,6,20,12,45,940.5,116.5,4.1,25.4,1019.0,665.97,499.91
2018,6,20,13,0,940.0,115.0,4.2,25.3,1010.0,617.04,462.06
2018,6,20,13,15,937.5,114.0,4.25,25.05,994.0,566.2,421.8
2018,6,20,13,30,935.0,113.0,4.3,24.8,978.0,514.45,379.63
2018,6,20,13,45,931.0,111.5,4.35,24.55,955.0,461.04,334.98
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,407.24,288.95
2018,6,20,14,15,921.5,108.0,4.4,24.0,902.5,352.5,241.45
2018,6,20,14,30,916.0,106.0,4.4,23.7,873.0,297.95,194.11
2018,6,20,14,45,908.5,104.0,4.4,23.4,838.0,243.4,148.35
2018,6,20,15,0,901.0,102.0,4.4,23.1,803.0,189.66,107.28
2018,6,20,15,15,890.0,100.0,4.4,23.1,762.0,136.63,75.14
2018,6,20,15,30,879.0,98.0,4.4,23.1,721.0,85.16,66.13
2018,6,20,15,45,865.5,95.5,4.25,22.4,676.0,80.91,62.96
2018,6,20,16,0,852.0,93.0,4.1,21.7,631.0,79.65,62.26
2018,6,20,16,15,835.0,89.0,4.0,21.2,582.5,68.01,52.69
2018,6,20,16,30,818.0,85.0,3.9,20.7,534.0,66.2,51.43
2018,6,20,16,45,794.5,82.0,3.85,20.15,483.5,64.87,50.58
2018,6,20,17,0,771.0,79.0,3.8,19.6,433.0,63.48,49.68
2018,6,20,17,15,739.5,75.0,3.65,18.95,382.0,61.18,47.97
2018,6,20,17,30,708.0,71.0,3.5,18.3,331.0,58.83,46.17
2018,6,20,17,45,664.5,65.5,3.4,17.6,280.5,50.55,39.09
2018,6,20,18,0,621.0,60.0,3.3,16.9,230.0,47.02,36.06
2018,6,20,18,15,556.0,53.5,3.15,16.3,182.5,42.49,31.97
2018,6,20,18,30,491.0,47.0,3.0,15.7,135.0,37.92,27.67
2018,6,20,18,45,390.5,38.5,2.9,15.1,95.0,31.47,21.46
2018,6,20,19,0,290.0,30.0,2.8,14.5,55.0,25.0,13.26
2018,6,20,19,15,164.0,18.0,2.75,14.15,30.5,15.36,0.0
2018,6,20,19,30,38.0,6.0,2.7,13.8,6.0,5.12,0.0
2018,6,20,19,45,19.0,3.0,2.65,13.45,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.85,12.4,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.0,12.6,17.0,84.94,0.0
2018,6,21,5,15,251.0,25.5,3.05,12.9,50.0,240.94,142.82
2018,6,21,5,30,388.0,37.0,3.1,13.2,83.0,371.97,300.05
2018,6,21,5,45,307.5,41.5,3.15,13.55,88.5,331.06,275.27
2018,6,21,6,0,227.0,46.0,3.2,13.9,94.0,271.28,228.65
2018,6,21,6,15,113.5,64.0,3.2,14.4,88.0,187.08,156.81
2018,6,21,6,30,0.0,82.0,3.2,14.9,82.0,72.47,56.19
2018,6,21,6,45,14.5,112.5,3.2,15.4,118.5,116.58,93.94
2018,6,21,7,0,29.0,143.0,3.2,15.9,155.0,176.51,143.86
2018,6,21,7,15,253.5,145.0,3.15,16.45,269.0,426.78,352.62
2018,6,21,7,30,478.0,147.0,3.1,17.0,383.0,672.54,542.6
2018,6,21,7,45,665.5,114.5,3.1,17.6,480.0,834.22,656.4
2018,6,21,8,0,853.0,82.0,3.1,18.2,577.0,969.56,746.58
2018,6,21,8,15,868.5,85.0,3.1,18.8,624.5,994.6,758.59
2018,6,21,8,30,884.0,88.0,3.1,19.4,672.0,1016.67,769.49
2018,6,21,8,45,896.0,90.5,3.05,20.05,716.0,1031.41,774.87
2018,6,21,9,0,908.0,93.0,3.0,20.7,760.0,1042.82,778.14
2018,6,21,9,15,918.5,94.0,2.95,21.3,799.5,1047.52,777.25
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,1048.74,774.27
2018,6,21,9,45,937.5,95.5,2.9,22.5,873.0,1043.85,767.99
2018,6,21,10,0,946.0,96.0,2.9,23.1,907.0,1035.41,759.62
2018,6,21,10,15,951.5,97.0,2.85,23.7,934.5,1021.01,747.13
2018,6,21,10,30,957.0,98.0,2.8,24.3,962.0,1003.12,732.61
2018,6,21,10,45,961.0,98.5,2.8,24.85,982.5,979.92,715.43
2018,6,21,11,0,965.0,99.0,2.8,25.4,1003.0,953.44,696.26
2018,6,21,11,15,967.5,99.5,2.8,25.8,1016.5,922.52,674.69
2018,6,21,11,30,970.0,100.0,2.8,26.2,1030.0,888.64,651.22
2018,6,21,11,45,971.0,100.5,2.85,26.6,1036.5,850.83,625.47
2018,6,21,12,0,972.0,101.0,2.9,27.0,1043.0,810.57,597.96
2018,6,21,12,15,966.5,104.5,3.0,27.2,1040.0,765.93,566.8
2018,6,21,12,30,961.0,108.0,3.1,27.4,1037.0,719.69,532.88
2018,6,21,12,45,952.5,112.5,3.15,27.6,1026.5,671.01,496.19
2018,6,21,13,0,944.0,117.0,3.2,27.8,1016.0,621.41,457.94
2018,6,21,13,15,941.5,116.0,3.3,27.9,1000.0,570.35,417.99
2018,6,21,13,30,939.0,115.0,3.4,28.0,984.0,518.39,376.15
2018,6,21,13,45,935.0,113.0,3.45,28.05,960.5,464.41,331.64
2018,6,21,14,0,931.0,111.0,3.5,28.1,937.0,410.06,285.78
2018,6,21,14,15,925.0,109.5,3.5,27.95,907.5,355.26,239.07
2018,6,21,14,30,919.0,108.0,3.5,27.8,878.0,300.7,192.55
2018,6,21,14,45,912.0,105.5,3.55,27.65,842.5,245.74,147.26
2018,6,21,15,0,905.0,103.0,3.6,27.5,807.0,191.54,106.48
2018,6,21,15,15,893.5,101.0,3.6,27.5,766.0,138.23,74.64
2018,6,21,15,30,882.0,99.0,3.6,27.5,725.0,86.52,66.02
2018,6,21,15,45,870.0,96.0,3.45,26.9,680.5,81.29,62.09
2018,6,21,16,0,858.0,93.0,3.3,26.3,636.0,79.75,61.16
2018,6,21,16,15,841.5,90.0,3.25,25.9,588.0,68.77,52.28
2018,6,21,16,30,825.0,87.0,3.2,25.5,540.0,67.67,51.64
2018,6,21,16,45,801.0,83.5,3.1,25.1,489.0,66.02,50.51
2018,6,21,17,0,777.0,80.0,3.0,24.7,438.0,64.29,49.3
2018,6,21,17,15,746.0,76.0,2.9,23.95,386.5,62.02,47.69
2018,6,21,17,30,715.0,72.0,2.8,23.2,335.0,59.69,45.97
2018,6,21,17,45,670.0,67.0,2.7,22.45,284.0,51.7,39.29
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,48.59,36.69
2018,6,21,18,15,557.0,55.5,2.25,20.6,185.0,44.09,32.78
2018,6,21,18,30,489.0,49.0,1.9,19.5,137.0,39.58,28.66
2018,6,21,18,45,384.0,40.0,1.55,18.4,96.0,32.75,22.24
2018,6,21,19,0,279.0,31.0,1.2,17.3,55.0,25.87,13.84
2018,6,21,19,15,156.5,18.5,1.2,16.75,30.5,15.79,0.0
2018,6,21,19,30,34.0,6.0,1.2,16.2,6.0,5.12,0.0
2018,6,21,19,45,17.0,3.0,1.2,15.65,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.55,12.55,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.7,13.0,16.0,69.95,0.0
2018,6,22,5,15,219.0,26.0,1.8,13.7,48.0,218.71,126.17
2018,6,22,5,30,346.0,39.0,1.9,14.4,80.0,342.85,273.86
2018,6,22,5,45,435.0,47.5,2.05,15.1,123.5,436.0,356.09
2018,6,22,6,0,524.0,56.0,2.2,15.8,167.0,534.48,436.74
2018,6,22,6,15,583.0,62.0,2.1,16.65,216.0,609.34,494.2
2018,6,22,6,30,642.0,68.0,2.0,17.5,265.0,686.18,549.79
2018,6,22,6,45,683.0,73.0,1.9,18.35,316.5,746.92,590.52
2018,6,22,7,0,724.0,78.0,1.8,19.2,368.0,801.79,625.01
2018,6,22,7,15,754.0,82.0,1.7,20.3,420.0,850.79,653.14
2018,6,22,7,30,784.0,86.0,1.6,21.4,472.0,898.25,678.9
