Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.7,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.9,7.0,21.58,0.0
2018,7,2,5,15,79.0,20.0,2.1,15.45,27.5,93.96,27.2
2018,7,2,5,30,132.0,34.0,2.2,16.0,48.0,161.1,124.93
2018,7,2,5,45,160.5,51.5,2.25,16.55,77.5,209.82,170.87
2018,7,2,6,0,189.0,69.0,2.3,17.1,107.0,259.02,213.88
2018,7,2,6,15,154.5,90.0,2.3,17.75,127.0,262.09,216.25
2018,7,2,6,30,120.0,111.0,2.3,18.4,147.0,243.39,200.16
2018,7,2,6,45,189.5,128.5,2.3,19.0,197.0,345.5,283.37
2018,7,2,7,0,259.0,146.0,2.3,19.6,247.0,432.83,351.82
2018,7,2,7,15,271.5,166.0,2.3,20.25,285.0,471.85,379.52
2018,7,2,7,30,284.0,186.0,2.3,20.9,323.0,510.0,406.03
2018,7,2,7,45,288.0,208.0,2.25,21.5,360.0,541.25,426.41
2018,7,2,8,0,292.0,230.0,2.2,22.1,397.0,570.95,445.21
2018,7,2,8,15,323.5,244.0,2.2,22.75,443.5,617.15,476.56
2018,7,2,8,30,355.0,258.0,2.2,23.4,490.0,662.42,506.4
2018,7,2,8,45,390.0,266.5,2.2,24.05,537.0,703.57,532.95
2018,7,2,9,0,425.0,275.0,2.2,24.7,584.0,764.94,572.38
2018,7,2,9,15,511.0,262.0,2.25,25.25,653.5,831.32,616.62
2018,7,2,9,30,597.0,249.0,2.3,25.8,723.0,900.39,661.37
2018,7,2,9,45,582.0,271.5,2.35,26.4,749.5,890.67,651.29
2018,7,2,10,0,567.0,294.0,2.4,27.0,776.0,883.8,643.82
2018,7,2,10,15,578.5,298.5,2.5,27.45,804.0,881.9,641.35
2018,7,2,10,30,590.0,303.0,2.6,27.9,832.0,877.06,636.92
2018,7,2,10,45,598.5,306.0,2.65,28.3,853.5,865.45,627.83
2018,7,2,11,0,607.0,309.0,2.7,28.7,875.0,849.81,616.17
2018,7,2,11,15,613.0,310.5,2.8,28.95,889.5,827.82,600.98
2018,7,2,11,30,619.0,312.0,2.9,29.2,904.0,803.17,583.9
2018,7,2,11,45,623.5,312.5,3.0,29.45,912.0,774.08,563.64
2018,7,2,12,0,628.0,313.0,3.1,29.7,920.0,742.9,541.68
2018,7,2,12,15,629.0,312.5,3.2,29.8,920.0,706.71,516.23
2018,7,2,12,30,630.0,312.0,3.3,29.9,920.0,669.36,489.48
2018,7,2,12,45,629.0,308.5,3.35,30.0,911.5,627.72,459.04
2018,7,2,13,0,628.0,305.0,3.4,30.1,903.0,585.64,427.65
2018,7,2,13,15,623.0,302.5,3.5,29.95,887.5,541.88,394.84
2018,7,2,13,30,618.0,300.0,3.6,29.8,872.0,498.33,361.31
2018,7,2,13,45,610.5,295.5,3.65,29.6,849.5,452.74,325.52
2018,7,2,14,0,603.0,291.0,3.7,29.4,827.0,407.93,289.55
2018,7,2,14,15,593.0,285.5,3.75,29.0,798.0,362.62,252.99
2018,7,2,14,30,583.0,280.0,3.8,28.6,769.0,321.61,219.57
2018,7,2,14,45,570.5,273.5,3.9,28.15,735.5,277.11,184.56
2018,7,2,15,0,558.0,267.0,4.0,27.7,702.0,234.32,153.08
2018,7,2,15,15,542.5,258.5,4.0,27.7,663.5,191.96,126.37
2018,7,2,15,30,527.0,250.0,4.0,27.7,625.0,151.87,119.12
2018,7,2,15,45,509.0,239.0,4.0,26.5,582.5,143.0,112.83
2018,7,2,16,0,491.0,228.0,4.0,25.3,540.0,139.63,110.94
2018,7,2,16,15,471.0,215.0,3.95,24.6,495.5,134.71,107.52
2018,7,2,16,30,451.0,202.0,3.9,23.9,451.0,129.39,103.74
2018,7,2,16,45,426.5,186.5,3.9,23.25,404.0,122.06,98.21
2018,7,2,17,0,402.0,171.0,3.9,22.6,357.0,114.27,92.22
2018,7,2,17,15,372.0,154.0,3.85,21.75,310.5,104.98,84.92
2018,7,2,17,30,342.0,137.0,3.8,20.9,264.0,98.42,79.8
2018,7,2,17,45,306.0,119.0,3.7,20.05,220.0,86.67,70.04
2018,7,2,18,0,270.0,101.0,3.6,19.2,176.0,74.57,59.72
2018,7,2,18,15,226.0,81.5,3.55,18.45,135.5,61.07,47.9
2018,7,2,18,30,182.0,62.0,3.5,17.7,95.0,47.21,35.51
2018,7,2,18,45,134.0,43.0,3.4,16.95,63.5,33.33,22.91
2018,7,2,19,0,86.0,24.0,3.3,16.2,32.0,19.08,8.98
2018,7,2,19,15,47.5,13.0,3.3,15.9,17.0,11.1,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.6,2.0,1.71,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,4,45,24.5,5.5,3.2,14.05,6.0,0.0,0.0
2018,7,3,5,0,49.0,11.0,3.2,14.2,12.0,40.36,0.0
2018,7,3,5,15,153.0,25.0,3.25,14.6,39.0,166.86,44.05
2018,7,3,5,30,257.0,39.0,3.3,15.0,66.0,278.54,218.28
2018,7,3,5,45,352.5,49.0,3.3,15.35,107.5,371.21,304.76
2018,7,3,6,0,448.0,59.0,3.3,15.7,149.0,473.78,391.49
2018,7,3,6,15,509.5,67.0,3.35,16.15,196.5,551.14,454.5
2018,7,3,6,30,571.0,75.0,3.4,16.6,244.0,630.73,516.44
2018,7,3,6,45,614.0,82.0,3.4,17.0,294.5,694.28,563.45
2018,7,3,7,0,657.0,89.0,3.4,17.4,345.0,758.04,608.8
2018,7,3,7,15,693.0,93.0,3.4,18.1,396.5,811.0,643.93
2018,7,3,7,30,729.0,97.0,3.4,18.8,448.0,862.96,677.25
2018,7,3,7,45,757.5,99.5,3.4,19.45,498.5,898.14,697.94
2018,7,3,8,0,786.0,102.0,3.4,20.1,549.0,937.91,721.51
2018,7,3,8,15,807.0,104.0,3.4,20.75,597.0,967.08,737.32
2018,7,3,8,30,828.0,106.0,3.4,21.4,645.0,993.44,751.11
2018,7,3,8,45,845.0,107.0,3.4,22.05,689.5,1011.5,759.22
2018,7,3,9,0,862.0,108.0,3.4,22.7,734.0,1013.84,756.93
2018,7,3,9,15,869.5,112.0,3.45,23.2,772.5,1019.16,757.75
2018,7,3,9,30,877.0,116.0,3.5,23.7,811.0,1021.03,756.39
2018,7,3,9,45,881.0,120.0,3.5,24.25,843.5,1015.88,750.05
2018,7,3,10,0,885.0,124.0,3.5,24.8,876.0,1007.26,741.66
2018,7,3,10,15,892.5,125.0,3.55,25.2,904.5,995.6,732.26
2018,7,3,10,30,900.0,126.0,3.6,25.6,933.0,980.52,720.75
2018,7,3,10,45,906.5,126.0,3.65,26.0,955.0,960.2,705.91
2018,7,3,11,0,913.0,126.0,3.7,26.4,977.0,936.62,689.04
2018,7,3,11,15,916.5,126.0,3.8,26.6,991.0,907.29,669.2
2018,7,3,11,30,920.0,126.0,3.9,26.8,1005.0,875.1,647.41
2018,7,3,11,45,922.5,126.0,3.95,27.0,1012.5,839.42,622.93
2018,7,3,12,0,925.0,126.0,4.0,27.2,1020.0,801.32,596.7
2018,7,3,12,15,921.5,128.0,4.05,27.2,1018.0,758.31,565.76
2018,7,3,12,30,918.0,130.0,4.1,27.2,1016.0,713.71,532.74
2018,7,3,12,45,912.5,132.0,4.1,27.25,1006.5,666.51,496.87
2018,7,3,13,0,907.0,134.0,4.1,27.3,997.0,618.32,459.44
2018,7,3,13,15,904.5,133.0,4.15,27.25,982.0,568.8,420.41
2018,7,3,13,30,902.0,132.0,4.2,27.2,967.0,518.42,379.62
2018,7,3,13,45,898.5,129.5,4.2,27.1,944.5,465.95,336.18
2018,7,3,14,0,895.0,127.0,4.2,27.0,922.0,413.07,291.39
2018,7,3,14,15,888.5,125.0,4.2,26.85,892.5,359.38,245.39
2018,7,3,14,30,882.0,123.0,4.2,26.7,863.0,305.98,199.58
2018,7,3,14,45,874.0,120.0,4.15,26.55,828.0,252.15,154.78
2018,7,3,15,0,866.0,117.0,4.1,26.4,793.0,199.16,114.25
2018,7,3,15,15,854.0,115.0,4.1,26.4,752.5,147.44,82.28
2018,7,3,15,30,842.0,113.0,4.1,26.4,712.0,86.53,66.34
2018,7,3,15,45,828.5,109.5,4.0,25.85,668.0,78.08,59.7
2018,7,3,16,0,815.0,106.0,3.9,25.3,624.0,77.29,59.36
2018,7,3,16,15,797.0,102.5,3.85,24.9,576.5,76.31,58.82
2018,7,3,16,30,779.0,99.0,3.8,24.5,529.0,75.22,58.21
2018,7,3,16,45,754.5,95.0,3.75,24.1,479.0,73.58,57.12
2018,7,3,17,0,730.0,91.0,3.7,23.7,429.0,65.71,50.71
2018,7,3,17,15,696.5,86.0,3.6,23.1,378.0,63.25,48.91
2018,7,3,17,30,663.0,81.0,3.5,22.5,327.0,60.7,46.97
2018,7,3,17,45,617.0,74.5,3.45,21.9,276.5,56.8,43.79
2018,7,3,18,0,571.0,68.0,3.4,21.3,226.0,52.81,40.41
2018,7,3,18,15,503.5,60.5,3.3,20.55,179.0,47.76,35.97
2018,7,3,18,30,436.0,53.0,3.2,19.8,132.0,42.65,31.27
2018,7,3,18,45,337.0,43.0,3.05,19.05,93.0,35.16,24.24
2018,7,3,19,0,238.0,33.0,2.9,18.3,54.0,25.63,13.79
2018,7,3,19,15,132.5,19.0,2.9,17.8,29.5,16.22,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.3,5.0,4.27,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.5,10.0,35.46,0.0
2018,7,4,5,15,152.0,23.5,3.0,14.0,37.5,162.9,33.29
2018,7,4,5,30,260.0,38.0,3.1,14.5,65.0,279.13,218.32
2018,7,4,5,45,354.5,48.0,3.2,14.95,106.0,371.52,305.18
2018,7,4,6,0,449.0,58.0,3.3,15.4,147.0,473.2,391.34
2018,7,4,6,15,512.5,65.5,3.3,15.95,194.5,551.58,455.0
2018,7,4,6,30,576.0,73.0,3.3,16.5,242.0,632.3,517.49
2018,7,4,6,45,621.5,78.0,3.25,17.05,292.0,695.56,563.72
2018,7,4,7,0,667.0,83.0,3.2,17.6,342.0,759.12,608.23
2018,7,4,7,15,700.5,87.5,3.2,18.15,393.0,810.55,642.45
2018,7,4,7,30,734.0,92.0,3.2,18.7,444.0,854.92,670.63
2018,7,4,7,45,760.0,95.0,3.15,19.3,494.0,895.0,694.63
2018,7,4,8,0,786.0,98.0,3.1,19.9,544.0,932.91,716.57
2018,7,4,8,15,806.0,100.5,3.1,20.45,592.0,961.71,732.36
2018,7,4,8,30,826.0,103.0,3.1,21.0,640.0,987.71,746.15
2018,7,4,8,45,842.5,104.0,3.1,21.6,684.0,992.9,745.76
2018,7,4,9,0,859.0,105.0,3.1,22.2,728.0,1007.4,751.91
2018,7,4,9,15,868.5,107.5,3.1,22.8,766.5,1013.22,752.28
2018,7,4,9,30,878.0,110.0,3.1,23.4,805.0,1015.65,750.63
2018,7,4,9,45,883.5,113.0,3.1,23.95,838.0,1011.15,744.75
2018,7,4,10,0,889.0,116.0,3.1,24.5,871.0,1003.19,736.84
2018,7,4,10,15,897.0,116.0,3.2,24.95,899.0,991.18,727.55
2018,7,4,10,30,905.0,116.0,3.3,25.4,927.0,975.77,716.15
2018,7,4,10,45,912.0,115.0,3.35,25.8,948.5,955.12,701.19
2018,7,4,11,0,919.0,114.0,3.4,26.2,970.0,931.24,684.2
2018,7,4,11,15,923.0,114.0,3.5,26.45,984.5,902.51,664.75
2018,7,4,11,30,927.0,114.0,3.6,26.7,999.0,870.86,643.3
2018,7,4,11,45,930.5,112.0,3.7,26.9,1006.0,834.37,618.61
2018,7,4,12,0,934.0,110.0,3.8,27.1,1013.0,795.45,592.11
2018,7,4,12,15,933.5,111.0,3.85,27.2,1012.5,753.83,562.41
2018,7,4,12,30,933.0,112.0,3.9,27.3,1012.0,710.35,529.99
2018,7,4,12,45,932.0,111.0,3.95,27.4,1004.0,663.4,494.4
2018,7,4,13,0,931.0,110.0,4.0,27.5,996.0,615.07,456.92
2018,7,4,13,15,930.0,109.0,4.0,27.5,982.0,565.5,417.57
2018,7,4,13,30,929.0,108.0,4.0,27.5,968.0,514.84,376.32
2018,7,4,13,45,926.0,106.0,4.0,27.5,946.0,461.76,332.18
2018,7,4,14,0,923.0,104.0,4.0,27.5,924.0,408.18,286.62
2018,7,4,14,15,918.5,102.5,4.0,27.35,896.0,354.16,240.16
2018,7,4,14,30,914.0,101.0,4.0,27.2,868.0,300.17,193.68
2018,7,4,14,45,907.0,99.0,3.95,27.1,833.5,245.62,148.11
2018,7,4,15,0,900.0,97.0,3.9,27.0,799.0,191.77,106.86
2018,7,4,15,15,889.5,94.5,3.9,27.0,758.5,138.24,73.73
2018,7,4,15,30,879.0,92.0,3.9,27.0,718.0,86.19,65.89
2018,7,4,15,45,866.5,90.5,3.9,26.45,674.5,77.89,59.39
2018,7,4,16,0,854.0,89.0,3.9,25.9,631.0,77.19,59.13
2018,7,4,16,15,838.5,85.5,3.85,25.4,583.5,75.06,57.66
2018,7,4,16,30,823.0,82.0,3.8,24.9,536.0,64.14,48.78
2018,7,4,16,45,801.0,78.5,3.8,24.4,486.0,62.39,47.58
2018,7,4,17,0,779.0,75.0,3.8,23.9,436.0,60.55,46.29
2018,7,4,17,15,749.5,71.0,3.7,23.15,385.0,58.16,44.54
2018,7,4,17,30,720.0,67.0,3.6,22.4,334.0,55.7,42.69
2018,7,4,17,45,677.5,62.5,3.55,21.7,283.5,52.65,40.24
2018,7,4,18,0,635.0,58.0,3.5,21.0,233.0,45.53,34.13
2018,7,4,18,15,572.0,52.0,3.35,20.1,185.5,41.33,30.45
2018,7,4,18,30,509.0,46.0,3.2,19.2,138.0,37.12,26.57
2018,7,4,18,45,410.5,37.5,3.05,18.3,97.0,30.63,20.46
2018,7,4,19,0,312.0,29.0,2.9,17.4,56.0,24.09,12.63
2018,7,4,19,15,178.5,17.5,2.75,16.95,31.0,14.94,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.5,6.0,5.12,0.0
2018,7,4,19,45,22.5,3.0,2.5,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.15,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.5,7.0,36.66,0.0
2018,7,5,5,15,120.5,15.0,1.5,13.3,25.5,123.44,15.43
2018,7,5,5,30,191.0,24.0,1.7,14.1,44.0,210.78,163.74
2018,7,5,5,45,159.5,28.0,1.9,14.85,50.5,184.84,151.34
2018,7,5,6,0,128.0,32.0,2.1,15.6,57.0,167.55,138.84
2018,7,5,6,15,64.0,40.5,2.1,16.25,53.0,99.08,80.69
2018,7,5,6,30,0.0,49.0,2.1,16.9,49.0,40.52,28.83
2018,7,5,6,45,0.0,73.5,2.1,17.55,73.5,62.0,46.89
2018,7,5,7,0,0.0,98.0,2.1,18.2,98.0,85.5,66.27
2018,7,5,7,15,7.0,127.0,2.0,18.9,130.5,120.4,94.95
2018,7,5,7,30,14.0,156.0,1.9,19.6,163.0,155.46,123.1
2018,7,5,7,45,142.0,181.5,1.8,20.3,261.5,342.92,275.17
2018,7,5,8,0,270.0,207.0,1.7,21.0,360.0,520.94,409.78
2018,7,5,8,15,575.5,144.0,1.65,21.8,506.5,788.34,601.72
2018,7,5,8,30,881.0,81.0,1.6,22.6,653.0,1004.47,738.48
2018,7,5,8,45,893.5,83.0,1.5,23.4,697.0,1019.88,739.9
2018,7,5,9,0,906.0,85.0,1.4,24.2,741.0,1032.01,741.65
2018,7,5,9,15,915.5,86.5,1.3,25.0,780.5,1037.08,739.03
2018,7,5,9,30,925.0,88.0,1.2,25.8,820.0,1038.66,734.39
2018,7,5,9,45,932.5,89.0,1.15,26.6,854.0,1034.12,727.1
2018,7,5,10,0,940.0,90.0,1.1,27.4,888.0,1026.03,717.92
2018,7,5,10,15,945.0,91.5,1.1,28.1,915.5,1012.48,706.87
2018,7,5,10,30,950.0,93.0,1.1,28.8,943.0,995.43,693.92
2018,7,5,10,45,953.5,93.0,1.15,29.55,963.5,972.07,678.04
2018,7,5,11,0,957.0,93.0,1.2,30.3,984.0,945.48,660.29
2018,7,5,11,15,959.5,94.0,1.3,30.85,998.5,915.83,641.9
2018,7,5,11,30,962.0,95.0,1.4,31.4,1013.0,883.18,621.48
2018,7,5,11,45,963.0,95.0,1.5,31.9,1019.5,845.67,597.91
2018,7,5,12,0,964.0,95.0,1.6,32.4,1026.0,805.69,572.5
2018,7,5,12,15,958.5,98.0,1.75,32.7,1023.0,761.3,544.02
2018,7,5,12,30,953.0,101.0,1.9,33.0,1020.0,715.29,512.3
2018,7,5,12,45,945.5,104.5,2.05,33.3,1010.0,667.03,478.03
2018,7,5,13,0,938.0,108.0,2.2,33.6,1000.0,617.76,441.95
2018,7,5,13,15,934.5,107.5,2.35,33.65,984.0,566.92,404.06
2018,7,5,13,30,931.0,107.0,2.5,33.7,968.0,515.22,364.2
2018,7,5,13,45,927.0,105.5,2.6,33.8,945.5,461.95,321.74
2018,7,5,14,0,923.0,104.0,2.7,33.9,923.0,408.26,277.82
2018,7,5,14,15,916.5,102.0,2.8,33.75,893.0,353.27,232.43
2018,7,5,14,30,910.0,100.0,2.9,33.6,863.0,298.54,187.05
2018,7,5,14,45,902.5,98.0,2.95,33.45,828.5,244.08,143.02
2018,7,5,15,0,895.0,96.0,3.0,33.3,794.0,190.39,103.11
2018,7,5,15,15,884.5,94.0,3.0,33.3,754.0,137.41,71.28
2018,7,5,15,30,874.0,92.0,3.0,33.3,714.0,85.9,63.88
2018,7,5,15,45,860.0,89.5,3.0,32.7,669.0,77.16,57.21
2018,7,5,16,0,846.0,87.0,3.0,32.1,624.0,75.81,56.44
2018,7,5,16,15,827.0,83.5,3.0,31.6,575.0,73.59,54.94
2018,7,5,16,30,808.0,80.0,3.0,31.1,526.0,62.54,46.17
2018,7,5,16,45,783.0,77.5,2.95,30.65,476.0,61.42,45.51
2018,7,5,17,0,758.0,75.0,2.9,30.2,426.0,60.27,44.81
2018,7,5,17,15,725.0,71.5,2.8,29.45,375.0,58.25,43.41
2018,7,5,17,30,692.0,68.0,2.7,28.7,324.0,56.2,41.95
2018,7,5,17,45,629.0,64.5,2.65,27.95,270.5,49.41,36.41
2018,7,5,18,0,566.0,61.0,2.6,27.2,217.0,47.29,34.71
2018,7,5,18,15,487.5,54.5,2.45,26.3,169.5,42.78,30.85
2018,7,5,18,30,409.0,48.0,2.3,25.4,122.0,38.28,26.81
2018,7,5,18,45,326.5,38.5,2.1,24.5,86.0,31.18,20.32
2018,7,5,19,0,244.0,29.0,1.9,23.6,50.0,23.93,12.03
2018,7,5,19,15,138.5,17.0,1.9,23.05,27.5,14.51,0.0
2018,7,5,19,30,33.0,5.0,1.9,22.5,5.0,4.27,0.0
2018,7,5,19,45,16.5,2.5,1.9,21.95,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.6,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.7,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.95,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.2,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.45,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.7,7.0,5.74,0.0
2018,7,6,6,15,0.0,10.5,1.75,19.0,10.5,8.63,1.64
2018,7,6,6,30,0.0,14.0,1.8,19.3,14.0,11.52,4.1
2018,7,6,6,45,3.0,48.5,1.85,19.65,49.5,42.79,30.57
2018,7,6,7,0,6.0,83.0,1.9,20.0,85.0,75.8,58.07
2018,7,6,7,15,3.0,89.0,1.95,20.5,90.0,77.96,59.38
2018,7,6,7,30,0.0,95.0,2.0,21.0,95.0,80.1,60.66
2018,7,6,7,45,0.0,95.0,2.05,21.45,95.0,79.59,59.93
2018,7,6,8,0,0.0,95.0,2.1,21.9,95.0,79.32,59.39
2018,7,6,8,15,1.0,121.5,2.05,22.75,122.0,104.26,79.1
2018,7,6,8,30,2.0,148.0,2.0,23.6,149.0,129.36,98.53
2018,7,6,8,45,4.0,159.5,1.95,24.4,162.0,141.45,107.47
2018,7,6,9,0,6.0,171.0,1.9,25.2,175.0,153.47,116.27
2018,7,6,9,15,97.5,217.5,1.95,26.2,294.0,321.76,247.15
2018,7,6,9,30,189.0,264.0,2.0,27.2,413.0,478.35,361.65
2018,7,6,9,45,313.0,281.5,2.05,28.2,541.0,613.11,456.55
2018,7,6,10,0,437.0,299.0,2.1,29.2,669.0,761.99,555.96
2018,7,6,10,15,635.5,215.5,2.2,30.4,773.5,860.8,621.82
2018,7,6,10,30,834.0,132.0,2.3,31.6,878.0,924.7,659.21
2018,7,6,10,45,858.5,122.0,2.4,32.8,905.5,913.1,648.27
2018,7,6,11,0,883.0,112.0,2.5,34.0,933.0,897.83,635.78
2018,7,6,11,15,887.0,112.5,2.6,34.45,948.0,870.75,617.77
2018,7,6,11,30,891.0,113.0,2.7,34.9,963.0,840.81,597.96
2018,7,6,11,45,894.0,112.5,2.8,35.35,970.5,806.56,575.26
2018,7,6,12,0,897.0,112.0,2.9,35.8,978.0,769.9,550.89
2018,7,6,12,15,856.0,137.5,3.0,35.95,963.5,720.09,516.37
2018,7,6,12,30,815.0,163.0,3.1,36.1,949.0,676.06,484.53
2018,7,6,12,45,842.5,144.5,3.25,36.2,951.0,633.02,454.08
2018,7,6,13,0,870.0,126.0,3.4,36.3,953.0,592.35,424.0
2018,7,6,13,15,858.0,132.0,3.5,36.25,937.0,544.63,387.84
2018,7,6,13,30,846.0,138.0,3.6,36.2,921.0,496.78,350.63
2018,7,6,13,45,865.0,122.5,3.7,36.1,906.5,447.88,311.5
2018,7,6,14,0,884.0,107.0,3.8,36.0,892.0,396.3,269.13
2018,7,6,14,15,886.5,101.0,3.9,35.75,866.5,343.47,225.29
2018,7,6,14,30,889.0,95.0,4.0,35.5,841.0,290.01,180.73
2018,7,6,14,45,788.0,139.5,4.05,35.25,780.5,239.41,143.35
2018,7,6,15,0,687.0,184.0,4.1,35.0,720.0,198.59,117.01
2018,7,6,15,15,713.5,160.5,4.1,35.0,691.5,144.89,81.97
2018,7,6,15,30,740.0,137.0,4.1,35.0,663.0,98.2,73.25
2018,7,6,15,45,784.5,110.0,4.15,34.15,636.0,77.55,57.19
2018,7,6,16,0,829.0,83.0,4.2,33.3,609.0,73.0,53.9
2018,7,6,16,15,813.0,80.0,4.15,32.7,562.5,71.11,52.68
2018,7,6,16,30,797.0,77.0,4.1,32.1,516.0,60.34,44.17
2018,7,6,16,45,756.5,78.0,4.1,31.45,463.0,61.39,45.33
2018,7,6,17,0,716.0,79.0,4.1,30.8,410.0,62.66,46.68
2018,7,6,17,15,615.0,87.0,3.95,29.95,347.5,62.99,47.28
2018,7,6,17,30,514.0,95.0,3.8,29.1,285.0,69.6,53.13
2018,7,6,17,45,468.0,85.5,3.65,28.25,238.5,63.96,48.64
2018,7,6,18,0,422.0,76.0,3.5,27.4,192.0,56.5,42.48
2018,7,6,18,15,373.5,65.0,3.25,26.5,152.0,48.9,36.0
2018,7,6,18,30,325.0,54.0,3.0,25.6,112.0,41.08,29.14
2018,7,6,18,45,268.5,41.0,2.8,24.75,79.0,31.54,20.58
2018,7,6,19,0,212.0,28.0,2.6,23.9,46.0,21.77,10.33
2018,7,6,19,15,128.5,16.5,2.5,23.4,25.5,14.08,0.0
2018,7,6,19,30,45.0,5.0,2.4,22.9,5.0,4.27,0.0
2018,7,6,19,45,22.5,2.5,2.35,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.6,17.0,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.8,17.3,10.0,60.54,0.0
2018,7,7,5,15,223.5,19.5,1.95,17.85,38.0,203.4,0.0
2018,7,7,5,30,363.0,30.0,2.1,18.4,66.0,342.65,259.74
2018,7,7,5,45,375.0,41.0,2.25,18.9,96.5,379.01,304.44
2018,7,7,6,0,387.0,52.0,2.4,19.4,127.0,416.22,338.69
2018,7,7,6,15,497.0,56.5,2.45,20.25,182.0,526.35,426.06
2018,7,7,6,30,607.0,61.0,2.5,21.1,237.0,642.13,513.02
2018,7,7,6,45,608.5,72.0,2.5,21.95,277.0,675.12,534.87
2018,7,7,7,0,610.0,83.0,2.5,22.8,317.0,705.94,554.4
2018,7,7,7,15,701.0,76.0,2.6,23.55,381.5,789.6,611.5
2018,7,7,7,30,792.0,69.0,2.7,24.3,446.0,880.63,671.23
2018,7,7,7,45,813.5,72.0,2.75,25.05,496.0,906.37,684.27
2018,7,7,8,0,835.0,75.0,2.8,25.8,546.0,940.6,703.36
2018,7,7,8,15,852.0,77.0,2.9,26.5,593.5,966.52,717.07
2018,7,7,8,30,869.0,79.0,3.0,27.2,641.0,989.64,728.91
2018,7,7,8,45,881.5,80.5,3.05,27.9,684.5,1004.53,734.93
2018,7,7,9,0,894.0,82.0,3.1,28.6,728.0,1016.2,738.98
2018,7,7,9,15,903.5,83.5,3.2,29.15,767.0,1021.46,739.88
2018,7,7,9,30,913.0,85.0,3.3,29.7,806.0,1023.28,738.72
2018,7,7,9,45,920.0,87.0,3.35,30.25,840.0,1019.62,733.83
2018,7,7,10,0,927.0,89.0,3.4,30.8,874.0,1012.41,726.86
2018,7,7,10,15,927.5,93.0,3.45,31.2,900.0,997.46,715.53
2018,7,7,10,30,928.0,97.0,3.5,31.6,926.0,979.07,702.18
2018,7,7,10,45,938.5,93.5,3.55,32.0,949.0,959.14,687.98
2018,7,7,11,0,949.0,90.0,3.6,32.4,972.0,935.84,671.68
2018,7,7,11,15,952.0,90.5,3.6,32.65,986.5,906.52,651.65
2018,7,7,11,30,955.0,91.0,3.6,32.9,1001.0,874.21,629.74
2018,7,7,11,45,957.0,90.5,3.65,33.2,1008.0,837.42,604.98
2018,7,7,12,0,959.0,90.0,3.7,33.5,1015.0,798.12,578.48
2018,7,7,12,15,943.0,99.5,3.7,33.65,1009.0,751.95,546.53
2018,7,7,12,30,927.0,109.0,3.7,33.8,1003.0,704.65,511.92
2018,7,7,12,45,925.5,109.5,3.75,33.95,995.5,658.8,477.96
2018,7,7,13,0,924.0,110.0,3.8,34.1,988.0,611.55,442.14
2018,7,7,13,15,897.0,124.0,3.85,34.05,965.5,559.36,402.18
2018,7,7,13,30,870.0,138.0,3.9,34.0,943.0,508.0,361.93
2018,7,7,13,45,824.5,160.0,3.95,33.95,908.0,453.32,318.71
2018,7,7,14,0,779.0,182.0,4.0,33.9,873.0,404.07,278.93
2018,7,7,14,15,771.5,178.0,4.05,33.6,844.0,353.02,237.17
2018,7,7,14,30,764.0,174.0,4.1,33.3,815.0,302.66,195.82
2018,7,7,14,45,735.5,176.0,4.2,32.95,772.0,245.16,151.06
2018,7,7,15,0,707.0,178.0,4.3,32.6,729.0,197.56,116.64
2018,7,7,15,15,779.5,137.5,4.3,32.6,716.0,144.66,80.6
2018,7,7,15,30,852.0,97.0,4.3,32.6,703.0,87.74,65.6
2018,7,7,15,45,829.5,97.0,4.35,31.6,656.0,81.06,60.69
2018,7,7,16,0,807.0,97.0,4.4,30.6,609.0,71.33,53.18
2018,7,7,16,15,807.0,88.0,4.35,29.9,566.5,66.79,49.77
2018,7,7,16,30,807.0,79.0,4.3,29.2,524.0,61.86,46.01
2018,7,7,16,45,786.0,76.0,4.3,28.45,475.0,60.42,45.13
2018,7,7,17,0,765.0,73.0,4.3,27.7,426.0,58.92,44.17
2018,7,7,17,15,736.5,68.5,4.2,26.7,376.0,56.13,42.15
2018,7,7,17,30,708.0,64.0,4.1,25.7,326.0,53.24,39.99
2018,7,7,17,45,668.0,59.5,3.95,24.75,276.5,50.14,37.56
2018,7,7,18,0,628.0,55.0,3.8,23.8,227.0,47.01,34.99
2018,7,7,18,15,569.0,49.0,3.65,22.85,180.5,38.95,28.03
2018,7,7,18,30,510.0,43.0,3.5,21.9,134.0,34.67,24.14
2018,7,7,18,45,416.5,35.0,3.35,21.0,94.5,28.54,18.41
2018,7,7,19,0,323.0,27.0,3.2,20.1,55.0,22.37,10.9
2018,7,7,19,15,186.0,16.5,3.1,19.6,30.5,14.08,0.0
2018,7,7,19,30,49.0,6.0,3.0,19.1,6.0,5.12,0.0
2018,7,7,19,45,24.5,3.0,2.95,18.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.4,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.6,10.0,57.97,0.0
2018,7,8,5,15,217.5,19.5,2.75,15.15,37.5,198.28,0.0
2018,7,8,5,30,355.0,30.0,2.8,15.7,65.0,336.72,257.14
2018,7,8,5,45,444.0,37.5,2.85,16.25,106.5,426.51,345.55
2018,7,8,6,0,533.0,45.0,2.9,16.8,148.0,522.68,426.29
2018,7,8,6,15,590.0,50.5,2.95,17.55,195.0,594.72,484.01
2018,7,8,6,30,647.0,56.0,3.0,18.3,242.0,663.61,536.31
2018,7,8,6,45,686.0,60.0,3.1,19.05,292.0,722.14,578.51
2018,7,8,7,0,725.0,64.0,3.2,19.8,342.0,780.5,618.78
2018,7,8,7,15,753.0,68.0,3.2,20.5,392.5,827.92,649.27
2018,7,8,7,30,781.0,72.0,3.2,21.2,443.0,873.92,677.79
2018,7,8,7,45,802.0,75.5,3.2,21.9,492.5,910.59,699.02
2018,7,8,8,0,823.0,79.0,3.2,22.6,542.0,933.68,710.53
2018,7,8,8,15,839.0,81.5,3.2,23.35,589.0,959.02,723.38
2018,7,8,8,30,855.0,84.0,3.2,24.1,636.0,981.56,734.17
2018,7,8,8,45,866.5,86.5,3.25,24.8,679.0,996.49,740.38
2018,7,8,9,0,878.0,89.0,3.3,25.5,722.0,1008.2,744.58
2018,7,8,9,15,885.0,92.0,3.35,26.15,760.0,1012.55,744.21
2018,7,8,9,30,892.0,95.0,3.4,26.8,798.0,1013.45,741.79
2018,7,8,9,45,896.5,98.5,3.45,27.4,831.0,1008.91,736.13
2018,7,8,10,0,901.0,102.0,3.5,28.0,864.0,1000.85,728.39
2018,7,8,10,15,908.0,103.0,3.55,28.35,892.5,989.13,719.17
2018,7,8,10,30,915.0,104.0,3.6,28.7,921.0,973.96,707.85
2018,7,8,10,45,919.5,105.0,3.65,29.05,942.5,953.09,692.93
2018,7,8,11,0,924.0,106.0,3.7,29.4,964.0,928.96,675.99
2018,7,8,11,15,928.0,105.5,3.8,29.65,978.5,899.89,656.37
2018,7,8,11,30,932.0,105.0,3.9,29.9,993.0,867.89,634.79
2018,7,8,11,45,934.5,105.0,3.95,30.15,1001.0,832.38,610.54
2018,7,8,12,0,937.0,105.0,4.0,30.4,1009.0,794.35,584.52
2018,7,8,12,15,936.0,105.5,4.05,30.55,1008.0,751.95,554.61
2018,7,8,12,30,935.0,106.0,4.1,30.7,1007.0,707.72,521.9
2018,7,8,12,45,931.5,107.0,4.15,30.9,998.5,660.69,486.38
2018,7,8,13,0,928.0,108.0,4.2,31.1,990.0,612.41,449.12
2018,7,8,13,15,925.5,107.5,4.2,31.15,975.0,562.5,409.92
2018,7,8,13,30,923.0,107.0,4.2,31.2,960.0,511.63,368.96
2018,7,8,13,45,918.5,105.0,4.25,31.3,937.0,458.13,325.04
2018,7,8,14,0,914.0,103.0,4.3,31.4,914.0,404.28,279.85
2018,7,8,14,15,908.0,101.5,4.3,31.2,885.0,350.16,234.06
2018,7,8,14,30,902.0,100.0,4.3,31.0,856.0,296.24,188.36
2018,7,8,14,45,894.0,98.5,4.3,30.85,821.5,242.32,144.01
2018,7,8,15,0,886.0,97.0,4.3,30.7,787.0,189.2,103.98
2018,7,8,15,15,875.0,95.5,4.3,30.7,747.5,136.84,72.25
2018,7,8,15,30,864.0,94.0,4.3,30.7,708.0,85.97,64.71
2018,7,8,15,45,850.5,91.0,4.3,29.85,663.5,77.89,58.55
2018,7,8,16,0,837.0,88.0,4.3,29.0,619.0,76.27,57.61
2018,7,8,16,15,819.5,85.5,4.3,28.4,571.5,65.37,48.92
2018,7,8,16,30,802.0,83.0,4.3,27.8,524.0,64.51,48.5
2018,7,8,16,45,780.5,79.5,4.25,27.2,475.0,62.83,47.39
2018,7,8,17,0,759.0,76.0,4.2,26.6,426.0,61.05,46.18
2018,7,8,17,15,729.0,71.5,4.15,25.7,375.5,58.33,44.2
2018,7,8,17,30,699.0,67.0,4.1,24.8,325.0,55.51,42.09
2018,7,8,17,45,657.0,62.5,4.0,23.9,275.5,52.5,39.73
2018,7,8,18,0,615.0,58.0,3.9,23.0,226.0,45.4,33.73
2018,7,8,18,15,553.0,51.0,3.8,22.05,179.0,40.45,29.42
2018,7,8,18,30,491.0,44.0,3.7,21.1,132.0,35.42,24.86
2018,7,8,18,45,396.0,36.0,3.6,20.15,93.0,29.33,19.14
2018,7,8,19,0,301.0,28.0,3.5,19.2,54.0,23.23,11.48
2018,7,8,19,15,172.0,16.5,3.45,18.7,29.5,14.08,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.2,5.0,4.27,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,2.6,14.15,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,2.8,14.4,9.0,53.92,0.0
2018,7,9,5,15,209.5,19.5,2.85,15.0,36.5,191.75,0.0
2018,7,9,5,30,344.0,31.0,2.9,15.6,64.0,329.56,250.13
2018,7,9,5,45,435.5,38.0,2.95,16.15,105.0,420.55,340.86
2018,7,9,6,0,527.0,45.0,3.0,16.7,146.0,517.69,422.67
2018,7,9,6,15,585.5,50.5,3.05,17.55,193.5,590.75,481.23
2018,7,9,6,30,644.0,56.0,3.1,18.4,241.0,660.71,534.31
2018,7,9,6,45,684.5,61.0,3.2,19.2,291.5,721.85,578.45
2018,7,9,7,0,725.0,66.0,3.3,20.0,342.0,782.94,620.64
2018,7,9,7,15,753.0,69.0,3.25,20.8,392.0,829.05,649.66
2018,7,9,7,30,781.0,72.0,3.2,21.6,442.0,873.72,676.67
2018,7,9,7,45,801.0,75.5,3.15,22.4,491.0,909.44,696.6
2018,7,9,8,0,821.0,79.0,3.1,23.2,540.0,931.55,706.78
2018,7,9,8,15,836.5,82.0,3.05,24.05,587.0,957.02,719.01
2018,7,9,8,30,852.0,85.0,3.0,24.9,634.0,979.67,729.11
2018,7,9,8,45,863.5,88.0,2.95,25.75,677.5,995.19,734.42
2018,7,9,9,0,875.0,91.0,2.9,26.6,721.0,1007.47,737.66
2018,7,9,9,15,884.0,93.0,2.95,27.45,759.5,1012.68,737.29
2018,7,9,9,30,893.0,95.0,3.0,28.3,798.0,1014.49,734.9
2018,7,9,9,45,899.5,97.5,3.05,29.1,831.5,1010.85,729.34
2018,7,9,10,0,906.0,100.0,3.1,29.9,865.0,1003.7,721.74
2018,7,9,10,15,911.0,101.5,3.15,30.65,892.5,990.56,710.62
2018,7,9,10,30,916.0,103.0,3.2,31.4,920.0,974.0,697.51
2018,7,9,10,45,919.5,103.5,3.25,32.15,940.5,951.74,680.9
2018,7,9,11,0,923.0,104.0,3.3,32.9,961.0,926.31,662.4
2018,7,9,11,15,924.5,105.0,3.35,33.55,974.5,896.55,641.46
2018,7,9,11,30,926.0,106.0,3.4,34.2,988.0,863.95,618.75
2018,7,9,11,45,926.5,107.0,3.5,34.9,994.5,827.9,593.91
2018,7,9,12,0,927.0,108.0,3.6,35.6,1001.0,789.46,567.44
2018,7,9,12,15,926.5,107.5,3.65,35.8,1000.0,746.94,538.05
2018,7,9,12,30,926.0,107.0,3.7,36.0,999.0,702.62,506.05
2018,7,9,12,45,923.5,107.5,3.8,36.2,991.0,656.2,472.01
2018,7,9,13,0,921.0,108.0,3.9,36.4,983.0,608.46,436.17
2018,7,9,13,15,918.5,107.5,4.0,36.35,968.0,558.86,398.48
2018,7,9,13,30,916.0,107.0,4.1,36.3,953.0,508.32,358.97
2018,7,9,13,45,912.5,105.0,4.2,36.2,931.0,455.56,316.82
2018,7,9,14,0,909.0,103.0,4.3,36.1,909.0,402.35,273.24
2018,7,9,14,15,903.5,102.0,4.4,35.85,881.0,348.94,228.93
2018,7,9,14,30,898.0,101.0,4.5,35.6,853.0,295.66,184.61
2018,7,9,14,45,891.0,99.5,4.55,35.3,819.5,242.1,141.39
2018,7,9,15,0,884.0,98.0,4.6,35.0,786.0,189.23,102.29
2018,7,9,15,15,873.5,95.5,4.6,35.0,746.0,136.35,70.74
2018,7,9,15,30,863.0,93.0,4.6,35.0,706.0,84.94,62.72
2018,7,9,15,45,851.5,90.0,4.7,34.05,662.5,77.31,57.05
2018,7,9,16,0,840.0,87.0,4.8,33.1,619.0,75.71,56.16
2018,7,9,16,15,826.0,83.0,4.75,32.4,572.5,73.26,54.52
2018,7,9,16,30,812.0,79.0,4.7,31.7,526.0,61.96,45.59
2018,7,9,16,45,791.5,76.0,4.7,31.0,477.0,60.53,44.72
2018,7,9,17,0,771.0,73.0,4.7,30.3,428.0,59.02,43.76
2018,7,9,17,15,742.0,68.5,4.55,29.25,377.5,56.22,41.76
2018,7,9,17,30,713.0,64.0,4.4,28.2,327.0,53.31,39.62
2018,7,9,17,45,672.5,59.0,4.25,27.15,277.0,49.8,36.88
2018,7,9,18,0,632.0,54.0,4.1,26.1,227.0,46.22,33.96
2018,7,9,18,15,571.5,48.5,3.85,25.1,180.5,38.6,27.43
2018,7,9,18,30,511.0,43.0,3.6,24.1,134.0,34.71,23.91
2018,7,9,18,45,415.5,35.0,3.35,23.05,94.0,28.57,18.22
2018,7,9,19,0,320.0,27.0,3.1,22.0,54.0,22.4,10.56
2018,7,9,19,15,184.0,16.0,3.0,21.45,29.5,13.66,0.0
2018,7,9,19,30,48.0,5.0,2.9,20.9,5.0,4.27,0.0
2018,7,9,19,45,24.0,2.5,2.85,20.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.0,1.65,15.8,4.5,0.0,0.0
2018,7,10,5,0,91.0,8.0,1.9,16.1,9.0,63.89,0.0
2018,7,10,5,15,237.0,18.5,2.1,16.6,37.0,208.29,0.0
2018,7,10,5,30,383.0,29.0,2.3,17.1,65.0,355.21,265.2
2018,7,10,5,45,472.5,35.5,2.5,17.6,106.5,444.83,356.53
2018,7,10,6,0,562.0,42.0,2.7,18.1,148.0,533.82,431.77
2018,7,10,6,15,619.0,47.0,2.7,18.9,196.5,607.39,490.05
2018,7,10,6,30,676.0,52.0,2.7,19.7,245.0,682.73,546.3
2018,7,10,6,45,715.0,56.0,2.7,20.55,295.5,742.0,587.68
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,801.13,626.95
2018,7,10,7,15,782.0,63.0,2.75,22.25,397.0,847.9,656.19
2018,7,10,7,30,810.0,66.0,2.8,23.1,448.0,882.58,676.13
2018,7,10,7,45,830.0,69.0,2.8,24.0,498.0,918.03,695.62
2018,7,10,8,0,850.0,72.0,2.8,24.9,548.0,951.18,713.06
2018,7,10,8,15,865.5,74.0,2.8,25.65,595.5,975.92,724.98
2018,7,10,8,30,881.0,76.0,2.8,26.4,643.0,997.78,734.95
2018,7,10,8,45,893.0,78.0,2.8,27.15,687.0,1012.98,740.55
2018,7,10,9,0,905.0,80.0,2.8,27.9,731.0,1024.9,744.12
2018,7,10,9,15,910.0,84.5,2.8,28.65,769.5,1029.2,742.93
2018,7,10,9,30,915.0,89.0,2.8,29.4,808.0,1029.89,739.65
2018,7,10,9,45,917.5,93.5,2.85,30.2,841.0,1024.43,732.97
2018,7,10,10,0,920.0,98.0,2.9,31.0,874.0,1015.36,724.22
2018,7,10,10,15,927.0,99.0,2.95,31.7,903.0,1003.44,714.15
2018,7,10,10,30,934.0,100.0,3.0,32.4,932.0,988.01,702.02
2018,7,10,10,45,938.5,101.0,3.05,33.15,954.0,966.8,686.23
2018,7,10,11,0,943.0,102.0,3.1,33.9,976.0,942.28,668.49
2018,7,10,11,15,945.5,102.5,3.2,34.15,990.5,912.36,649.07
2018,7,10,11,30,948.0,103.0,3.3,34.4,1005.0,879.5,627.7
2018,7,10,11,45,949.5,103.0,3.35,34.65,1012.0,842.65,603.35
2018,7,10,12,0,951.0,103.0,3.4,34.9,1019.0,803.32,577.28
2018,7,10,12,15,950.0,103.5,3.5,34.85,1018.0,760.35,548.62
2018,7,10,12,30,949.0,104.0,3.6,34.8,1017.0,715.51,516.95
2018,7,10,12,45,946.0,105.0,3.7,34.75,1009.0,668.13,482.67
2018,7,10,13,0,943.0,106.0,3.8,34.7,1001.0,619.41,446.46
2018,7,10,13,15,940.5,105.0,3.9,34.4,985.5,568.35,407.97
2018,7,10,13,30,938.0,104.0,4.0,34.1,970.0,516.33,367.49
2018,7,10,13,45,934.5,102.5,4.05,33.85,948.0,462.75,324.48
2018,7,10,14,0,931.0,101.0,4.1,33.6,926.0,408.69,279.95
2018,7,10,14,15,925.5,100.0,4.15,33.2,897.5,354.06,234.36
2018,7,10,14,30,920.0,99.0,4.2,32.8,869.0,299.55,188.7
2018,7,10,14,45,913.0,96.5,4.25,32.4,834.0,244.11,143.63
2018,7,10,15,0,906.0,94.0,4.3,32.0,799.0,189.39,102.79
2018,7,10,15,15,896.0,92.0,4.3,32.0,759.0,135.64,70.49
2018,7,10,15,30,886.0,90.0,4.3,32.0,719.0,83.31,62.21
2018,7,10,15,45,873.0,87.5,4.3,30.75,674.0,76.22,56.98
2018,7,10,16,0,860.0,85.0,4.3,29.5,629.0,74.84,56.32
2018,7,10,16,15,845.0,81.5,4.25,28.65,581.5,72.64,54.88
2018,7,10,16,30,830.0,78.0,4.2,27.8,534.0,70.27,53.3
2018,7,10,16,45,809.0,74.5,4.2,26.95,484.0,59.74,44.85
2018,7,10,17,0,788.0,71.0,4.2,26.1,434.0,57.8,43.54
2018,7,10,17,15,759.5,67.0,4.1,25.1,383.0,55.31,41.75
2018,7,10,17,30,731.0,63.0,4.0,24.1,332.0,52.73,39.84
2018,7,10,17,45,690.0,58.5,3.95,23.05,281.5,49.57,37.35
2018,7,10,18,0,649.0,54.0,3.9,22.0,231.0,46.37,34.71
2018,7,10,18,15,587.5,48.0,3.85,21.1,183.0,38.32,27.69
2018,7,10,18,30,526.0,42.0,3.8,20.2,135.0,33.98,23.71
2018,7,10,18,45,428.5,35.0,3.7,19.25,95.0,28.64,18.6
2018,7,10,19,0,331.0,28.0,3.6,18.3,55.0,23.36,11.32
2018,7,10,19,15,190.0,16.5,3.6,17.85,30.0,14.08,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.4,5.0,4.27,0.0
2018,7,10,19,45,24.5,2.5,3.6,16.9,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,41.0,4.0,2.1,13.9,4.5,0.0,0.0
2018,7,11,5,0,82.0,8.0,2.3,14.2,9.0,58.2,0.0
2018,7,11,5,15,223.5,18.0,2.4,14.85,35.5,197.72,0.0
2018,7,11,5,30,365.0,28.0,2.5,15.5,62.0,341.11,254.3
2018,7,11,5,45,458.0,35.5,2.6,16.15,104.0,433.72,349.73
2018,7,11,6,0,551.0,43.0,2.7,16.8,146.0,533.33,433.37
2018,7,11,6,15,429.0,65.0,2.65,17.45,160.0,479.81,393.81
2018,7,11,6,30,307.0,87.0,2.6,18.1,174.0,409.57,337.78
2018,7,11,6,45,446.5,87.0,2.55,18.7,241.5,539.46,440.45
2018,7,11,7,0,586.0,87.0,2.5,19.3,309.0,688.38,550.16
2018,7,11,7,15,695.5,77.0,2.45,20.15,377.5,784.81,615.52
2018,7,11,7,30,805.0,67.0,2.4,21.0,446.0,889.57,683.98
2018,7,11,7,45,826.5,69.5,2.4,21.85,496.0,915.08,696.04
2018,7,11,8,0,848.0,72.0,2.4,22.7,546.0,949.03,714.25
2018,7,11,8,15,864.0,74.0,2.35,23.55,593.5,974.27,725.7
2018,7,11,8,30,880.0,76.0,2.3,24.4,641.0,996.66,735.16
2018,7,11,8,45,892.5,78.0,2.3,25.25,685.0,1012.39,740.76
2018,7,11,9,0,905.0,80.0,2.3,26.1,729.0,1024.84,744.35
2018,7,11,9,15,910.5,84.0,2.3,27.05,768.0,1029.09,742.52
2018,7,11,9,30,916.0,88.0,2.3,28.0,807.0,1029.75,738.64
2018,7,11,9,45,917.5,92.5,2.35,28.9,839.5,1023.34,731.21
2018,7,11,10,0,919.0,97.0,2.4,29.8,872.0,1013.34,721.75
2018,7,11,10,15,925.0,98.5,2.45,30.55,900.5,1001.04,711.45
2018,7,11,10,30,931.0,100.0,2.5,31.3,929.0,985.24,699.12
2018,7,11,10,45,935.0,100.5,2.6,32.05,950.0,963.16,683.41
2018,7,11,11,0,939.0,101.0,2.7,32.8,971.0,937.83,665.73
2018,7,11,11,15,941.0,102.0,2.75,33.35,985.0,908.09,645.42
2018,7,11,11,30,943.0,103.0,2.8,33.9,999.0,875.43,623.27
2018,7,11,11,45,944.0,103.0,2.9,34.4,1006.0,838.36,598.69
2018,7,11,12,0,945.0,103.0,3.0,34.9,1013.0,798.86,572.38
2018,7,11,12,15,944.5,103.5,3.05,35.2,1012.5,756.48,543.3
2018,7,11,12,30,944.0,104.0,3.1,35.5,1012.0,712.18,511.35
2018,7,11,12,45,942.5,103.5,3.15,35.75,1004.0,664.79,476.68
2018,7,11,13,0,941.0,103.0,3.2,36.0,996.0,615.98,440.17
2018,7,11,13,15,937.5,103.0,3.3,36.0,980.5,565.24,401.86
2018,7,11,13,30,934.0,103.0,3.4,36.0,965.0,513.59,361.72
2018,7,11,13,45,929.5,102.0,3.5,36.0,942.5,460.13,319.1
2018,7,11,14,0,925.0,101.0,3.6,36.0,920.0,406.28,275.09
2018,7,11,14,15,918.5,100.0,3.65,35.65,891.0,351.63,230.06
2018,7,11,14,30,912.0,99.0,3.7,35.3,862.0,297.21,185.06
2018,7,11,14,45,903.0,98.0,3.8,35.0,827.0,242.73,141.32
2018,7,11,15,0,894.0,97.0,3.9,34.7,792.0,189.16,101.91
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,135.94,70.42
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,84.19,62.18
2018,7,11,15,45,858.0,91.0,4.0,33.4,667.0,78.06,57.8
2018,7,11,16,0,843.0,89.0,4.1,32.1,622.0,77.02,57.46
2018,7,11,16,15,822.5,87.0,4.1,31.15,573.5,66.45,49.23
2018,7,11,16,30,802.0,85.0,4.1,30.2,525.0,65.93,49.17
2018,7,11,16,45,777.5,81.5,4.1,29.3,474.5,64.25,48.15
2018,7,11,17,0,753.0,78.0,4.1,28.4,424.0,62.49,47.04
2018,7,11,17,15,720.0,74.0,3.95,27.35,373.0,60.18,45.46
2018,7,11,17,30,687.0,70.0,3.8,26.3,322.0,57.82,43.78
2018,7,11,17,45,640.0,65.0,3.7,25.2,271.5,49.96,37.33
2018,7,11,18,0,593.0,60.0,3.6,24.1,221.0,46.83,34.78
2018,7,11,18,15,526.5,53.5,3.45,23.15,174.5,42.34,30.88
2018,7,11,18,30,460.0,47.0,3.3,22.2,128.0,37.83,26.77
2018,7,11,18,45,359.0,38.0,3.15,21.25,89.0,31.01,20.38
2018,7,11,19,0,258.0,29.0,3.0,20.3,50.0,24.13,11.55
2018,7,11,19,15,144.5,17.0,2.9,19.85,27.5,14.51,0.0
2018,7,11,19,30,31.0,5.0,2.8,19.4,5.0,4.27,0.0
2018,7,11,19,45,15.5,2.5,2.7,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
