Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,14.5,3.0,1.65,15.4,3.0,0.0,0.0
2018,7,12,5,0,29.0,6.0,1.8,15.6,6.0,23.27,0.0
2018,7,12,5,15,77.5,17.0,1.9,16.15,23.0,96.26,0.0
2018,7,12,5,30,126.0,28.0,2.0,16.7,40.0,166.95,120.96
2018,7,12,5,45,66.5,44.5,2.05,17.3,51.0,114.33,89.72
2018,7,12,6,0,7.0,61.0,2.1,17.9,62.0,65.16,48.97
2018,7,12,6,15,26.0,81.5,2.15,18.75,88.5,112.64,89.52
2018,7,12,6,30,45.0,102.0,2.2,19.6,115.0,151.4,122.15
2018,7,12,6,45,89.0,124.0,2.25,20.5,155.5,232.33,188.88
2018,7,12,7,0,133.0,146.0,2.3,21.4,196.0,298.55,241.82
2018,7,12,7,15,224.0,158.5,2.3,22.2,257.5,417.96,335.48
2018,7,12,7,30,315.0,171.0,2.3,23.0,319.0,521.33,413.08
2018,7,12,7,45,423.5,162.0,2.3,23.75,384.5,641.35,500.09
2018,7,12,8,0,532.0,153.0,2.3,24.5,450.0,740.88,568.31
2018,7,12,8,15,345.5,217.0,2.35,25.3,416.5,607.68,466.18
2018,7,12,8,30,159.0,281.0,2.4,26.1,383.0,469.32,358.57
2018,7,12,8,45,233.0,292.5,2.5,26.85,453.5,574.79,435.34
2018,7,12,9,0,307.0,304.0,2.6,27.6,524.0,656.91,492.23
2018,7,12,9,15,321.0,319.0,2.6,28.15,560.5,680.3,505.75
2018,7,12,9,30,335.0,334.0,2.6,28.7,597.0,701.77,518.2
2018,7,12,9,45,335.5,341.0,2.65,29.25,614.0,699.21,514.32
2018,7,12,10,0,336.0,348.0,2.7,29.8,631.0,695.09,509.65
2018,7,12,10,15,441.5,318.5,2.7,30.25,703.5,771.14,561.6
2018,7,12,10,30,547.0,289.0,2.7,30.7,776.0,824.54,597.02
2018,7,12,10,45,451.5,349.5,2.7,31.15,758.0,772.64,557.5
2018,7,12,11,0,356.0,410.0,2.7,31.6,740.0,710.13,511.86
2018,7,12,11,15,462.5,355.5,2.8,32.05,791.0,741.73,534.88
2018,7,12,11,30,569.0,301.0,2.9,32.5,842.0,755.06,544.8
2018,7,12,11,45,612.5,278.5,2.95,32.95,864.5,740.06,533.96
2018,7,12,12,0,656.0,256.0,3.0,33.4,887.0,720.61,520.04
2018,7,12,12,15,674.5,245.5,3.05,33.6,894.0,688.81,497.54
2018,7,12,12,30,693.0,235.0,3.1,33.8,901.0,654.54,472.94
2018,7,12,12,45,673.5,244.5,3.2,34.0,887.5,609.65,440.17
2018,7,12,13,0,654.0,254.0,3.3,34.2,874.0,565.25,407.18
2018,7,12,13,15,663.0,241.5,3.25,34.0,861.5,520.85,373.99
2018,7,12,13,30,672.0,229.0,3.2,33.8,849.0,475.38,339.08
2018,7,12,13,45,689.5,212.0,3.2,33.6,835.0,429.34,302.71
2018,7,12,14,0,707.0,195.0,3.2,33.4,821.0,381.58,263.97
2018,7,12,14,15,740.5,172.0,3.15,33.05,808.5,338.65,227.41
2018,7,12,14,30,774.0,149.0,3.1,32.7,796.0,287.39,184.18
2018,7,12,14,45,733.0,159.0,3.0,32.4,751.5,240.01,147.26
2018,7,12,15,0,692.0,169.0,2.9,32.1,707.0,188.52,110.52
2018,7,12,15,15,719.0,148.5,2.9,32.1,682.0,136.32,76.72
2018,7,12,15,30,746.0,128.0,2.9,32.1,657.0,90.36,67.81
2018,7,12,15,45,683.0,141.0,2.8,31.4,601.5,86.57,65.18
2018,7,12,16,0,620.0,154.0,2.7,30.7,546.0,96.27,73.45
2018,7,12,16,15,646.0,133.5,2.75,30.1,513.5,86.58,65.93
2018,7,12,16,30,672.0,113.0,2.8,29.5,481.0,76.12,57.72
2018,7,12,16,45,652.5,105.5,2.8,28.9,435.0,72.87,55.38
2018,7,12,17,0,633.0,98.0,2.8,28.3,389.0,69.37,52.79
2018,7,12,17,15,598.5,93.0,2.8,27.5,341.5,67.22,51.35
2018,7,12,17,30,564.0,88.0,2.8,26.7,294.0,65.01,49.79
2018,7,12,17,45,495.5,82.5,2.85,25.9,243.5,62.04,47.5
2018,7,12,18,0,427.0,77.0,2.9,25.1,193.0,57.3,43.57
2018,7,12,18,15,310.5,68.0,2.8,24.35,143.0,50.69,37.84
2018,7,12,18,30,194.0,59.0,2.7,23.6,93.0,45.15,32.8
2018,7,12,18,45,135.5,44.0,2.6,22.85,64.0,33.95,22.65
2018,7,12,19,0,77.0,29.0,2.5,22.1,35.0,22.6,10.14
2018,7,12,19,15,42.5,16.0,2.45,21.75,19.0,13.66,0.0
2018,7,12,19,30,8.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,4.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,2.25,17.05,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,2.2,17.1,3.0,5.69,0.0
2018,7,13,5,15,7.0,15.5,2.2,17.55,16.0,21.03,0.0
2018,7,13,5,30,9.0,28.0,2.2,18.0,29.0,39.48,23.68
2018,7,13,5,45,34.0,46.5,2.2,18.4,52.5,81.36,61.8
2018,7,13,6,0,59.0,65.0,2.2,18.8,76.0,136.59,109.24
2018,7,13,6,15,43.0,63.5,2.2,19.35,73.0,100.21,79.65
2018,7,13,6,30,27.0,62.0,2.2,19.9,70.0,82.03,64.22
2018,7,13,6,45,13.5,45.5,2.15,20.4,49.5,51.62,38.29
2018,7,13,7,0,0.0,29.0,2.1,20.9,29.0,23.93,14.43
2018,7,13,7,15,0.5,42.5,2.15,21.6,42.5,35.61,24.08
2018,7,13,7,30,1.0,56.0,2.2,22.3,56.0,47.35,33.62
2018,7,13,7,45,11.0,100.5,2.25,22.95,106.5,95.62,73.19
2018,7,13,8,0,21.0,145.0,2.3,23.6,157.0,160.05,124.62
2018,7,13,8,15,87.5,191.0,2.35,24.3,246.0,295.27,231.63
2018,7,13,8,30,154.0,237.0,2.4,25.0,335.0,412.62,320.35
2018,7,13,8,45,143.5,263.5,2.45,25.7,360.0,428.06,328.86
2018,7,13,9,0,133.0,290.0,2.5,26.4,385.0,442.11,336.77
2018,7,13,9,15,175.0,291.0,2.55,26.95,423.5,480.09,364.29
2018,7,13,9,30,217.0,292.0,2.6,27.5,462.0,537.64,404.9
2018,7,13,9,45,456.0,243.0,2.6,28.1,620.5,736.54,547.61
2018,7,13,10,0,695.0,194.0,2.6,28.7,779.0,915.47,666.52
2018,7,13,10,15,718.0,190.0,2.6,29.2,811.5,914.91,662.32
2018,7,13,10,30,741.0,186.0,2.6,29.7,844.0,902.93,652.43
2018,7,13,10,45,680.5,224.5,2.65,30.2,840.0,868.31,628.04
2018,7,13,11,0,620.0,263.0,2.7,30.7,836.0,823.23,595.24
2018,7,13,11,15,666.5,239.0,2.75,31.15,864.0,813.85,588.86
2018,7,13,11,30,713.0,215.0,2.8,31.6,892.0,799.72,578.9
2018,7,13,11,45,766.0,186.0,2.9,32.0,918.0,776.93,563.65
2018,7,13,12,0,819.0,157.0,3.0,32.4,944.0,755.78,548.92
2018,7,13,12,15,802.0,166.5,3.05,32.65,937.0,711.63,517.09
2018,7,13,12,30,785.0,176.0,3.1,32.9,930.0,666.8,484.41
2018,7,13,12,45,808.5,159.5,3.2,33.1,930.5,626.79,455.2
2018,7,13,13,0,832.0,143.0,3.3,33.3,931.0,582.54,422.07
2018,7,13,13,15,838.0,136.5,3.3,33.35,919.5,536.98,386.8
2018,7,13,13,30,844.0,130.0,3.3,33.4,908.0,489.9,349.4
2018,7,13,13,45,839.5,129.0,3.35,33.45,887.0,440.7,309.57
2018,7,13,14,0,835.0,128.0,3.4,33.5,866.0,391.22,268.61
2018,7,13,14,15,828.5,126.0,3.35,33.4,838.5,340.38,226.16
2018,7,13,14,30,822.0,124.0,3.3,33.3,811.0,289.85,183.99
2018,7,13,14,45,813.5,121.5,3.3,33.15,777.5,239.12,143.07
2018,7,13,15,0,805.0,119.0,3.3,33.0,744.0,179.86,99.19
2018,7,13,15,15,793.0,116.5,3.3,33.0,705.5,130.02,69.54
2018,7,13,15,30,781.0,114.0,3.3,33.0,667.0,81.92,60.81
2018,7,13,15,45,766.0,110.5,3.3,32.55,624.0,77.67,57.69
2018,7,13,16,0,751.0,107.0,3.3,32.1,581.0,76.95,57.39
2018,7,13,16,15,732.5,103.0,3.25,31.65,535.5,75.71,56.68
2018,7,13,16,30,714.0,99.0,3.2,31.2,490.0,74.35,55.87
2018,7,13,16,45,688.5,94.5,3.2,30.75,442.0,66.13,49.39
2018,7,13,17,0,663.0,90.0,3.2,30.3,394.0,64.29,48.14
2018,7,13,17,15,629.0,85.0,3.2,29.5,345.5,61.89,46.46
2018,7,13,17,30,595.0,80.0,3.2,28.7,297.0,59.41,44.66
2018,7,13,17,45,548.5,74.0,3.2,27.9,250.0,55.97,41.98
2018,7,13,18,0,502.0,68.0,3.2,27.1,203.0,52.47,39.1
2018,7,13,18,15,436.5,59.5,3.15,26.15,159.0,46.72,34.18
2018,7,13,18,30,371.0,51.0,3.1,25.2,115.0,40.86,28.93
2018,7,13,18,45,279.0,39.5,3.05,24.25,79.0,30.5,19.61
2018,7,13,19,0,187.0,28.0,3.0,23.3,43.0,21.73,9.21
2018,7,13,19,15,103.0,16.0,3.0,22.7,23.5,13.66,0.0
2018,7,13,19,30,19.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.45,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.0,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.1,5.0,20.5,0.0
2018,7,14,5,15,124.0,18.0,2.55,16.55,27.5,97.91,0.0
2018,7,14,5,30,222.0,31.0,2.6,17.0,50.0,242.5,172.94
2018,7,14,5,45,313.5,40.5,2.65,17.5,87.0,330.48,266.11
2018,7,14,6,0,405.0,50.0,2.7,18.0,124.0,426.53,348.28
2018,7,14,6,15,321.5,51.5,2.7,18.6,121.5,362.22,299.17
2018,7,14,6,30,238.0,53.0,2.7,19.2,119.0,298.99,248.4
2018,7,14,6,45,119.0,70.0,2.65,19.75,103.0,201.22,165.65
2018,7,14,7,0,0.0,87.0,2.6,20.3,87.0,74.69,56.68
2018,7,14,7,15,2.0,115.5,2.6,21.05,116.5,104.22,80.84
2018,7,14,7,30,4.0,144.0,2.6,21.8,146.0,133.81,104.39
2018,7,14,7,45,13.0,171.0,2.65,22.5,178.0,168.5,131.9
2018,7,14,8,0,22.0,198.0,2.7,23.2,210.0,203.11,158.78
2018,7,14,8,15,50.5,234.0,2.7,23.95,265.0,287.63,224.42
2018,7,14,8,30,79.0,270.0,2.7,24.7,320.0,353.58,273.87
2018,7,14,8,45,192.5,277.5,2.75,25.5,411.5,494.12,380.03
2018,7,14,9,0,306.0,285.0,2.8,26.3,503.0,634.61,480.85
2018,7,14,9,15,569.0,197.0,2.85,26.9,631.0,829.62,619.74
2018,7,14,9,30,832.0,109.0,2.9,27.5,759.0,968.51,708.38
2018,7,14,9,45,841.0,110.5,3.0,28.1,792.5,966.64,703.78
2018,7,14,10,0,850.0,112.0,3.1,28.7,826.0,961.44,698.38
2018,7,14,10,15,791.5,150.0,3.2,29.1,832.5,937.4,681.38
2018,7,14,10,30,733.0,188.0,3.3,29.5,839.0,905.35,659.27
2018,7,14,10,45,638.0,248.0,3.35,29.95,824.5,851.57,620.89
2018,7,14,11,0,543.0,308.0,3.4,30.4,810.0,794.21,578.6
2018,7,14,11,15,711.5,212.0,3.5,30.5,880.5,827.79,605.14
2018,7,14,11,30,880.0,116.0,3.6,30.6,951.0,834.92,610.15
2018,7,14,11,45,858.0,132.0,3.7,30.7,951.0,794.95,583.2
2018,7,14,12,0,836.0,148.0,3.8,30.8,951.0,753.31,554.63
2018,7,14,12,15,828.5,153.0,3.9,30.65,948.5,712.67,525.78
2018,7,14,12,30,821.0,158.0,4.0,30.5,946.0,676.32,499.11
2018,7,14,12,45,820.0,157.5,4.05,30.35,939.0,632.17,466.41
2018,7,14,13,0,819.0,157.0,4.1,30.2,932.0,586.85,432.04
2018,7,14,13,15,846.0,137.0,4.15,30.0,926.5,541.2,396.66
2018,7,14,13,30,873.0,117.0,4.2,29.8,921.0,494.23,358.9
2018,7,14,13,45,868.5,115.5,4.2,29.6,899.5,443.3,317.03
2018,7,14,14,0,864.0,114.0,4.2,29.4,878.0,392.07,273.92
2018,7,14,14,15,857.5,112.5,4.2,29.05,850.0,340.1,229.75
2018,7,14,14,30,851.0,111.0,4.2,28.7,822.0,288.41,185.77
2018,7,14,14,45,842.5,109.0,4.2,28.35,788.0,236.48,142.99
2018,7,14,15,0,834.0,107.0,4.2,28.0,754.0,185.42,104.56
2018,7,14,15,15,822.5,105.0,4.2,28.0,715.0,135.17,74.39
2018,7,14,15,30,811.0,103.0,4.2,28.0,676.0,86.46,65.87
2018,7,14,15,45,797.0,100.0,4.2,26.9,633.5,71.71,54.19
2018,7,14,16,0,783.0,97.0,4.2,25.8,591.0,71.03,54.05
2018,7,14,16,15,764.5,94.0,4.15,24.9,545.0,70.19,53.72
2018,7,14,16,30,746.0,91.0,4.1,24.0,499.0,69.26,53.32
2018,7,14,16,45,722.0,87.0,4.05,23.15,450.5,67.46,52.17
2018,7,14,17,0,698.0,83.0,4.0,22.3,402.0,65.56,50.91
2018,7,14,17,15,666.0,78.0,3.9,21.65,353.0,57.44,44.21
2018,7,14,17,30,634.0,73.0,3.8,21.0,304.0,54.73,42.11
2018,7,14,17,45,589.5,67.5,3.7,20.35,256.0,51.44,39.42
2018,7,14,18,0,545.0,62.0,3.6,19.7,208.0,48.09,36.55
2018,7,14,18,15,480.0,54.5,3.55,19.3,163.5,42.93,31.91
2018,7,14,18,30,415.0,47.0,3.5,18.9,119.0,37.7,27.02
2018,7,14,18,45,319.5,37.0,3.4,18.5,82.0,30.09,19.79
2018,7,14,19,0,224.0,27.0,3.3,18.1,45.0,22.34,9.64
2018,7,14,19,15,124.5,15.5,3.3,17.85,24.5,13.23,0.0
2018,7,14,19,30,25.0,4.0,3.3,17.6,4.0,0.0,0.0
2018,7,14,19,45,12.5,2.0,3.3,17.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.25,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.4,5.0,4.27,0.0
2018,7,15,5,15,163.0,16.5,2.55,14.9,29.0,122.47,0.0
2018,7,15,5,30,287.0,28.0,2.6,15.4,53.0,283.82,200.82
2018,7,15,5,45,356.0,35.0,2.7,15.85,86.0,355.76,287.68
2018,7,15,6,0,425.0,42.0,2.8,16.3,119.0,431.53,354.32
2018,7,15,6,15,222.5,53.5,2.8,16.85,95.0,283.81,236.21
2018,7,15,6,30,20.0,65.0,2.8,17.4,71.0,79.85,62.56
2018,7,15,6,45,10.5,85.5,2.8,18.0,88.5,84.74,66.33
2018,7,15,7,0,1.0,106.0,2.8,18.6,106.0,95.88,74.89
2018,7,15,7,15,15.5,138.0,2.8,19.35,145.0,141.62,112.73
2018,7,15,7,30,30.0,170.0,2.8,20.1,184.0,204.94,163.75
2018,7,15,7,45,66.5,201.0,2.8,20.85,236.5,274.05,218.83
2018,7,15,8,0,103.0,232.0,2.8,21.6,289.0,343.32,272.38
2018,7,15,8,15,314.0,210.5,2.8,22.35,406.0,568.33,446.53
2018,7,15,8,30,525.0,189.0,2.8,23.1,523.0,778.98,598.27
2018,7,15,8,45,708.0,137.0,2.85,23.85,621.5,913.63,686.6
2018,7,15,9,0,891.0,85.0,2.9,24.6,720.0,1016.23,750.36
2018,7,15,9,15,896.5,89.5,2.9,25.2,759.0,1021.03,749.11
2018,7,15,9,30,902.0,94.0,2.9,25.8,798.0,1022.23,746.59
2018,7,15,9,45,904.0,99.0,2.95,26.4,831.0,1016.87,740.46
2018,7,15,10,0,906.0,104.0,3.0,27.0,864.0,1007.92,732.23
2018,7,15,10,15,914.0,104.5,3.1,27.55,893.5,996.56,723.18
2018,7,15,10,30,922.0,105.0,3.2,28.1,923.0,981.71,711.98
2018,7,15,10,45,927.0,106.0,3.25,28.6,945.0,961.1,696.93
2018,7,15,11,0,932.0,107.0,3.3,29.1,967.0,937.18,679.85
2018,7,15,11,15,935.5,107.0,3.4,29.3,982.0,907.82,660.39
2018,7,15,11,30,939.0,107.0,3.5,29.5,997.0,875.5,638.93
2018,7,15,11,45,942.5,106.0,3.6,29.7,1005.0,839.51,614.91
2018,7,15,12,0,946.0,105.0,3.7,29.9,1013.0,800.94,589.01
2018,7,15,12,15,944.5,106.5,3.8,29.85,1012.5,758.46,559.76
2018,7,15,12,30,943.0,108.0,3.9,29.8,1012.0,714.08,527.53
2018,7,15,12,45,939.5,109.0,4.0,29.7,1003.5,666.4,492.25
2018,7,15,13,0,936.0,110.0,4.1,29.6,995.0,617.43,455.04
2018,7,15,13,15,932.5,109.0,4.15,29.35,979.0,565.92,415.07
2018,7,15,13,30,929.0,108.0,4.2,29.1,963.0,513.55,373.23
2018,7,15,13,45,925.0,106.5,4.25,28.85,940.5,459.94,329.24
2018,7,15,14,0,921.0,105.0,4.3,28.6,918.0,405.91,283.76
2018,7,15,14,15,915.0,103.5,4.35,28.2,889.0,351.04,237.04
2018,7,15,14,30,909.0,102.0,4.4,27.8,860.0,296.35,190.36
2018,7,15,14,45,901.5,100.0,4.4,27.45,825.5,241.44,144.9
2018,7,15,15,0,894.0,98.0,4.4,27.1,791.0,187.29,103.98
2018,7,15,15,15,883.0,96.0,4.4,27.1,750.5,133.81,71.93
2018,7,15,15,30,872.0,94.0,4.4,27.1,710.0,81.85,62.33
2018,7,15,15,45,858.0,91.5,4.3,26.1,665.0,78.4,59.93
2018,7,15,16,0,844.0,89.0,4.2,25.1,620.0,77.06,59.25
2018,7,15,16,15,826.0,86.0,4.1,24.45,572.0,65.94,50.24
2018,7,15,16,30,808.0,83.0,4.0,23.8,524.0,64.73,49.54
2018,7,15,16,45,785.0,79.0,3.9,23.1,473.5,62.66,48.1
2018,7,15,17,0,762.0,75.0,3.8,22.4,423.0,60.48,46.54
2018,7,15,17,15,730.0,71.5,3.7,21.8,372.0,58.47,45.08
2018,7,15,17,30,698.0,68.0,3.6,21.2,321.0,56.43,43.55
2018,7,15,17,45,653.5,63.0,3.5,20.6,271.0,48.68,36.97
2018,7,15,18,0,609.0,58.0,3.4,20.0,221.0,45.49,34.24
2018,7,15,18,15,542.5,51.0,3.3,19.45,173.5,40.53,29.8
2018,7,15,18,30,476.0,44.0,3.2,18.9,126.0,35.51,25.12
2018,7,15,18,45,373.0,35.5,3.05,18.4,87.0,29.01,18.86
2018,7,15,19,0,270.0,27.0,2.9,17.9,48.0,22.49,9.4
2018,7,15,19,15,151.0,16.0,2.9,17.6,26.0,13.66,0.0
2018,7,15,19,30,32.0,5.0,2.9,17.3,4.0,0.0,0.0
2018,7,15,19,45,16.0,2.5,2.85,17.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.1,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.3,5.0,4.27,0.0
2018,7,16,5,15,171.5,17.0,2.7,14.8,29.5,128.42,0.0
2018,7,16,5,30,302.0,29.0,2.8,15.3,54.0,293.5,203.81
2018,7,16,5,45,403.0,36.5,2.9,15.85,94.0,392.75,316.49
2018,7,16,6,0,504.0,44.0,3.0,16.4,134.0,496.53,405.26
2018,7,16,6,15,336.0,49.5,2.9,17.0,117.5,381.83,316.66
2018,7,16,6,30,168.0,55.0,2.8,17.6,101.0,221.97,185.38
2018,7,16,6,45,87.0,84.0,2.75,18.25,108.0,175.42,144.39
2018,7,16,7,0,6.0,113.0,2.7,18.9,115.0,108.41,85.3
2018,7,16,7,15,42.0,148.5,2.65,19.7,167.5,194.52,156.73
2018,7,16,7,30,78.0,184.0,2.6,20.5,220.0,269.42,216.65
2018,7,16,7,45,216.0,191.5,2.55,21.35,307.0,451.09,359.99
2018,7,16,8,0,354.0,199.0,2.5,22.2,394.0,595.72,467.86
2018,7,16,8,15,611.0,140.5,2.5,23.1,513.5,819.41,626.68
2018,7,16,8,30,868.0,82.0,2.5,24.0,633.0,991.34,736.8
2018,7,16,8,45,881.5,84.0,2.55,24.9,678.0,1007.98,741.92
2018,7,16,9,0,895.0,86.0,2.6,25.8,723.0,1021.37,746.51
2018,7,16,9,15,903.0,88.5,2.65,26.55,762.0,1026.35,746.23
2018,7,16,9,30,911.0,91.0,2.7,27.3,801.0,1027.81,743.91
2018,7,16,9,45,916.5,94.0,2.75,28.0,835.0,1023.74,738.38
2018,7,16,10,0,922.0,97.0,2.8,28.7,869.0,1016.09,730.77
2018,7,16,10,15,928.0,98.0,2.9,29.3,897.5,1003.23,720.75
2018,7,16,10,30,934.0,99.0,3.0,29.9,926.0,986.88,708.63
2018,7,16,10,45,938.0,100.0,3.05,30.5,948.0,965.23,692.84
2018,7,16,11,0,942.0,101.0,3.1,31.1,970.0,940.28,675.05
2018,7,16,11,15,944.5,102.0,3.2,31.45,985.0,910.83,655.43
2018,7,16,11,30,947.0,103.0,3.3,31.8,1000.0,878.4,633.82
2018,7,16,11,45,948.5,103.0,3.35,32.15,1007.0,841.49,608.91
2018,7,16,12,0,950.0,103.0,3.4,32.5,1014.0,802.07,582.26
2018,7,16,12,15,947.5,104.5,3.45,32.65,1013.0,758.74,552.31
2018,7,16,12,30,945.0,106.0,3.5,32.8,1012.0,713.58,519.51
2018,7,16,12,45,940.0,108.0,3.6,33.0,1003.0,665.65,484.07
2018,7,16,13,0,935.0,110.0,3.7,33.2,994.0,616.51,446.86
2018,7,16,13,15,932.0,110.0,3.75,33.15,979.0,565.97,407.96
2018,7,16,13,30,929.0,110.0,3.8,33.1,964.0,514.48,367.22
2018,7,16,13,45,924.5,108.5,3.85,33.1,941.5,460.59,323.55
2018,7,16,14,0,920.0,107.0,3.9,33.1,919.0,406.32,278.52
2018,7,16,14,15,914.5,105.5,3.9,32.85,890.5,351.57,232.65
2018,7,16,14,30,909.0,104.0,3.9,32.6,862.0,296.95,186.84
2018,7,16,14,45,901.5,102.5,3.9,32.4,827.5,242.27,142.45
2018,7,16,15,0,894.0,101.0,3.9,32.2,793.0,188.33,102.59
2018,7,16,15,15,883.0,99.5,3.9,32.2,753.0,135.06,71.58
2018,7,16,15,30,872.0,98.0,3.9,32.2,713.0,83.28,62.14
2018,7,16,15,45,858.5,95.0,3.85,31.35,668.0,80.52,60.34
2018,7,16,16,0,845.0,92.0,3.8,30.5,623.0,78.94,59.45
2018,7,16,16,15,827.0,89.0,3.75,29.9,574.5,67.97,50.76
2018,7,16,16,30,809.0,86.0,3.7,29.3,526.0,66.85,50.14
2018,7,16,16,45,785.0,82.5,3.65,28.75,475.5,65.19,49.06
2018,7,16,17,0,761.0,79.0,3.6,28.2,425.0,63.46,47.9
2018,7,16,17,15,729.0,74.5,3.5,27.25,373.5,60.79,46.01
2018,7,16,17,30,697.0,70.0,3.4,26.3,322.0,58.05,43.98
2018,7,16,17,45,651.5,64.5,3.25,25.4,271.0,49.81,37.17
2018,7,16,18,0,606.0,59.0,3.1,24.5,220.0,46.28,34.24
2018,7,16,18,15,538.5,52.0,3.0,23.45,172.5,41.34,29.96
2018,7,16,18,30,471.0,45.0,2.9,22.4,125.0,36.36,25.43
2018,7,16,18,45,366.0,36.0,2.8,21.35,86.0,29.46,18.93
2018,7,16,19,0,261.0,27.0,2.7,20.3,47.0,22.52,8.87
2018,7,16,19,15,139.5,14.5,2.65,19.7,24.5,12.38,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.45,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,7,17,5,15,171.5,16.5,2.15,15.3,28.5,127.86,0.0
2018,7,17,5,30,302.0,27.0,2.3,15.9,52.0,290.44,196.24
2018,7,17,5,45,402.0,36.0,2.4,16.5,92.5,391.19,313.21
2018,7,17,6,0,502.0,45.0,2.5,17.1,133.0,496.08,402.4
2018,7,17,6,15,335.0,40.0,2.5,17.85,107.0,365.76,302.0
2018,7,17,6,30,168.0,35.0,2.5,18.6,81.0,208.9,174.06
2018,7,17,6,45,84.0,53.0,2.55,19.35,76.0,146.64,120.2
2018,7,17,7,0,0.0,71.0,2.6,20.1,71.0,58.88,43.66
2018,7,17,7,15,2.5,105.0,2.6,20.8,106.0,93.97,72.57
2018,7,17,7,30,5.0,139.0,2.6,21.5,141.0,129.75,101.33
2018,7,17,7,45,19.5,171.5,2.6,22.25,182.0,175.77,138.19
2018,7,17,8,0,34.0,204.0,2.6,23.0,223.0,240.84,189.03
2018,7,17,8,15,215.5,212.5,2.65,23.85,348.0,471.82,370.0
2018,7,17,8,30,397.0,221.0,2.7,24.7,473.0,686.14,526.13
2018,7,17,8,45,644.5,155.0,2.7,25.55,597.5,870.25,652.59
2018,7,17,9,0,892.0,89.0,2.7,26.4,722.0,1021.75,747.38
2018,7,17,9,15,899.0,92.5,2.75,27.1,761.5,1026.8,745.92
2018,7,17,9,30,906.0,96.0,2.8,27.8,801.0,1028.29,743.74
2018,7,17,9,45,909.0,100.5,2.8,28.5,834.5,1023.28,737.13
2018,7,17,10,0,912.0,105.0,2.8,29.2,868.0,1014.66,728.46
2018,7,17,10,15,919.0,106.0,2.85,29.7,897.0,1002.72,718.9
2018,7,17,10,30,926.0,107.0,2.9,30.2,926.0,987.26,707.25
2018,7,17,10,45,931.5,107.5,2.95,30.75,948.5,966.45,692.19
2018,7,17,11,0,937.0,108.0,3.0,31.3,971.0,942.31,675.12
2018,7,17,11,15,941.0,108.0,3.0,31.7,986.5,913.16,654.96
2018,7,17,11,30,945.0,108.0,3.0,32.1,1002.0,881.0,632.92
2018,7,17,11,45,946.5,108.5,3.05,32.55,1009.5,844.42,608.19
2018,7,17,12,0,948.0,109.0,3.1,33.0,1017.0,805.31,581.74
2018,7,17,12,15,944.5,111.0,3.15,33.15,1015.5,761.56,551.58
2018,7,17,12,30,941.0,113.0,3.2,33.3,1014.0,716.05,518.79
2018,7,17,12,45,935.0,116.0,3.25,33.5,1005.0,668.23,483.51
2018,7,17,13,0,929.0,119.0,3.3,33.7,996.0,619.26,446.58
2018,7,17,13,15,926.0,118.0,3.35,33.8,980.5,568.1,407.33
2018,7,17,13,30,923.0,117.0,3.4,33.9,965.0,516.04,366.31
2018,7,17,13,45,918.5,115.5,3.4,34.0,942.5,462.31,322.89
2018,7,17,14,0,914.0,114.0,3.4,34.1,920.0,408.21,278.2
2018,7,17,14,15,907.0,113.5,3.45,34.0,891.0,353.83,232.93
2018,7,17,14,30,900.0,113.0,3.5,33.9,862.0,299.72,187.87
2018,7,17,14,45,891.5,110.5,3.5,33.75,826.5,244.55,143.57
2018,7,17,15,0,883.0,108.0,3.5,33.6,791.0,190.27,103.88
2018,7,17,15,15,871.5,106.0,3.5,33.6,750.5,137.11,73.31
2018,7,17,15,30,860.0,104.0,3.5,33.6,710.0,85.51,63.54
2018,7,17,15,45,845.0,101.5,3.5,32.8,665.0,73.69,54.43
2018,7,17,16,0,830.0,99.0,3.5,32.0,620.0,73.3,54.48
2018,7,17,16,15,810.5,96.0,3.5,31.35,571.5,72.43,54.09
2018,7,17,16,30,791.0,93.0,3.5,30.7,523.0,71.48,53.65
2018,7,17,16,45,765.5,89.0,3.45,30.05,472.0,69.65,52.48
2018,7,17,17,0,740.0,85.0,3.4,29.4,421.0,67.73,51.21
2018,7,17,17,15,705.5,80.0,3.3,28.35,369.0,59.4,44.62
2018,7,17,17,30,671.0,75.0,3.2,27.3,317.0,56.67,42.63
2018,7,17,17,45,622.5,69.5,3.1,26.25,266.5,53.36,40.06
2018,7,17,18,0,574.0,64.0,3.0,25.2,216.0,50.0,37.31
2018,7,17,18,15,503.0,56.5,2.95,24.05,169.0,44.84,32.85
2018,7,17,18,30,432.0,49.0,2.9,22.9,122.0,39.63,28.13
2018,7,17,18,45,325.0,38.5,2.8,21.75,83.0,31.58,20.61
2018,7,17,19,0,218.0,28.0,2.7,20.6,44.0,21.82,7.92
2018,7,17,19,15,115.5,15.0,2.7,19.95,23.0,12.8,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,126.0,17.0,2.2,15.75,26.0,98.01,0.0
2018,7,18,5,30,228.0,30.0,2.3,16.3,48.0,241.52,157.82
2018,7,18,5,45,330.0,40.5,2.4,16.85,87.0,341.63,273.52
2018,7,18,6,0,432.0,51.0,2.5,17.4,126.0,447.85,364.48
2018,7,18,6,15,290.5,51.5,2.5,18.1,109.0,336.9,278.56
2018,7,18,6,30,149.0,52.0,2.5,18.8,92.0,201.42,167.13
2018,7,18,6,45,74.5,71.5,2.45,19.55,91.5,148.14,120.88
2018,7,18,7,0,0.0,91.0,2.4,20.3,91.0,79.13,60.42
2018,7,18,7,15,8.0,125.5,2.4,21.0,129.0,121.07,94.94
2018,7,18,7,30,16.0,160.0,2.4,21.7,167.0,163.41,128.85
2018,7,18,7,45,86.0,191.0,2.35,22.45,237.5,281.3,223.94
2018,7,18,8,0,156.0,222.0,2.3,23.2,308.0,405.45,319.29
2018,7,18,8,15,455.0,170.0,2.35,23.95,451.5,686.05,530.66
2018,7,18,8,30,754.0,118.0,2.4,24.7,595.0,931.29,695.49
2018,7,18,8,45,801.5,111.0,2.4,25.45,650.5,971.09,715.45
2018,7,18,9,0,849.0,104.0,2.4,26.2,706.0,995.41,727.01
2018,7,18,9,15,858.0,107.5,2.45,27.0,745.5,1002.2,727.74
2018,7,18,9,30,867.0,111.0,2.5,27.8,785.0,1005.55,726.56
2018,7,18,9,45,872.5,114.5,2.55,28.55,818.5,1001.9,721.22
2018,7,18,10,0,878.0,118.0,2.6,29.3,852.0,994.77,713.88
2018,7,18,10,15,885.0,120.0,2.65,29.95,881.0,984.07,704.74
2018,7,18,10,30,892.0,122.0,2.7,30.6,910.0,969.92,693.56
2018,7,18,10,45,897.5,122.5,2.75,31.3,932.0,949.52,678.42
2018,7,18,11,0,903.0,123.0,2.8,32.0,954.0,925.88,661.35
2018,7,18,11,15,868.0,147.5,2.9,32.35,956.5,885.26,634.66
2018,7,18,11,30,833.0,172.0,3.0,32.7,959.0,854.07,614.07
2018,7,18,11,45,816.5,181.5,3.1,33.05,958.0,812.31,585.85
2018,7,18,12,0,800.0,191.0,3.2,33.4,957.0,769.12,555.44
2018,7,18,12,15,788.5,199.0,3.3,33.6,953.5,727.27,525.82
2018,7,18,12,30,777.0,207.0,3.4,33.8,950.0,684.45,494.96
2018,7,18,12,45,778.5,205.5,3.45,34.0,945.0,641.97,463.71
2018,7,18,13,0,780.0,204.0,3.5,34.2,940.0,598.27,430.84
2018,7,18,13,15,729.0,230.0,3.55,34.25,909.0,545.14,390.73
2018,7,18,13,30,678.0,256.0,3.6,34.3,878.0,495.13,352.35
2018,7,18,13,45,711.0,230.0,3.6,34.35,868.5,448.25,314.97
2018,7,18,14,0,744.0,204.0,3.6,34.4,859.0,398.18,273.99
2018,7,18,14,15,800.5,166.5,3.55,34.35,850.5,350.04,232.68
2018,7,18,14,30,857.0,129.0,3.5,34.3,842.0,298.33,187.95
2018,7,18,14,45,854.5,124.0,3.5,34.2,809.5,244.94,145.01
2018,7,18,15,0,852.0,119.0,3.5,34.1,777.0,191.82,106.13
2018,7,18,15,15,830.0,120.0,3.5,34.1,733.0,131.1,70.11
2018,7,18,15,30,808.0,121.0,3.5,34.1,689.0,83.39,61.71
2018,7,18,15,45,805.5,113.5,3.5,33.5,649.0,80.57,59.82
2018,7,18,16,0,803.0,106.0,3.5,32.9,609.0,77.45,57.62
2018,7,18,16,15,783.0,102.5,3.6,32.2,561.0,76.43,57.16
2018,7,18,16,30,763.0,99.0,3.7,31.5,513.0,75.33,56.63
2018,7,18,16,45,737.0,95.0,3.75,30.75,463.0,73.69,55.66
2018,7,18,17,0,711.0,91.0,3.8,30.0,413.0,65.8,49.48
2018,7,18,17,15,675.0,86.0,3.85,28.75,361.5,63.34,47.85
2018,7,18,17,30,639.0,81.0,3.9,27.5,310.0,60.81,46.1
2018,7,18,17,45,588.5,74.5,3.9,26.2,260.0,56.93,43.1
2018,7,18,18,0,538.0,68.0,3.9,24.9,210.0,52.97,39.89
2018,7,18,18,15,465.0,60.0,3.85,23.6,163.5,47.56,35.23
2018,7,18,18,30,392.0,52.0,3.8,22.3,117.0,42.1,30.28
2018,7,18,18,45,286.5,40.0,3.7,21.0,79.0,30.93,20.08
2018,7,18,19,0,181.0,28.0,3.6,19.7,41.0,21.75,7.36
2018,7,18,19,15,95.0,15.0,3.45,19.15,21.5,12.8,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.6,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.8,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.9,3.0,0.0,0.0
2018,7,19,5,15,73.5,16.0,3.6,15.45,21.0,62.31,0.0
2018,7,19,5,30,135.0,29.0,3.7,16.0,39.0,173.08,108.24
2018,7,19,5,45,212.5,44.5,3.75,16.55,74.5,259.4,207.88
2018,7,19,6,0,290.0,60.0,3.8,17.1,110.0,345.7,284.37
2018,7,19,6,15,243.5,76.5,3.65,17.8,128.0,318.14,263.86
2018,7,19,6,30,197.0,93.0,3.5,18.5,146.0,304.18,252.05
2018,7,19,6,45,203.0,115.5,3.4,19.2,180.0,341.77,281.84
2018,7,19,7,0,209.0,138.0,3.3,19.9,214.0,378.13,309.34
2018,7,19,7,15,283.5,151.0,3.15,20.7,271.0,464.88,376.88
2018,7,19,7,30,358.0,164.0,3.0,21.5,328.0,554.19,443.46
2018,7,19,7,45,468.0,163.0,2.8,22.3,403.0,686.09,538.63
2018,7,19,8,0,578.0,162.0,2.6,23.1,478.0,797.42,613.28
2018,7,19,8,15,582.0,172.0,2.55,24.05,515.0,825.19,627.15
2018,7,19,8,30,586.0,182.0,2.5,25.0,552.0,841.73,633.76
2018,7,19,8,45,563.0,201.5,2.4,25.95,577.5,829.7,620.51
2018,7,19,9,0,540.0,221.0,2.3,26.9,603.0,823.89,611.18
2018,7,19,9,15,480.0,261.0,2.25,27.9,615.0,799.86,588.85
2018,7,19,9,30,420.0,301.0,2.2,28.9,627.0,772.16,564.55
2018,7,19,9,45,446.5,305.0,2.2,29.85,665.5,791.59,574.89
2018,7,19,10,0,473.0,309.0,2.2,30.8,704.0,808.21,582.85
2018,7,19,10,15,575.0,274.0,2.2,31.6,770.0,859.36,615.51
2018,7,19,10,30,677.0,239.0,2.2,32.4,836.0,902.91,642.21
2018,7,19,10,45,768.0,191.5,2.25,33.2,885.0,908.21,643.38
2018,7,19,11,0,859.0,144.0,2.3,34.0,934.0,905.55,639.43
2018,7,19,11,15,861.0,145.5,2.45,34.5,948.0,877.37,621.02
2018,7,19,11,30,863.0,147.0,2.6,35.0,962.0,846.44,600.92
2018,7,19,11,45,862.0,150.0,2.7,35.45,969.0,811.77,578.05
2018,7,19,12,0,861.0,153.0,2.8,35.9,976.0,774.88,552.98
2018,7,19,12,15,857.5,156.0,2.95,36.0,975.5,734.23,525.13
2018,7,19,12,30,854.0,159.0,3.1,36.1,975.0,692.05,495.53
2018,7,19,12,45,847.0,161.5,3.25,36.25,965.5,650.27,465.19
2018,7,19,13,0,840.0,164.0,3.4,36.4,956.0,602.18,429.81
2018,7,19,13,15,833.0,164.5,3.55,36.15,939.5,552.07,392.72
2018,7,19,13,30,826.0,165.0,3.7,35.9,923.0,501.66,354.23
2018,7,19,13,45,815.5,166.5,3.85,35.65,899.5,450.42,314.02
2018,7,19,14,0,805.0,168.0,4.0,35.4,876.0,399.65,273.12
2018,7,19,14,15,794.0,167.0,4.05,34.85,846.5,347.71,230.98
2018,7,19,14,30,783.0,166.0,4.1,34.3,817.0,296.77,189.54
2018,7,19,14,45,769.0,165.0,4.15,33.7,781.5,246.44,149.97
2018,7,19,15,0,755.0,164.0,4.2,33.1,746.0,189.23,108.65
2018,7,19,15,15,741.0,160.0,4.2,33.1,706.5,139.64,79.91
2018,7,19,15,30,727.0,156.0,4.2,33.1,667.0,93.9,70.45
2018,7,19,15,45,710.0,151.5,4.15,31.85,623.5,93.85,71.01
2018,7,19,16,0,693.0,147.0,4.1,30.6,580.0,93.68,71.46
2018,7,19,16,15,677.0,138.0,4.05,29.9,533.5,90.46,69.26
2018,7,19,16,30,661.0,129.0,4.0,29.2,487.0,86.92,66.77
2018,7,19,16,45,640.0,121.0,3.9,28.5,439.5,83.67,64.51
2018,7,19,17,0,619.0,113.0,3.8,27.8,392.0,80.17,61.99
2018,7,19,17,15,587.5,104.0,3.65,26.95,343.0,75.53,58.51
2018,7,19,17,30,556.0,95.0,3.5,26.1,294.0,70.63,54.7
2018,7,19,17,45,514.0,85.5,3.4,25.25,246.5,64.97,50.13
2018,7,19,18,0,472.0,76.0,3.3,24.4,199.0,59.06,45.18
2018,7,19,18,15,408.0,64.5,3.2,23.55,154.5,48.9,36.37
2018,7,19,18,30,344.0,53.0,3.1,22.7,110.0,40.56,28.9
2018,7,19,18,45,256.0,40.0,2.95,21.85,74.5,30.83,19.86
2018,7,19,19,0,168.0,27.0,2.8,21.0,39.0,20.96,6.18
2018,7,19,19,15,88.5,14.5,2.8,20.5,20.5,12.38,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.0,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.6,16.0,33.67,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.2,31.0,100.61,57.7
2018,7,20,5,45,122.0,46.5,2.75,17.75,64.5,179.93,141.81
2018,7,20,6,0,180.0,67.0,2.8,18.3,98.0,254.77,207.56
2018,7,20,6,15,241.0,84.5,2.85,19.1,140.5,329.71,271.03
2018,7,20,6,30,302.0,102.0,2.9,19.9,183.0,408.3,335.15
2018,7,20,6,45,358.5,115.0,2.95,20.7,230.5,498.8,405.54
2018,7,20,7,0,415.0,128.0,3.0,21.5,278.0,573.91,461.77
2018,7,20,7,15,461.0,136.0,2.9,22.4,326.5,634.28,504.24
2018,7,20,7,30,507.0,144.0,2.8,23.3,375.0,695.08,544.89
2018,7,20,7,45,547.5,147.0,2.75,24.15,423.0,744.13,575.89
2018,7,20,8,0,588.0,150.0,2.7,25.0,471.0,802.8,612.72
2018,7,20,8,15,617.0,153.5,2.75,25.9,517.0,840.04,634.21
2018,7,20,8,30,646.0,157.0,2.8,26.8,563.0,874.95,653.89
2018,7,20,8,45,671.0,158.5,2.8,27.75,607.0,900.94,666.81
2018,7,20,9,0,696.0,160.0,2.8,28.7,651.0,924.1,677.75
2018,7,20,9,15,719.5,158.0,2.85,29.5,691.0,938.7,683.81
2018,7,20,9,30,743.0,156.0,2.9,30.3,731.0,942.44,682.94
2018,7,20,9,45,765.5,151.5,2.9,31.1,767.0,947.7,682.88
2018,7,20,10,0,788.0,147.0,2.9,31.9,803.0,949.38,680.62
2018,7,20,10,15,795.5,148.0,3.0,32.4,830.0,938.68,672.13
2018,7,20,10,30,803.0,149.0,3.1,32.9,857.0,924.7,661.73
2018,7,20,10,45,809.0,150.0,3.2,33.45,878.0,906.09,648.32
2018,7,20,11,0,815.0,151.0,3.3,34.0,899.0,884.33,632.96
2018,7,20,11,15,818.5,151.5,3.4,34.2,913.0,856.9,614.83
2018,7,20,11,30,822.0,152.0,3.5,34.4,927.0,826.68,594.86
2018,7,20,11,45,824.0,152.0,3.65,34.6,934.0,783.28,566.25
2018,7,20,12,0,826.0,152.0,3.8,34.8,941.0,747.75,541.93
2018,7,20,12,15,785.5,175.5,3.9,34.8,925.5,705.88,511.61
2018,7,20,12,30,745.0,199.0,4.0,34.8,910.0,656.66,476.04
2018,7,20,12,45,642.0,256.0,4.05,34.75,865.5,597.47,432.31
2018,7,20,13,0,539.0,313.0,4.1,34.7,821.0,545.88,393.73
2018,7,20,13,15,463.0,336.5,4.15,34.55,768.0,487.62,351.02
2018,7,20,13,30,387.0,360.0,4.2,34.4,715.0,435.58,312.62
2018,7,20,13,45,433.5,336.5,4.3,34.25,725.0,409.76,291.79
2018,7,20,14,0,480.0,313.0,4.4,34.1,735.0,379.61,266.65
2018,7,20,14,15,480.5,302.0,4.4,33.7,712.5,339.14,234.44
2018,7,20,14,30,481.0,291.0,4.4,33.3,690.0,298.94,202.4
2018,7,20,14,45,632.5,209.5,4.45,32.95,711.0,240.41,151.43
2018,7,20,15,0,784.0,128.0,4.5,32.6,732.0,177.3,98.86
2018,7,20,15,15,771.5,125.5,4.5,32.6,693.5,128.17,70.81
2018,7,20,15,30,759.0,123.0,4.5,32.6,655.0,83.75,62.46
2018,7,20,15,45,743.0,119.0,4.45,31.65,612.0,83.03,62.32
2018,7,20,16,0,727.0,115.0,4.4,30.7,569.0,82.18,62.07
2018,7,20,16,15,705.5,111.0,4.35,30.0,522.5,73.8,55.56
2018,7,20,16,30,684.0,107.0,4.3,29.3,476.0,72.8,55.1
2018,7,20,16,45,656.0,102.0,4.3,28.65,428.0,70.94,53.9
2018,7,20,17,0,628.0,97.0,4.3,28.0,380.0,68.96,52.58
2018,7,20,17,15,590.5,91.5,4.2,27.15,331.5,66.41,50.79
2018,7,20,17,30,553.0,86.0,4.1,26.3,283.0,63.77,48.86
2018,7,20,17,45,503.0,78.5,4.0,25.5,236.0,59.38,45.33
2018,7,20,18,0,453.0,71.0,3.9,24.7,189.0,54.87,41.54
2018,7,20,18,15,386.0,61.0,3.8,23.9,146.0,46.25,34.05
2018,7,20,18,30,319.0,51.0,3.7,23.1,103.0,38.98,27.48
2018,7,20,18,45,231.0,38.0,3.55,22.25,69.0,29.26,18.46
2018,7,20,19,0,143.0,25.0,3.4,21.4,35.0,19.39,4.56
2018,7,20,19,15,75.0,13.5,3.35,20.95,18.5,11.52,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,53.23,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,153.65,85.63
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,247.63,195.11
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,339.81,275.6
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,373.57,304.83
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,406.83,331.79
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,458.65,372.04
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,510.7,410.76
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,609.17,483.44
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,722.01,562.03
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,770.49,592.38
2018,7,21,8,0,631.0,126.0,2.6,25.3,469.0,817.52,621.44
2018,7,21,8,15,663.5,127.0,2.6,26.05,517.0,855.35,643.22
2018,7,21,8,30,696.0,128.0,2.6,26.8,565.0,890.97,663.15
2018,7,21,8,45,712.5,132.0,2.65,27.55,607.5,911.54,673.18
2018,7,21,9,0,729.0,136.0,2.7,28.3,650.0,922.31,676.84
2018,7,21,9,15,688.5,164.5,2.75,28.9,672.0,914.62,668.94
2018,7,21,9,30,648.0,193.0,2.8,29.5,694.0,895.45,653.81
2018,7,21,9,45,686.0,184.5,2.9,30.15,736.0,911.75,662.49
2018,7,21,10,0,724.0,176.0,3.0,30.8,778.0,924.3,668.46
2018,7,21,10,15,714.0,188.5,3.1,31.2,799.5,909.02,657.07
2018,7,21,10,30,704.0,201.0,3.2,31.6,821.0,890.72,644.0
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,877.29,634.22
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,860.61,622.33
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,834.22,604.46
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,811.69,589.19
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,779.06,566.49
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,744.18,541.61
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,706.08,514.67
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,665.83,485.64
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,623.39,454.4
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,577.4,419.78
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,530.49,383.61
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,482.85,345.88
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,433.88,306.16
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,380.04,261.98
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,328.73,219.09
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,277.86,176.61
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,226.37,135.2
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,175.88,98.35
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,126.84,70.51
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,83.74,62.69
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,83.05,62.53
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,82.23,62.24
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,73.28,55.24
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,71.66,54.25
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,69.44,52.73
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,67.07,51.07
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,64.09,48.88
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,60.98,46.53
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,56.87,43.23
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,52.64,39.69
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,46.53,34.33
