Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,38.34,26.97
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,28.94,18.17
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,19.42,3.73
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,11.52,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,74.95,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,197.2,104.25
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,290.44,228.83
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,386.95,313.08
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,297.85,243.79
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,166.79,136.15
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,154.7,125.14
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,153.75,122.4
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,227.48,182.62
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,321.94,256.73
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,373.57,295.24
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,424.96,332.74
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,647.45,499.72
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,841.35,633.56
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,902.45,669.99
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,955.48,701.47
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,962.83,703.11
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,966.85,703.14
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,952.0,691.11
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,946.44,685.43
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,936.01,676.92
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,922.32,666.47
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,903.09,652.55
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,880.78,636.74
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,853.32,617.75
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,823.13,597.01
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,789.59,574.39
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,753.73,549.86
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,714.17,521.34
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,672.74,490.96
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,628.6,458.0
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,582.99,423.16
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,535.03,385.95
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,486.21,347.08
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,435.55,305.9
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,384.6,263.55
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,332.6,220.15
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,280.9,177.02
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,229.53,135.75
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,179.06,99.25
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,118.4,63.23
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,74.71,55.3
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,73.91,55.04
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,73.0,54.66
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,71.89,54.09
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,70.69,53.43
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,68.58,52.0
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,60.73,45.72
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,57.8,43.57
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,54.76,41.26
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,51.12,38.33
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,47.4,35.2
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,41.85,30.33
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,36.22,25.16
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,28.17,17.47
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,18.71,2.39
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,11.1,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,93.81,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,231.18,113.49
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,337.57,266.38
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,440.36,356.09
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,432.27,352.99
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,410.18,336.75
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,350.82,287.97
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,284.66,231.81
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,442.56,358.44
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,612.59,485.4
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,693.22,539.71
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,763.43,585.36
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,842.21,635.6
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,914.42,679.75
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,950.56,699.23
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,972.2,709.36
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,980.13,710.91
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,984.71,710.55
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,982.74,706.75
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,977.33,700.94
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,965.67,691.56
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,950.57,680.16
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,929.29,664.8
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,904.83,647.53
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,876.5,628.92
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,845.28,608.38
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,809.38,584.27
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,771.16,558.54
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,729.67,529.98
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,686.41,499.07
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,640.11,465.21
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,592.68,429.61
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,543.38,391.48
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,493.14,351.56
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,441.52,309.67
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,389.46,266.4
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,336.26,221.82
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,283.32,177.56
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,231.36,136.01
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,180.92,99.96
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,129.22,71.32
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,74.63,55.1
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,73.81,54.85
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,72.87,54.47
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,72.63,54.64
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,72.39,54.82
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,64.92,48.95
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,63.62,48.19
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,60.41,45.83
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,57.07,43.28
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,51.95,39.11
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,46.65,34.63
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,41.8,30.33
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,36.98,25.83
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,26.71,16.22
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,17.89,0.87
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,10.67,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,83.28,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,209.61,91.14
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,317.76,249.86
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,420.7,340.94
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,437.04,357.41
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,451.29,370.08
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,430.02,352.84
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,390.18,319.63
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,525.74,425.02
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,654.08,518.3
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,715.76,559.33
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,776.67,599.02
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,863.17,655.35
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,943.92,705.76
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,955.99,709.36
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,977.19,719.65
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,982.83,720.47
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,985.05,719.31
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,981.89,714.44
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,975.22,707.47
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,963.85,698.55
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,949.08,687.55
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,929.08,673.07
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,905.85,656.6
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,877.31,637.35
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,845.88,616.19
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,810.96,592.98
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,773.56,567.95
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,732.56,538.92
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,689.67,507.51
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,642.82,472.57
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,594.75,435.85
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,545.68,397.45
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,495.63,357.21
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,443.28,314.2
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,390.52,269.87
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,336.8,224.31
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,283.23,179.02
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,229.56,135.47
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,176.7,97.07
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,124.61,68.54
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,82.53,62.25
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,70.43,52.73
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,69.31,52.17
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,67.68,51.11
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,65.91,49.95
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,64.28,48.88
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,62.57,47.73
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,59.93,45.79
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,52.48,39.66
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,48.65,36.54
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,44.74,33.21
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,39.82,28.78
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,34.86,24.12
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,26.65,16.14
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,18.29,0.0
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,9.39,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,109.32,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,258.01,96.75
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,371.25,289.72
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,478.49,384.51
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,542.95,437.91
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,609.39,489.38
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,674.46,536.83
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,746.67,586.92
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,801.51,622.34
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,855.48,655.87
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,882.43,669.82
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,917.84,689.36
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,944.8,703.33
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,968.93,715.33
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,985.3,722.5
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,998.42,727.64
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,1003.24,727.38
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,1004.54,725.06
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,1000.43,719.71
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,992.7,712.23
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,980.09,701.84
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,964.04,689.42
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,943.23,674.11
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,919.13,656.81
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,890.55,637.78
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,859.0,616.79
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,822.19,592.16
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,782.96,565.83
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,741.26,537.04
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,697.61,505.68
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,649.87,470.8
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,600.83,434.03
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,550.32,395.43
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,498.89,354.96
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,445.72,312.2
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,393.96,269.7
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,336.89,223.76
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,288.72,184.9
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,231.69,138.39
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,181.24,100.82
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,119.53,65.3
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,79.51,59.37
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,74.48,55.83
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,69.0,51.83
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,67.96,51.35
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,66.83,50.81
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,66.73,51.12
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,61.13,46.75
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,56.96,43.5
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,52.52,39.93
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,49.42,37.4
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,46.3,34.73
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,41.03,29.96
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,35.71,24.93
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,27.53,16.81
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,17.94,0.0
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,9.82,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,64.67,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,178.33,51.73
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,291.95,227.94
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,399.43,324.03
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,461.99,376.72
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,526.33,427.77
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,540.44,437.93
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,560.41,451.55
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,572.85,458.37
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,581.21,460.62
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,682.91,533.6
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,798.67,611.68
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,864.6,651.86
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,922.32,685.66
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,953.67,701.89
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,981.91,716.13
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,989.78,716.88
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,994.18,715.72
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,978.38,702.01
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,971.85,694.62
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,961.76,686.25
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,948.27,675.85
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,928.65,661.64
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,905.84,645.49
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,879.04,627.97
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,849.29,608.52
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,813.99,585.59
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,776.3,560.48
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,735.1,531.92
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,692.12,501.42
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,646.35,468.25
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,599.37,433.26
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,549.15,395.23
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,498.55,355.76
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,447.03,314.37
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,394.75,271.26
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,341.24,226.9
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,287.98,182.75
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,226.37,133.94
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,173.1,95.8
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,121.4,68.0
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,83.26,62.92
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,82.11,62.61
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,80.8,62.15
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,78.58,60.74
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,76.18,59.16
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,67.14,51.93
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,64.57,50.13
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,61.4,47.72
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,58.09,45.12
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,53.4,41.2
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,48.55,37.0
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,42.18,31.22
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,35.68,25.1
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,26.69,16.15
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,17.47,0.0
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,8.96,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,63.21,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,173.51,34.3
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,268.76,210.04
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,358.58,293.61
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,304.06,252.86
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,250.14,209.11
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,158.33,130.76
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,69.42,52.64
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,105.36,82.42
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,141.57,111.78
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,168.45,133.17
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,195.23,154.12
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,291.3,230.6
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,369.3,290.76
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,596.7,465.72
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,804.73,615.75
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,903.18,681.14
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,980.4,729.74
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,987.18,731.05
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,977.37,722.02
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,967.15,713.13
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,953.49,702.12
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,934.12,687.91
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,911.51,671.65
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,884.45,652.64
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,854.42,631.69
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,818.8,607.16
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,780.79,580.49
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,740.74,551.07
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,698.51,519.49
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,652.34,484.66
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,604.31,447.52
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,553.59,407.46
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,501.77,365.4
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,448.48,321.04
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,394.49,275.06
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,339.47,227.88
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,284.54,180.99
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,229.1,135.68
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,174.27,95.91
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,120.21,67.14
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,81.41,62.19
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,80.23,61.65
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,69.3,52.91
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,67.91,52.09
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,66.42,51.16
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,65.08,50.36
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,63.71,49.51
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,61.41,47.85
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,54.17,41.83
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,50.72,38.99
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,47.25,35.98
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,41.57,30.78
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,35.83,25.3
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,27.23,16.52
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,17.18,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,28.24,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,79.23,3.67
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,161.39,124.1
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,232.18,189.7
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,286.45,237.24
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,341.92,283.95
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,348.18,287.99
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,332.38,273.94
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,363.26,297.22
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,393.07,318.79
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,435.79,350.29
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,499.78,396.68
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,621.44,487.43
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,768.6,591.06
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,828.67,629.43
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,894.39,671.06
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,904.22,672.95
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,910.87,673.29
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,909.25,668.39
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,904.45,661.62
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,901.35,657.55
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,894.92,651.34
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,881.94,640.52
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,865.77,627.71
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,842.19,611.21
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,815.84,592.75
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,784.52,570.47
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,750.99,546.45
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,716.48,522.39
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,679.29,495.84
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,638.79,466.42
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,595.48,434.04
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,546.52,396.68
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,497.07,357.92
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,446.36,317.33
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,395.66,275.76
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,343.91,232.97
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,292.74,190.77
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,241.26,150.08
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,191.0,114.42
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,141.99,88.17
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,109.35,84.45
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,106.84,83.02
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,104.0,81.28
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,98.81,77.48
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,93.15,73.24
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,88.66,69.92
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,83.84,66.26
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,78.89,62.48
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,73.68,58.35
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,66.45,52.33
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,56.39,43.63
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,47.45,35.63
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,38.32,27.21
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,27.04,16.05
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,15.57,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,8.54,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,46.43,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,133.25,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,205.15,157.45
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,262.83,214.79
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,230.61,190.87
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,196.58,162.91
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,182.85,149.9
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,147.22,118.2
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,183.55,147.92
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,219.67,176.72
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,330.81,265.98
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,423.17,337.51
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,521.4,411.09
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,597.76,466.45
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,748.29,576.26
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,886.32,670.89
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,934.88,700.29
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,971.87,722.32
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,967.82,717.11
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,960.34,710.17
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,951.66,702.64
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,939.54,692.99
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,919.06,677.96
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,895.48,661.04
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,859.9,636.75
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,822.28,610.51
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,765.26,568.22
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,705.63,524.08
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,626.65,466.27
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,555.08,413.23
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,548.92,408.67
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,534.16,396.96
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,498.36,369.83
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,461.99,341.64
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,421.6,309.76
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,381.07,277.02
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,335.99,242.26
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,307.61,221.02
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,271.45,193.44
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,237.22,169.27
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,175.45,123.69
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,126.21,100.39
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,113.52,90.39
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,101.71,80.96
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,92.0,73.16
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,81.54,64.64
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,78.4,62.31
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,75.03,59.74
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,70.1,55.76
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,64.93,51.47
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,57.73,45.29
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,50.11,38.55
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,42.51,31.61
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,34.74,24.3
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,24.04,13.55
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,14.81,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,8.11,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,43.35,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,124.98,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,215.4,164.44
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,291.42,238.24
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,290.32,239.92
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,264.46,219.53
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,231.87,191.13
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,193.07,156.71
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,338.0,276.82
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,491.43,397.21
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,631.54,501.96
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,762.34,593.93
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,817.25,628.67
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,870.21,661.8
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,929.66,698.23
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,980.38,727.88
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,989.17,729.82
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,994.52,730.01
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,981.45,718.22
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,977.54,712.77
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,968.66,703.89
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,956.25,692.96
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,936.13,677.46
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,912.72,660.03
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,884.9,640.0
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,854.07,618.12
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,811.13,588.7
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,766.57,557.06
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,729.73,530.57
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,689.95,501.39
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,643.08,466.6
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,594.89,430.0
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,544.63,391.42
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,493.61,351.12
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,441.09,308.6
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,388.35,264.9
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,334.72,220.26
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,281.57,176.29
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,219.86,128.03
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,166.97,91.36
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,114.89,65.33
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,83.57,62.75
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,83.93,63.56
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,84.3,64.36
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,76.59,58.4
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,76.51,58.73
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,75.0,57.86
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,73.43,56.93
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,70.21,54.62
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,66.89,52.14
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,62.15,48.31
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,54.89,42.09
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,45.54,33.77
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,36.0,25.03
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,24.33,13.37
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,12.45,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,6.83,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.0,2.5,14.65,11.5,41.69,0.0
2018,7,31,5,30,104.0,18.0,2.6,15.2,23.0,120.9,0.0
2018,7,31,5,45,190.0,33.5,2.7,15.8,56.0,228.78,173.0
2018,7,31,6,0,276.0,49.0,2.8,16.4,89.0,319.94,260.54
2018,7,31,6,15,241.5,57.5,2.8,17.2,102.5,308.54,254.73
2018,7,31,6,30,207.0,66.0,2.8,18.0,116.0,273.66,227.68
2018,7,31,6,45,105.5,85.0,2.8,18.75,110.5,195.75,161.28
2018,7,31,7,0,4.0,104.0,2.8,19.5,105.0,98.83,77.16
2018,7,31,7,15,34.0,135.5,2.8,20.2,150.0,173.88,139.68
2018,7,31,7,30,64.0,167.0,2.8,20.9,195.0,237.83,191.29
2018,7,31,7,45,148.0,190.5,2.8,21.6,265.5,364.39,292.19
2018,7,31,8,0,232.0,214.0,2.8,22.3,336.0,494.85,391.3
2018,7,31,8,15,453.0,179.5,2.75,23.1,446.5,694.65,540.19
2018,7,31,8,30,674.0,145.0,2.7,23.9,557.0,887.13,671.09
2018,7,31,8,45,716.5,142.0,2.7,24.75,609.5,925.43,691.15
2018,7,31,9,0,759.0,139.0,2.7,25.6,662.0,953.32,705.28
2018,7,31,9,15,767.5,144.5,2.65,26.35,700.5,961.44,706.22
2018,7,31,9,30,776.0,150.0,2.6,27.1,739.0,966.16,705.23
2018,7,31,9,45,779.5,157.0,2.6,27.85,772.0,964.02,700.39
2018,7,31,10,0,783.0,164.0,2.6,28.6,805.0,958.43,693.55
2018,7,31,10,15,793.0,165.5,2.65,29.15,834.0,950.16,686.17
2018,7,31,10,30,803.0,167.0,2.7,29.7,863.0,938.4,676.69
2018,7,31,10,45,792.0,178.0,2.75,30.2,879.0,913.09,658.72
2018,7,31,11,0,781.0,189.0,2.8,30.7,895.0,884.96,639.08
2018,7,31,11,15,783.5,191.0,2.85,31.1,909.5,857.8,620.38
2018,7,31,11,30,786.0,193.0,2.9,31.5,924.0,827.87,599.63
2018,7,31,11,45,808.5,182.5,3.0,31.85,939.5,800.34,580.46
2018,7,31,12,0,831.0,172.0,3.1,32.2,955.0,769.25,558.48
2018,7,31,12,15,828.5,173.0,3.15,32.25,953.5,726.77,528.39
2018,7,31,12,30,826.0,174.0,3.2,32.3,952.0,682.72,496.63
2018,7,31,12,45,819.5,175.5,3.3,32.35,942.0,635.29,461.92
2018,7,31,13,0,813.0,177.0,3.4,32.4,932.0,587.1,425.76
2018,7,31,13,15,810.0,176.0,3.45,32.2,917.5,538.3,388.45
2018,7,31,13,30,807.0,175.0,3.5,32.0,903.0,488.89,349.56
