Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,13,45,802.0,172.0,3.5,31.85,880.5,436.86,307.6
2018,7,31,14,0,797.0,169.0,3.5,31.7,858.0,384.84,264.71
2018,7,31,14,15,789.5,165.5,3.55,31.3,828.5,331.97,221.02
2018,7,31,14,30,782.0,162.0,3.6,30.9,799.0,279.75,178.07
2018,7,31,14,45,773.0,158.0,3.6,30.55,764.5,227.79,137.23
2018,7,31,15,0,764.0,154.0,3.6,30.2,730.0,177.02,102.09
2018,7,31,15,15,749.5,150.0,3.6,30.2,689.5,118.06,70.23
2018,7,31,15,30,735.0,146.0,3.6,30.2,649.0,89.62,67.93
2018,7,31,15,45,721.0,140.0,3.55,28.85,605.5,88.42,67.55
2018,7,31,16,0,707.0,134.0,3.5,27.5,562.0,87.02,66.99
2018,7,31,16,15,690.0,126.0,3.5,26.55,515.0,84.07,65.02
2018,7,31,16,30,673.0,118.0,3.5,25.6,468.0,80.85,62.8
2018,7,31,16,45,647.5,110.5,3.45,24.65,419.0,77.57,60.5
2018,7,31,17,0,622.0,103.0,3.4,23.7,370.0,74.07,57.96
2018,7,31,17,15,585.5,95.5,3.35,22.65,320.5,70.22,55.09
2018,7,31,17,30,549.0,88.0,3.3,21.6,271.0,66.2,51.97
2018,7,31,17,45,500.0,78.0,3.25,20.55,223.0,59.9,46.72
2018,7,31,18,0,451.0,68.0,3.2,19.5,175.0,53.35,41.04
2018,7,31,18,15,380.0,56.5,3.2,18.85,131.5,43.15,31.89
2018,7,31,18,30,309.0,45.0,3.2,18.2,88.0,34.65,23.98
2018,7,31,18,45,209.5,31.0,3.15,17.55,55.0,24.03,12.91
2018,7,31,19,0,110.0,17.0,3.1,16.9,22.0,14.51,0.0
2018,7,31,19,15,55.0,8.5,3.05,16.65,11.0,7.26,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,83.5,9.5,2.85,14.95,13.5,62.66,0.0
2018,8,1,5,30,167.0,19.0,2.9,15.5,27.0,165.82,0.0
2018,8,1,5,45,280.0,30.0,2.95,16.0,62.0,291.43,218.83
2018,8,1,6,0,393.0,41.0,3.0,16.5,97.0,402.56,326.42
2018,8,1,6,15,342.5,48.0,2.95,17.25,111.0,384.06,316.45
2018,8,1,6,30,292.0,55.0,2.9,18.0,125.0,349.84,290.67
2018,8,1,6,45,149.5,82.0,2.9,18.8,118.0,247.98,205.04
2018,8,1,7,0,7.0,109.0,2.9,19.6,111.0,107.63,84.49
2018,8,1,7,15,49.0,141.5,2.8,20.25,162.0,196.22,158.41
2018,8,1,7,30,91.0,174.0,2.7,20.9,213.0,273.28,220.43
2018,8,1,7,45,211.5,183.0,2.65,21.55,289.5,438.04,350.6
2018,8,1,8,0,332.0,192.0,2.6,22.2,366.0,565.99,446.86
2018,8,1,8,15,552.0,148.0,2.6,23.0,470.0,766.39,591.71
2018,8,1,8,30,772.0,104.0,2.6,23.8,574.0,929.37,698.69
2018,8,1,8,45,805.0,101.0,2.55,24.65,624.0,958.84,712.11
2018,8,1,9,0,838.0,98.0,2.5,25.5,674.0,973.35,716.72
2018,8,1,9,15,850.5,100.0,2.55,26.25,714.5,982.0,718.93
2018,8,1,9,30,863.0,102.0,2.6,27.0,755.0,987.25,719.09
2018,8,1,9,45,873.0,103.5,2.65,27.8,790.5,985.95,715.04
2018,8,1,10,0,883.0,105.0,2.7,28.6,826.0,981.12,708.94
2018,8,1,10,15,890.0,106.5,2.85,29.0,855.0,969.83,700.82
2018,8,1,10,30,897.0,108.0,3.0,29.4,884.0,955.05,690.53
2018,8,1,10,45,902.0,109.5,3.1,29.8,907.0,934.97,676.5
2018,8,1,11,0,907.0,111.0,3.2,30.2,930.0,911.56,660.36
2018,8,1,11,15,910.0,112.0,3.3,30.25,945.0,882.76,641.61
2018,8,1,11,30,913.0,113.0,3.4,30.3,960.0,850.98,620.83
2018,8,1,11,45,915.0,114.0,3.5,30.35,968.5,815.6,597.52
2018,8,1,12,0,917.0,115.0,3.6,30.4,977.0,777.64,572.3
2018,8,1,12,15,915.5,116.0,3.7,30.25,976.5,734.88,542.04
2018,8,1,12,30,914.0,117.0,3.8,30.1,976.0,690.24,509.64
2018,8,1,12,45,910.5,118.0,3.85,29.95,968.0,642.72,474.17
2018,8,1,13,0,907.0,119.0,3.9,29.8,960.0,593.9,436.78
2018,8,1,13,15,905.0,118.0,3.95,29.55,945.0,543.32,397.16
2018,8,1,13,30,903.0,117.0,4.0,29.3,930.0,491.73,355.56
2018,8,1,13,45,899.5,115.0,4.0,29.1,908.0,438.06,311.09
2018,8,1,14,0,896.0,113.0,4.0,28.9,886.0,383.94,265.24
2018,8,1,14,15,890.5,111.0,4.0,28.5,857.0,329.0,218.45
2018,8,1,14,30,885.0,109.0,4.0,28.1,828.0,274.22,172.15
2018,8,1,14,45,878.0,106.5,3.95,27.7,793.5,219.22,128.05
2018,8,1,15,0,871.0,104.0,3.9,27.3,759.0,164.96,90.23
2018,8,1,15,15,859.0,101.5,3.9,27.3,718.0,111.34,64.46
2018,8,1,15,30,847.0,99.0,3.9,27.3,677.0,82.44,62.88
2018,8,1,15,45,833.0,96.0,3.9,26.1,632.0,70.84,53.76
2018,8,1,16,0,819.0,93.0,3.9,24.9,587.0,69.99,53.49
2018,8,1,16,15,800.5,89.0,3.85,24.1,538.5,68.29,52.42
2018,8,1,16,30,782.0,85.0,3.8,23.3,490.0,66.46,51.22
2018,8,1,16,45,756.0,81.0,3.75,22.5,439.0,64.41,49.83
2018,8,1,17,0,730.0,77.0,3.7,21.7,388.0,62.28,48.33
2018,8,1,17,15,691.5,73.0,3.65,20.75,336.5,54.98,42.34
2018,8,1,17,30,653.0,69.0,3.6,19.8,285.0,52.8,40.69
2018,8,1,17,45,599.0,63.0,3.55,18.85,234.5,48.94,37.46
2018,8,1,18,0,545.0,57.0,3.5,17.9,184.0,45.04,34.03
2018,8,1,18,15,462.0,49.0,3.45,17.35,138.0,39.29,28.71
2018,8,1,18,30,379.0,41.0,3.4,16.8,92.0,33.51,23.1
2018,8,1,18,45,255.5,29.0,3.3,16.3,57.0,23.95,12.56
2018,8,1,19,0,132.0,17.0,3.2,15.8,22.0,14.51,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.6,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,13.85,12.5,58.27,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.3,25.0,155.36,0.0
2018,8,2,5,45,277.5,29.5,3.3,14.8,61.0,288.96,215.39
2018,8,2,6,0,400.0,41.0,3.4,15.3,97.0,407.74,332.03
2018,8,2,6,15,479.0,49.0,3.4,15.85,143.5,496.26,407.98
2018,8,2,6,30,558.0,57.0,3.4,16.4,190.0,588.82,482.98
2018,8,2,6,45,612.0,62.0,3.4,17.0,240.5,658.57,536.64
2018,8,2,7,0,666.0,67.0,3.4,17.6,291.0,729.38,588.46
2018,8,2,7,15,703.0,71.5,3.4,18.3,343.0,778.83,621.99
2018,8,2,7,30,740.0,76.0,3.4,19.0,395.0,833.39,657.98
2018,8,2,7,45,769.0,78.5,3.45,19.65,446.5,876.15,684.77
2018,8,2,8,0,798.0,81.0,3.5,20.3,498.0,916.86,709.53
2018,8,2,8,15,818.0,84.0,3.55,21.0,547.0,946.88,726.26
2018,8,2,8,30,838.0,87.0,3.6,21.7,596.0,962.48,732.95
2018,8,2,8,45,853.5,89.0,3.65,22.35,641.5,980.79,741.77
2018,8,2,9,0,869.0,91.0,3.7,23.0,687.0,995.9,748.42
2018,8,2,9,15,878.0,94.5,3.7,23.5,727.5,1002.82,749.75
2018,8,2,9,30,887.0,98.0,3.7,24.0,768.0,1006.18,748.9
2018,8,2,9,45,892.0,102.0,3.75,24.5,802.5,1002.49,743.89
2018,8,2,10,0,897.0,106.0,3.8,25.0,837.0,995.17,736.7
2018,8,2,10,15,905.0,107.0,3.8,25.35,867.0,983.98,727.24
2018,8,2,10,30,913.0,108.0,3.8,25.7,897.0,969.24,715.6
2018,8,2,10,45,920.5,107.5,3.8,26.05,920.5,949.01,700.49
2018,8,2,11,0,928.0,107.0,3.8,26.4,944.0,925.38,683.26
2018,8,2,11,15,932.0,107.5,3.8,26.6,959.5,896.35,662.92
2018,8,2,11,30,936.0,108.0,3.8,26.8,975.0,864.24,640.56
2018,8,2,11,45,938.0,107.5,3.8,27.0,982.5,826.79,614.55
2018,8,2,12,0,940.0,107.0,3.8,27.2,990.0,786.76,586.74
2018,8,2,12,15,939.5,108.5,3.8,27.2,990.5,744.26,555.7
2018,8,2,12,30,939.0,110.0,3.8,27.2,991.0,699.68,522.24
2018,8,2,12,45,935.5,111.0,3.85,27.2,982.5,651.06,485.27
2018,8,2,13,0,932.0,112.0,3.9,27.2,974.0,601.09,446.32
2018,8,2,13,15,930.5,110.5,3.95,27.05,959.0,549.15,405.08
2018,8,2,13,30,929.0,109.0,4.0,26.9,944.0,496.14,361.76
2018,8,2,13,45,926.5,107.5,4.05,26.75,922.5,441.83,316.2
2018,8,2,14,0,924.0,106.0,4.1,26.6,901.0,386.91,269.09
2018,8,2,14,15,919.0,103.5,4.1,26.2,871.5,330.24,220.33
2018,8,2,14,30,914.0,101.0,4.1,25.8,842.0,273.66,172.08
2018,8,2,14,45,907.5,98.0,4.1,25.45,806.5,216.81,126.14
2018,8,2,15,0,901.0,95.0,4.1,25.1,771.0,160.66,86.9
2018,8,2,15,15,889.5,93.5,4.1,25.1,730.0,106.03,61.28
2018,8,2,15,30,878.0,92.0,4.1,25.1,689.0,78.94,60.57
2018,8,2,15,45,866.0,88.0,4.05,23.95,643.5,76.73,59.2
2018,8,2,16,0,854.0,84.0,4.0,22.8,598.0,74.34,57.64
2018,8,2,16,15,838.5,80.5,4.0,22.2,549.5,72.01,56.01
2018,8,2,16,30,823.0,77.0,4.0,21.6,501.0,61.5,47.35
2018,8,2,16,45,799.5,73.0,3.95,20.95,449.5,59.23,45.7
2018,8,2,17,0,776.0,69.0,3.9,20.3,398.0,56.84,43.92
2018,8,2,17,15,740.5,65.0,3.85,19.6,345.5,54.24,41.91
2018,8,2,17,30,705.0,61.0,3.8,18.9,293.0,51.59,39.79
2018,8,2,17,45,652.5,56.5,3.75,18.2,241.5,48.36,37.05
2018,8,2,18,0,600.0,52.0,3.7,17.5,190.0,41.47,30.93
2018,8,2,18,15,514.5,45.0,3.6,16.95,142.5,36.3,26.13
2018,8,2,18,30,429.0,38.0,3.5,16.4,95.0,31.16,21.07
2018,8,2,18,45,292.0,27.0,3.35,15.85,58.5,22.33,10.92
2018,8,2,19,0,155.0,16.0,3.2,15.3,22.0,13.66,0.0
2018,8,2,19,15,77.5,8.0,3.15,15.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.55,7.5,5.55,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.2,15.0,47.1,0.0
2018,8,3,5,45,108.5,31.5,2.9,14.8,44.0,149.05,107.49
2018,8,3,6,0,165.0,50.0,3.1,15.4,73.0,219.41,178.33
2018,8,3,6,15,213.5,71.0,3.05,16.0,113.5,290.32,240.45
2018,8,3,6,30,262.0,92.0,3.0,16.6,154.0,362.74,301.55
2018,8,3,6,45,298.0,112.0,2.9,17.25,199.0,424.26,351.23
2018,8,3,7,0,334.0,132.0,2.8,17.9,244.0,486.55,399.4
2018,8,3,7,15,364.0,151.0,2.75,18.55,291.5,542.24,440.59
2018,8,3,7,30,394.0,170.0,2.7,19.2,339.0,597.76,480.15
2018,8,3,7,45,415.5,187.5,2.6,19.85,385.5,662.87,524.57
2018,8,3,8,0,437.0,205.0,2.5,20.5,432.0,706.96,552.68
2018,8,3,8,15,456.0,220.0,2.45,21.25,477.5,744.08,575.26
2018,8,3,8,30,475.0,235.0,2.4,22.0,523.0,779.25,595.97
2018,8,3,8,45,488.0,247.0,2.35,22.8,562.5,802.87,608.13
2018,8,3,9,0,501.0,259.0,2.3,23.6,602.0,824.08,618.55
2018,8,3,9,15,549.5,253.5,2.3,24.5,650.5,859.69,639.77
2018,8,3,9,30,598.0,248.0,2.3,25.4,699.0,892.38,658.5
2018,8,3,9,45,655.0,231.0,2.3,26.35,746.0,925.09,677.04
2018,8,3,10,0,712.0,214.0,2.3,27.3,793.0,947.84,688.06
2018,8,3,10,15,721.0,217.0,2.35,28.05,821.5,939.95,680.17
2018,8,3,10,30,730.0,220.0,2.4,28.8,850.0,928.67,670.53
2018,8,3,10,45,737.5,221.0,2.45,29.5,871.0,910.71,656.86
2018,8,3,11,0,745.0,222.0,2.5,30.2,892.0,889.53,641.05
2018,8,3,11,15,750.0,223.0,2.55,30.8,907.0,863.1,621.86
2018,8,3,11,30,755.0,224.0,2.6,31.4,922.0,833.79,600.68
2018,8,3,11,45,758.0,224.0,2.6,32.0,929.5,799.33,575.63
2018,8,3,12,0,761.0,224.0,2.6,32.6,937.0,762.52,548.8
2018,8,3,12,15,757.0,226.5,2.7,33.1,935.5,720.79,518.99
2018,8,3,12,30,753.0,229.0,2.8,33.6,934.0,677.64,487.65
2018,8,3,12,45,745.5,230.5,2.85,34.1,924.0,630.51,452.77
2018,8,3,13,0,738.0,232.0,2.9,34.6,914.0,582.87,416.84
2018,8,3,13,15,717.5,237.5,2.95,34.85,891.0,531.41,377.92
2018,8,3,13,30,697.0,243.0,3.0,35.1,868.0,481.14,339.05
2018,8,3,13,45,705.0,233.5,3.05,35.35,852.0,433.16,300.74
2018,8,3,14,0,713.0,224.0,3.1,35.6,836.0,384.2,260.82
2018,8,3,14,15,702.5,220.5,3.15,35.45,806.5,333.18,219.84
2018,8,3,14,30,692.0,217.0,3.2,35.3,777.0,283.36,180.15
2018,8,3,14,45,678.0,212.5,3.2,35.15,741.0,233.7,142.66
2018,8,3,15,0,664.0,208.0,3.2,35.0,705.0,185.99,111.16
2018,8,3,15,15,647.5,202.0,3.2,35.0,664.5,139.34,89.24
2018,8,3,15,30,631.0,196.0,3.2,35.0,624.0,118.85,89.77
2018,8,3,15,45,611.0,188.5,3.2,34.1,579.5,117.83,89.58
2018,8,3,16,0,591.0,181.0,3.2,33.2,535.0,116.49,89.11
2018,8,3,16,15,567.5,171.0,3.2,32.35,487.5,112.25,86.3
2018,8,3,16,30,544.0,161.0,3.2,31.5,440.0,107.74,83.23
2018,8,3,16,45,515.5,149.5,3.15,30.7,391.5,101.92,79.03
2018,8,3,17,0,487.0,138.0,3.1,29.9,343.0,95.79,74.49
2018,8,3,17,15,451.5,124.0,3.05,28.7,294.5,87.61,68.25
2018,8,3,17,30,416.0,110.0,3.0,27.5,246.0,79.05,61.51
2018,8,3,17,45,371.0,95.0,2.9,26.3,200.0,69.36,53.59
2018,8,3,18,0,326.0,80.0,2.8,25.1,154.0,59.31,45.08
2018,8,3,18,15,264.0,62.5,2.7,24.0,112.5,46.99,34.34
2018,8,3,18,30,202.0,45.0,2.6,22.9,71.0,34.3,22.98
2018,8,3,18,45,130.5,28.5,2.5,21.85,42.5,21.97,9.76
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,10.24,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.1,5.0,3.84,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.6,10.0,31.89,0.0
2018,8,4,5,45,79.5,25.5,1.85,16.05,34.5,113.97,79.12
2018,8,4,6,0,124.0,42.0,2.1,16.5,59.0,172.27,138.39
2018,8,4,6,15,169.5,64.5,2.1,17.15,98.0,243.51,200.09
2018,8,4,6,30,215.0,87.0,2.1,17.8,137.0,315.15,260.16
2018,8,4,6,45,256.5,107.5,2.15,18.4,182.0,381.19,313.75
2018,8,4,7,0,298.0,128.0,2.2,19.0,227.0,448.27,366.15
2018,8,4,7,15,335.0,146.0,2.2,20.0,275.0,508.35,410.48
2018,8,4,7,30,372.0,164.0,2.2,21.0,323.0,568.76,453.35
2018,8,4,7,45,405.0,178.5,2.2,22.05,371.5,642.03,503.44
2018,8,4,8,0,438.0,193.0,2.2,23.1,420.0,694.01,536.89
2018,8,4,8,15,466.5,203.5,2.25,24.25,466.5,735.63,562.35
2018,8,4,8,30,495.0,214.0,2.3,25.4,513.0,775.59,586.09
2018,8,4,8,45,521.5,221.0,2.35,26.6,557.5,807.57,603.83
2018,8,4,9,0,548.0,228.0,2.4,27.8,602.0,837.26,619.75
2018,8,4,9,15,606.0,216.0,2.55,28.65,652.5,882.7,648.31
2018,8,4,9,30,664.0,204.0,2.7,29.5,703.0,918.98,669.66
2018,8,4,9,45,731.0,179.5,2.85,30.3,753.0,946.23,684.82
2018,8,4,10,0,798.0,155.0,3.0,31.1,803.0,961.54,692.27
2018,8,4,10,15,812.5,153.5,3.15,31.8,833.5,954.18,685.53
2018,8,4,10,30,827.0,152.0,3.3,32.5,864.0,943.2,676.72
2018,8,4,10,45,841.0,148.5,3.4,33.2,888.5,926.14,663.77
2018,8,4,11,0,855.0,145.0,3.5,33.9,913.0,894.57,641.53
2018,8,4,11,15,862.5,144.0,3.65,34.25,929.5,868.34,624.04
2018,8,4,11,30,870.0,143.0,3.8,34.6,946.0,839.08,604.46
2018,8,4,11,45,878.0,140.0,3.9,34.95,956.0,805.65,581.84
2018,8,4,12,0,886.0,137.0,4.0,35.3,966.0,769.48,556.55
2018,8,4,12,15,895.5,132.0,4.05,35.15,969.5,730.18,528.95
2018,8,4,12,30,905.0,127.0,4.1,35.0,973.0,688.33,498.89
2018,8,4,12,45,916.0,119.5,4.15,34.85,970.0,643.07,465.63
2018,8,4,13,0,927.0,112.0,4.2,34.7,967.0,595.37,429.6
2018,8,4,13,15,927.5,110.5,4.25,34.4,953.5,544.51,390.35
2018,8,4,13,30,928.0,109.0,4.3,34.1,940.0,492.35,348.88
2018,8,4,13,45,927.0,107.0,4.35,33.75,919.5,438.15,304.73
2018,8,4,14,0,926.0,105.0,4.4,33.4,899.0,383.2,258.89
2018,8,4,14,15,920.0,104.0,4.45,33.0,870.0,326.98,211.71
2018,8,4,14,30,914.0,103.0,4.5,32.6,841.0,270.93,165.19
2018,8,4,14,45,904.5,101.5,4.55,32.15,804.5,214.37,121.14
2018,8,4,15,0,895.0,100.0,4.6,31.7,768.0,158.8,84.2
2018,8,4,15,15,883.0,97.5,4.6,31.7,726.0,103.71,60.21
2018,8,4,15,30,871.0,95.0,4.6,31.7,684.0,80.66,60.32
2018,8,4,15,45,855.0,93.0,4.55,30.6,638.0,79.65,59.97
2018,8,4,16,0,839.0,91.0,4.5,29.5,592.0,69.23,51.86
2018,8,4,16,15,816.5,89.0,4.4,28.8,542.0,68.76,51.8
2018,8,4,16,30,794.0,87.0,4.3,28.1,492.0,68.28,51.74
2018,8,4,16,45,764.0,83.5,4.2,27.4,439.5,66.59,50.66
2018,8,4,17,0,734.0,80.0,4.1,26.7,387.0,64.85,49.52
2018,8,4,17,15,688.0,76.5,3.95,25.7,333.5,57.66,43.75
2018,8,4,17,30,642.0,73.0,3.8,24.7,280.0,55.92,42.52
2018,8,4,17,45,576.5,67.0,3.65,23.7,228.0,52.12,39.4
2018,8,4,18,0,511.0,61.0,3.5,22.7,176.0,48.34,36.12
2018,8,4,18,15,422.0,51.5,3.35,21.8,130.0,41.48,29.93
2018,8,4,18,30,333.0,42.0,3.2,20.9,84.0,34.54,23.32
2018,8,4,18,45,211.0,27.5,3.0,20.0,50.0,21.41,8.81
2018,8,4,19,0,89.0,13.0,2.8,19.1,16.0,11.1,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.7,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.3,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.9,19.0,75.14,0.0
2018,8,5,5,45,188.0,31.5,2.8,15.55,52.0,225.22,157.35
2018,8,5,6,0,287.0,47.0,3.0,16.2,85.0,326.73,264.35
2018,8,5,6,15,368.0,59.0,3.0,16.9,130.0,414.58,340.81
2018,8,5,6,30,449.0,71.0,3.0,17.6,175.0,512.13,420.25
2018,8,5,6,45,509.0,79.0,3.0,18.25,225.0,589.06,480.06
2018,8,5,7,0,569.0,87.0,3.0,18.9,275.0,667.08,537.84
2018,8,5,7,15,611.5,94.0,2.95,19.55,327.0,728.35,580.42
2018,8,5,7,30,654.0,101.0,2.9,20.2,379.0,789.04,620.88
2018,8,5,7,45,685.0,106.5,2.85,20.85,430.5,835.67,649.89
2018,8,5,8,0,716.0,112.0,2.8,21.5,482.0,880.47,676.81
2018,8,5,8,15,736.5,117.5,2.8,22.25,530.5,912.63,694.49
2018,8,5,8,30,757.0,123.0,2.8,23.0,579.0,942.09,710.11
2018,8,5,8,45,772.5,128.5,2.8,23.75,624.5,956.35,715.37
2018,8,5,9,0,788.0,134.0,2.8,24.5,670.0,974.76,723.55
2018,8,5,9,15,796.0,140.5,2.8,25.15,710.0,983.28,725.46
2018,8,5,9,30,804.0,147.0,2.8,25.8,750.0,988.26,725.26
2018,8,5,9,45,806.0,154.5,2.85,26.4,783.5,984.74,720.27
2018,8,5,10,0,808.0,162.0,2.9,27.0,817.0,977.68,713.21
2018,8,5,10,15,814.5,165.5,3.0,27.5,845.5,967.4,704.91
2018,8,5,10,30,821.0,169.0,3.1,28.0,874.0,953.6,694.46
2018,8,5,10,45,824.0,172.5,3.15,28.45,896.0,933.16,679.56
2018,8,5,11,0,827.0,176.0,3.2,28.9,918.0,909.48,662.66
2018,8,5,11,15,828.5,179.0,3.25,29.25,932.5,880.94,642.91
2018,8,5,11,30,830.0,182.0,3.3,29.6,947.0,849.53,621.27
2018,8,5,11,45,828.0,184.5,3.4,29.95,953.0,812.3,594.95
2018,8,5,12,0,826.0,187.0,3.5,30.3,959.0,772.87,566.56
2018,8,5,12,15,844.5,175.5,3.5,30.8,964.5,734.28,537.9
2018,8,5,12,30,863.0,164.0,3.5,31.3,970.0,692.65,506.54
2018,8,5,12,45,885.5,148.5,3.55,31.8,969.0,644.69,470.35
2018,8,5,13,0,908.0,133.0,3.6,32.3,968.0,598.7,434.39
2018,8,5,13,15,905.5,131.5,3.6,32.45,952.5,546.88,393.63
2018,8,5,13,30,903.0,130.0,3.6,32.6,937.0,494.13,351.11
2018,8,5,13,45,899.0,128.0,3.55,32.75,914.0,439.73,306.28
2018,8,5,14,0,895.0,126.0,3.5,32.9,891.0,384.95,260.31
2018,8,5,14,15,888.5,124.0,3.55,32.8,861.5,329.29,213.73
2018,8,5,14,30,882.0,122.0,3.6,32.7,832.0,273.91,168.01
2018,8,5,14,45,873.5,119.5,3.6,32.55,796.5,218.37,125.02
2018,8,5,15,0,865.0,117.0,3.6,32.4,761.0,163.74,89.11
2018,8,5,15,15,852.0,114.5,3.6,32.4,719.0,99.61,58.52
2018,8,5,15,30,839.0,112.0,3.6,32.4,677.0,79.91,59.53
2018,8,5,15,45,822.0,109.0,3.6,31.7,630.5,79.41,59.49
2018,8,5,16,0,805.0,106.0,3.6,31.0,584.0,78.84,59.39
2018,8,5,16,15,781.0,102.5,3.55,30.4,534.0,77.74,58.83
2018,8,5,16,30,757.0,99.0,3.5,29.8,484.0,76.57,58.23
2018,8,5,16,45,725.5,94.5,3.5,29.15,431.5,68.06,51.51
2018,8,5,17,0,694.0,90.0,3.5,28.5,379.0,66.11,50.19
2018,8,5,17,15,648.5,84.5,3.3,27.45,325.5,63.2,48.11
2018,8,5,17,30,603.0,79.0,3.1,26.4,272.0,60.25,45.89
2018,8,5,17,45,539.5,71.5,2.95,25.4,221.0,55.52,42.0
2018,8,5,18,0,476.0,64.0,2.8,24.4,170.0,50.73,37.87
2018,8,5,18,15,383.0,53.0,2.6,23.25,124.0,42.7,30.74
2018,8,5,18,30,290.0,42.0,2.4,22.1,78.0,32.42,21.35
2018,8,5,18,45,178.0,27.0,2.25,21.0,46.0,20.96,7.65
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,10.24,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.3,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.65,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.1,6.0,16.69,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.55,23.0,69.69,44.17
2018,8,6,6,0,69.0,31.0,1.8,15.0,40.0,109.21,86.24
2018,8,6,6,15,98.5,53.5,1.75,15.45,72.5,151.48,124.21
2018,8,6,6,30,128.0,76.0,1.7,15.9,105.0,207.3,172.19
2018,8,6,6,45,156.0,102.5,1.7,16.35,147.0,267.96,222.64
2018,8,6,7,0,184.0,129.0,1.7,16.8,189.0,328.17,271.09
2018,8,6,7,15,209.5,155.0,1.65,17.6,234.5,384.97,314.65
2018,8,6,7,30,235.0,181.0,1.6,18.4,280.0,461.53,371.37
2018,8,6,7,45,257.5,204.5,1.55,19.15,326.0,511.54,406.31
2018,8,6,8,0,280.0,228.0,1.5,19.9,372.0,560.65,439.63
2018,8,6,8,15,300.0,248.5,1.45,20.95,416.5,602.36,466.08
2018,8,6,8,30,320.0,269.0,1.4,22.0,461.0,642.74,490.82
2018,8,6,8,45,337.0,287.0,1.35,23.1,503.0,675.52,509.47
2018,8,6,9,0,354.0,305.0,1.3,24.2,545.0,706.52,526.45
2018,8,6,9,15,369.5,320.0,1.4,25.35,584.0,730.59,539.74
2018,8,6,9,30,385.0,335.0,1.5,26.5,623.0,752.53,551.48
2018,8,6,9,45,399.0,346.0,1.6,27.65,657.0,766.36,557.79
2018,8,6,10,0,413.0,357.0,1.7,28.8,691.0,777.84,562.57
2018,8,6,10,15,422.5,366.5,1.85,29.6,718.5,795.23,572.05
2018,8,6,10,30,432.0,376.0,2.0,30.4,746.0,794.72,570.03
2018,8,6,10,45,439.5,382.0,2.2,31.25,767.0,786.46,563.33
2018,8,6,11,0,447.0,388.0,2.4,32.1,788.0,775.6,554.87
2018,8,6,11,15,454.0,391.5,2.55,32.75,803.5,759.58,543.11
2018,8,6,11,30,461.0,395.0,2.7,33.4,819.0,741.16,529.67
2018,8,6,11,45,467.0,394.5,2.9,34.05,827.0,716.42,512.16
2018,8,6,12,0,473.0,394.0,3.1,34.7,835.0,689.75,493.11
2018,8,6,12,15,525.5,362.0,3.15,35.05,852.0,668.78,478.5
2018,8,6,12,30,578.0,330.0,3.2,35.4,869.0,643.12,460.11
2018,8,6,12,45,646.0,286.5,3.3,35.8,884.0,610.0,436.2
2018,8,6,13,0,714.0,243.0,3.4,36.2,899.0,574.1,409.21
2018,8,6,13,15,721.0,235.0,3.5,36.25,887.5,527.32,373.84
2018,8,6,13,30,728.0,227.0,3.6,36.3,876.0,479.36,336.59
2018,8,6,13,45,736.0,215.5,3.65,36.35,857.5,428.3,296.0
2018,8,6,14,0,744.0,204.0,3.7,36.4,839.0,376.28,253.75
2018,8,6,14,15,742.5,196.5,3.75,36.2,811.5,323.44,210.89
2018,8,6,14,30,741.0,189.0,3.8,36.0,784.0,270.83,168.65
2018,8,6,14,45,739.5,180.5,3.8,35.8,751.5,217.96,128.47
2018,8,6,15,0,738.0,172.0,3.8,35.6,719.0,165.63,94.19
2018,8,6,15,15,722.5,167.0,3.8,35.6,677.5,115.52,72.81
2018,8,6,15,30,707.0,162.0,3.8,35.6,636.0,99.69,74.46
2018,8,6,15,45,694.0,154.0,3.8,34.75,592.5,97.6,73.29
2018,8,6,16,0,681.0,146.0,3.8,33.9,549.0,95.23,71.88
2018,8,6,16,15,661.0,138.5,3.7,33.2,502.0,92.83,70.39
2018,8,6,16,30,641.0,131.0,3.6,32.5,455.0,90.2,68.69
2018,8,6,16,45,608.0,123.0,3.5,31.8,404.0,86.81,66.35
2018,8,6,17,0,575.0,115.0,3.4,31.1,353.0,83.22,63.8
2018,8,6,17,15,521.5,108.0,3.15,29.85,301.0,77.86,59.84
2018,8,6,17,30,468.0,101.0,2.9,28.6,249.0,73.56,56.63
2018,8,6,17,45,399.0,89.0,2.7,27.35,199.0,65.55,50.1
2018,8,6,18,0,330.0,77.0,2.5,26.1,149.0,57.33,43.14
2018,8,6,18,15,252.5,59.0,2.4,24.95,105.5,44.48,31.96
2018,8,6,18,30,175.0,41.0,2.3,23.8,62.0,31.28,20.14
2018,8,6,18,45,102.5,24.0,2.15,22.6,35.0,18.96,5.35
2018,8,6,19,0,30.0,7.0,2.0,21.4,8.0,5.97,0.0
2018,8,6,19,15,15.0,3.5,2.05,20.95,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.55,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,15.0,8.0,25.28,0.0
2018,8,7,5,45,67.0,22.0,2.25,15.45,29.5,96.13,60.61
2018,8,7,6,0,106.0,37.0,2.5,15.9,51.0,150.2,119.83
2018,8,7,6,15,147.5,60.0,2.45,16.4,88.5,219.18,180.23
2018,8,7,6,30,189.0,83.0,2.4,16.9,126.0,287.81,238.57
2018,8,7,6,45,226.5,106.5,2.4,17.35,171.0,354.27,293.24
2018,8,7,7,0,264.0,130.0,2.4,17.8,216.0,421.1,346.24
2018,8,7,7,15,297.5,150.5,2.4,18.6,263.0,480.21,390.84
2018,8,7,7,30,331.0,171.0,2.4,19.4,310.0,539.41,433.91
2018,8,7,7,45,360.5,189.0,2.35,20.2,358.5,591.12,469.75
2018,8,7,8,0,390.0,207.0,2.3,21.0,407.0,642.17,503.97
2018,8,7,8,15,414.5,221.5,2.3,21.7,453.0,682.82,530.18
2018,8,7,8,30,439.0,236.0,2.3,22.4,499.0,743.3,569.32
2018,8,7,8,45,460.0,248.0,2.35,23.15,542.5,774.7,587.88
2018,8,7,9,0,481.0,260.0,2.4,23.9,586.0,803.81,604.83
2018,8,7,9,15,484.5,276.0,2.45,24.5,621.0,817.03,610.74
2018,8,7,9,30,488.0,292.0,2.5,25.1,656.0,827.52,614.97
2018,8,7,9,45,482.5,308.0,2.5,25.7,682.5,826.34,610.91
2018,8,7,10,0,477.0,324.0,2.5,26.3,709.0,822.54,605.33
2018,8,7,10,15,487.5,333.5,2.6,26.75,739.0,825.09,605.6
2018,8,7,10,30,498.0,343.0,2.7,27.2,769.0,824.7,603.88
2018,8,7,10,45,504.0,349.0,2.75,27.65,790.0,814.0,595.02
2018,8,7,11,0,510.0,355.0,2.8,28.1,811.0,800.63,584.48
2018,8,7,11,15,515.5,358.5,2.9,28.2,826.0,782.0,571.53
2018,8,7,11,30,521.0,362.0,3.0,28.3,841.0,760.93,556.82
2018,8,7,11,45,525.5,363.0,3.1,28.35,849.0,734.67,538.55
2018,8,7,12,0,530.0,364.0,3.2,28.4,857.0,706.42,518.64
2018,8,7,12,15,544.0,355.5,3.25,28.4,861.5,675.41,496.62
2018,8,7,12,30,558.0,347.0,3.3,28.4,866.0,642.34,472.66
2018,8,7,12,45,574.0,334.0,3.35,28.4,864.0,605.16,445.29
2018,8,7,13,0,590.0,321.0,3.4,28.4,862.0,566.11,415.83
2018,8,7,13,15,590.0,315.5,3.4,28.25,848.5,522.72,382.5
2018,8,7,13,30,590.0,310.0,3.4,28.1,835.0,478.97,348.07
2018,8,7,13,45,590.0,302.0,3.4,28.0,815.5,433.32,311.38
2018,8,7,14,0,590.0,294.0,3.4,27.9,796.0,387.63,273.97
2018,8,7,14,15,585.0,285.5,3.4,27.65,768.5,340.36,235.38
2018,8,7,14,30,580.0,277.0,3.4,27.4,741.0,293.83,197.82
2018,8,7,14,45,574.0,266.0,3.4,27.1,708.0,246.55,161.7
2018,8,7,15,0,568.0,255.0,3.4,26.8,675.0,200.41,130.94
2018,8,7,15,15,551.0,246.5,3.4,26.8,635.0,156.49,110.86
2018,8,7,15,30,534.0,238.0,3.4,26.8,595.0,143.43,113.02
2018,8,7,15,45,521.0,224.5,3.3,25.9,552.5,138.59,109.79
2018,8,7,16,0,508.0,211.0,3.2,25.0,510.0,133.34,106.19
2018,8,7,16,15,494.0,196.0,3.1,24.4,466.0,126.76,101.32
2018,8,7,16,30,480.0,181.0,3.0,23.8,422.0,119.73,96.01
2018,8,7,16,45,456.0,165.5,2.95,23.15,374.5,111.78,89.9
2018,8,7,17,0,432.0,150.0,2.9,22.5,327.0,103.38,83.29
2018,8,7,17,15,397.5,133.0,2.8,21.65,278.5,93.41,75.26
2018,8,7,17,30,363.0,116.0,2.7,20.8,230.0,82.98,66.63
2018,8,7,17,45,319.5,98.0,2.6,20.0,184.5,71.32,56.67
2018,8,7,18,0,276.0,80.0,2.5,19.2,139.0,59.2,46.02
2018,8,7,18,15,217.0,60.0,2.45,18.55,98.5,45.83,34.0
2018,8,7,18,30,158.0,40.0,2.4,17.9,58.0,31.1,20.45
2018,8,7,18,45,97.0,24.0,2.35,17.25,33.5,18.9,4.32
2018,8,7,19,0,36.0,8.0,2.3,16.6,9.0,6.83,0.0
2018,8,7,19,15,18.0,4.0,2.3,16.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.05,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.7,13.0,53.47,0.0
2018,8,8,5,45,102.0,26.0,2.45,15.4,36.0,131.33,81.19
2018,8,8,6,0,140.0,41.0,2.7,16.1,59.0,185.3,148.32
2018,8,8,6,15,165.0,60.5,2.6,16.8,91.0,234.77,192.87
2018,8,8,6,30,190.0,80.0,2.5,17.5,123.0,284.09,235.07
2018,8,8,6,45,195.5,99.0,2.45,18.25,153.0,315.83,260.93
2018,8,8,7,0,201.0,118.0,2.4,19.0,183.0,346.76,284.89
2018,8,8,7,15,208.5,140.5,2.35,19.75,218.0,383.64,312.44
2018,8,8,7,30,216.0,163.0,2.3,20.5,253.0,419.35,338.09
2018,8,8,7,45,267.0,177.0,2.3,21.3,303.0,484.83,387.0
2018,8,8,8,0,318.0,191.0,2.3,22.1,353.0,550.96,434.63
2018,8,8,8,15,464.5,178.0,2.25,23.0,441.0,702.87,544.13
2018,8,8,8,30,611.0,165.0,2.2,23.9,529.0,843.41,637.97
2018,8,8,8,45,690.0,153.0,2.15,24.8,594.5,908.21,675.74
2018,8,8,9,0,769.0,141.0,2.1,25.7,660.0,969.36,710.58
2018,8,8,9,15,760.0,155.5,2.1,26.6,695.0,969.9,706.09
2018,8,8,9,30,751.0,170.0,2.1,27.5,730.0,966.69,700.01
2018,8,8,9,45,731.5,191.0,2.15,28.4,757.5,956.48,690.21
2018,8,8,10,0,712.0,212.0,2.2,29.3,785.0,942.53,678.25
2018,8,8,10,15,726.0,212.5,2.2,30.0,815.0,936.65,671.72
2018,8,8,10,30,740.0,213.0,2.2,30.7,845.0,927.21,663.0
2018,8,8,10,45,752.0,212.5,2.25,31.45,869.0,911.43,650.76
2018,8,8,11,0,764.0,212.0,2.3,32.2,893.0,892.2,636.48
2018,8,8,11,15,771.5,211.5,2.35,32.7,909.0,865.8,617.9
2018,8,8,11,30,779.0,211.0,2.4,33.2,925.0,836.36,597.15
2018,8,8,11,45,784.5,209.0,2.45,33.7,933.0,795.91,569.14
2018,8,8,12,0,790.0,207.0,2.5,34.2,941.0,759.33,543.18
2018,8,8,12,15,783.0,211.0,2.55,34.45,938.0,716.65,513.04
2018,8,8,12,30,776.0,215.0,2.6,34.7,935.0,674.95,482.93
2018,8,8,12,45,764.5,219.5,2.65,34.95,924.0,626.75,447.8
2018,8,8,13,0,753.0,224.0,2.7,35.2,913.0,578.21,411.67
2018,8,8,13,15,752.0,220.0,2.75,35.2,898.0,528.6,374.35
2018,8,8,13,30,751.0,216.0,2.8,35.2,883.0,478.42,335.54
2018,8,8,13,45,749.0,211.0,2.85,35.25,861.5,426.78,294.59
2018,8,8,14,0,747.0,206.0,2.9,35.3,840.0,375.04,252.71
2018,8,8,14,15,740.5,201.0,2.95,35.1,811.0,322.17,210.02
2018,8,8,14,30,734.0,196.0,3.0,34.9,782.0,270.03,168.46
2018,8,8,14,45,726.0,189.5,3.05,34.7,747.0,217.61,129.24
2018,8,8,15,0,718.0,183.0,3.1,34.5,712.0,166.44,96.72
2018,8,8,15,15,701.5,178.0,3.1,34.5,670.5,117.32,77.28
2018,8,8,15,30,685.0,173.0,3.1,34.5,629.0,106.53,80.26
2018,8,8,15,45,668.0,165.5,3.2,33.5,584.5,104.93,79.56
2018,8,8,16,0,651.0,158.0,3.3,32.5,540.0,103.11,78.69
2018,8,8,16,15,629.0,149.5,3.3,31.6,492.0,100.3,76.96
2018,8,8,16,30,607.0,141.0,3.3,30.7,444.0,97.23,75.01
2018,8,8,16,45,576.0,131.5,3.3,29.8,394.0,93.05,72.1
2018,8,8,17,0,545.0,122.0,3.3,28.9,344.0,86.44,67.1
2018,8,8,17,15,502.5,111.0,3.2,27.6,293.5,79.81,62.07
2018,8,8,17,30,460.0,100.0,3.1,26.3,243.0,72.92,56.65
2018,8,8,17,45,404.0,86.5,3.0,25.0,195.0,63.93,49.21
2018,8,8,18,0,348.0,73.0,2.9,23.7,147.0,54.66,41.26
2018,8,8,18,15,275.0,56.5,2.75,22.65,105.0,42.82,30.79
2018,8,8,18,30,202.0,40.0,2.6,21.6,63.0,30.68,19.61
2018,8,8,18,45,123.0,24.0,2.5,20.55,36.0,18.6,2.43
2018,8,8,19,0,44.0,8.0,2.4,19.5,9.0,6.83,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.7,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.3,11.0,40.18,0.0
2018,8,9,5,45,115.0,26.0,1.9,14.9,38.0,156.88,92.65
2018,8,9,6,0,184.0,42.0,2.1,15.5,65.0,240.31,192.36
2018,8,9,6,15,201.5,57.5,2.05,16.25,93.5,259.3,213.38
2018,8,9,6,30,219.0,73.0,2.0,17.0,122.0,297.3,246.44
2018,8,9,6,45,123.0,94.0,1.95,17.75,123.0,227.04,187.22
2018,8,9,7,0,27.0,115.0,1.9,18.5,124.0,149.27,119.95
2018,8,9,7,15,61.5,141.5,1.9,19.65,166.0,210.66,170.64
2018,8,9,7,30,96.0,168.0,1.9,20.8,208.0,272.53,219.69
2018,8,9,7,45,164.5,187.5,1.9,21.95,267.0,378.38,302.0
2018,8,9,8,0,233.0,207.0,1.9,23.1,326.0,487.85,382.96
2018,8,9,8,15,424.0,187.0,1.85,24.1,429.5,673.05,517.89
2018,8,9,8,30,615.0,167.0,1.8,25.1,533.0,849.1,635.69
2018,8,9,8,45,658.0,167.5,1.8,26.15,586.5,891.86,657.84
2018,8,9,9,0,701.0,168.0,1.8,27.2,640.0,931.59,678.83
2018,8,9,9,15,714.5,174.0,1.8,28.2,680.5,944.56,682.45
2018,8,9,9,30,728.0,180.0,1.8,29.2,721.0,954.15,684.24
2018,8,9,9,45,737.0,185.5,1.8,30.25,755.5,955.28,680.67
2018,8,9,10,0,746.0,191.0,1.8,31.3,790.0,952.93,675.16
2018,8,9,10,15,757.0,193.0,1.85,32.1,820.0,945.32,667.81
2018,8,9,10,30,768.0,195.0,1.9,32.9,850.0,934.19,658.46
2018,8,9,10,45,777.0,196.0,1.9,33.7,873.0,916.73,644.78
2018,8,9,11,0,786.0,197.0,1.9,34.5,896.0,888.76,624.71
2018,8,9,11,15,792.0,197.0,2.0,35.05,911.5,861.97,607.15
2018,8,9,11,30,798.0,197.0,2.1,35.6,927.0,832.21,587.05
2018,8,9,11,45,803.0,196.0,2.15,36.1,935.5,798.03,563.32
2018,8,9,12,0,808.0,195.0,2.2,36.6,944.0,761.32,537.61
2018,8,9,12,15,801.5,200.0,2.35,36.85,942.5,719.21,508.85
2018,8,9,12,30,795.0,205.0,2.5,37.1,941.0,675.76,478.44
2018,8,9,12,45,784.0,209.5,2.6,37.35,930.0,628.24,444.27
2018,8,9,13,0,773.0,214.0,2.7,37.6,919.0,579.91,408.71
2018,8,9,13,15,769.5,211.5,2.8,37.6,903.5,529.27,371.06
2018,8,9,13,30,766.0,209.0,2.9,37.6,888.0,478.23,331.99
2018,8,9,13,45,760.5,206.0,3.0,37.6,865.0,425.88,290.95
2018,8,9,14,0,755.0,203.0,3.1,37.6,842.0,373.73,249.2
2018,8,9,14,15,746.5,199.0,3.15,37.35,812.5,320.51,206.64
2018,8,9,14,30,738.0,195.0,3.2,37.1,783.0,268.22,165.44
2018,8,9,14,45,726.5,190.5,3.25,36.8,747.0,216.28,127.24
2018,8,9,15,0,715.0,186.0,3.3,36.5,711.0,165.96,96.16
2018,8,9,15,15,699.0,180.5,3.3,36.5,669.5,116.68,77.5
2018,8,9,15,30,683.0,175.0,3.3,36.5,628.0,108.0,80.76
2018,8,9,15,45,663.0,168.5,3.25,35.55,582.5,107.04,80.56
2018,8,9,16,0,643.0,162.0,3.2,34.6,537.0,105.92,80.24
2018,8,9,16,15,617.5,153.5,3.15,33.8,488.0,103.15,78.55
2018,8,9,16,30,592.0,145.0,3.1,33.0,439.0,100.14,76.65
2018,8,9,16,45,559.5,135.5,3.05,32.2,389.0,94.14,72.26
2018,8,9,17,0,527.0,126.0,3.0,31.4,339.0,88.94,68.45
2018,8,9,17,15,484.5,115.0,2.85,30.25,289.5,82.39,63.51
2018,8,9,17,30,442.0,104.0,2.7,29.1,240.0,75.59,58.2
2018,8,9,17,45,387.0,89.5,2.5,27.9,192.0,65.98,50.3
2018,8,9,18,0,332.0,75.0,2.3,26.7,144.0,56.05,41.86
2018,8,9,18,15,261.0,57.0,2.2,25.55,102.0,43.16,30.63
2018,8,9,18,30,190.0,39.0,2.1,24.4,60.0,29.91,18.57
2018,8,9,18,45,112.5,23.0,1.95,23.25,34.0,17.82,0.0
2018,8,9,19,0,35.0,7.0,1.8,22.1,8.0,5.97,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,1.85,15.55,7.5,0.0,0.0
2018,8,10,5,30,93.0,13.0,2.1,16.2,15.0,75.01,0.0
2018,8,10,5,45,210.5,26.0,2.4,16.8,47.0,225.65,125.85
2018,8,10,6,0,328.0,39.0,2.7,17.4,79.0,347.56,276.6
2018,8,10,6,15,406.5,49.5,2.65,18.2,123.0,435.98,353.9
2018,8,10,6,30,485.0,60.0,2.6,19.0,167.0,528.73,428.97
2018,8,10,6,45,537.0,69.0,2.6,19.8,216.5,599.98,483.8
2018,8,10,7,0,589.0,78.0,2.6,20.6,266.0,672.28,536.49
2018,8,10,7,15,626.0,85.0,2.6,21.75,316.5,728.58,574.14
2018,8,10,7,30,663.0,92.0,2.6,22.9,367.0,784.11,609.56
2018,8,10,7,45,689.5,98.0,2.6,24.0,417.0,827.0,634.8
2018,8,10,8,0,716.0,104.0,2.6,25.1,467.0,867.94,657.92
2018,8,10,8,15,738.0,109.0,2.6,26.0,515.5,900.84,675.48
2018,8,10,8,30,760.0,114.0,2.6,26.9,564.0,924.65,686.68
2018,8,10,8,45,777.5,117.0,2.6,27.75,609.0,945.39,695.91
2018,8,10,9,0,795.0,120.0,2.6,28.6,654.0,962.89,703.0
2018,8,10,9,15,800.5,127.5,2.65,29.35,693.0,970.09,704.17
2018,8,10,9,30,806.0,135.0,2.7,30.1,732.0,973.71,703.24
2018,8,10,9,45,806.0,142.5,2.75,30.85,764.0,968.3,696.7
2018,8,10,10,0,806.0,150.0,2.8,31.6,796.0,959.38,688.15
2018,8,10,10,15,815.5,151.0,2.85,32.1,825.0,949.38,679.79
2018,8,10,10,30,825.0,152.0,2.9,32.6,854.0,935.85,669.32
2018,8,10,10,45,832.5,153.0,2.95,33.1,877.0,917.0,655.58
2018,8,10,11,0,840.0,154.0,3.0,33.6,900.0,894.78,639.81
2018,8,10,11,15,844.0,154.5,3.1,33.9,914.5,865.85,620.59
2018,8,10,11,30,848.0,155.0,3.2,34.2,929.0,833.96,599.43
2018,8,10,11,45,850.0,155.5,3.25,34.5,936.5,797.75,574.69
2018,8,10,12,0,852.0,156.0,3.3,34.8,944.0,759.06,547.1
2018,8,10,12,15,849.0,157.5,3.35,35.15,942.5,715.53,515.63
2018,8,10,12,30,846.0,159.0,3.4,35.5,941.0,670.34,482.43
2018,8,10,12,45,840.5,161.0,3.4,35.9,932.0,622.64,446.54
2018,8,10,13,0,835.0,163.0,3.4,36.3,923.0,573.96,409.21
2018,8,10,13,15,830.5,162.0,3.45,36.35,907.0,522.81,369.97
