Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,9,45,18.0,249.0,1.55,23.45,262.5,236.04,180.92
2018,8,30,10,0,22.0,272.0,1.6,24.1,289.0,259.22,197.77
2018,8,30,10,15,45.5,310.0,1.7,24.55,346.5,330.16,250.93
2018,8,30,10,30,69.0,348.0,1.8,25.0,404.0,382.78,289.25
2018,8,30,10,45,233.0,333.5,1.95,25.45,529.0,530.17,399.05
2018,8,30,11,0,397.0,319.0,2.1,25.9,654.0,648.96,483.83
2018,8,30,11,15,366.0,345.0,2.2,26.25,657.5,614.72,457.34
2018,8,30,11,30,335.0,371.0,2.3,26.6,661.0,592.2,439.86
2018,8,30,11,45,394.0,341.5,2.45,26.95,685.0,592.65,440.51
2018,8,30,12,0,453.0,312.0,2.6,27.3,709.0,581.1,432.22
2018,8,30,12,15,663.5,224.0,2.7,27.45,804.5,611.86,454.96
2018,8,30,12,30,874.0,136.0,2.8,27.6,900.0,621.28,460.51
2018,8,30,12,45,867.5,138.0,2.9,27.7,889.0,572.11,421.98
2018,8,30,13,0,861.0,140.0,3.0,27.8,878.0,521.95,381.94
2018,8,30,13,15,859.0,138.0,3.05,27.75,861.5,470.19,339.65
2018,8,30,13,30,857.0,136.0,3.1,27.7,845.0,414.07,292.98
2018,8,30,13,45,851.5,133.5,3.2,27.6,820.5,357.99,245.53
2018,8,30,14,0,846.0,131.0,3.3,27.5,796.0,301.92,197.77
2018,8,30,14,15,838.0,128.5,3.35,27.25,764.5,245.56,151.11
2018,8,30,14,30,830.0,126.0,3.4,27.0,733.0,189.91,108.83
2018,8,30,14,45,819.0,122.5,3.45,26.75,695.5,134.29,75.38
2018,8,30,15,0,808.0,119.0,3.5,26.5,658.0,84.13,64.53
2018,8,30,15,15,791.5,115.5,3.5,26.5,614.5,83.37,64.12
2018,8,30,15,30,775.0,112.0,3.5,26.5,571.0,82.56,63.63
2018,8,30,15,45,755.5,107.0,3.55,25.6,524.0,80.56,62.41
2018,8,30,16,0,736.0,102.0,3.6,24.7,477.0,71.58,55.27
2018,8,30,16,15,710.0,96.5,3.6,24.05,427.0,69.15,53.56
2018,8,30,16,30,684.0,91.0,3.6,23.4,377.0,66.61,51.71
2018,8,30,16,45,645.5,84.5,3.55,22.75,325.5,63.07,48.96
2018,8,30,17,0,607.0,78.0,3.5,22.1,274.0,59.41,46.01
2018,8,30,17,15,548.5,70.5,3.4,21.3,223.0,54.7,42.05
2018,8,30,17,30,490.0,63.0,3.3,20.5,172.0,49.92,37.82
2018,8,30,17,45,403.5,52.0,3.25,19.75,126.0,41.92,30.55
2018,8,30,18,0,317.0,41.0,3.2,19.0,80.0,33.75,22.73
2018,8,30,18,15,199.0,26.5,3.05,18.45,47.0,20.64,6.65
2018,8,30,18,30,81.0,12.0,2.9,17.9,14.0,10.24,0.0
2018,8,30,18,45,40.5,6.0,2.8,17.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.7,19.5,83.73,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.2,38.0,215.47,93.68
2018,8,31,6,15,296.5,38.0,2.1,16.7,77.5,328.23,259.93
2018,8,31,6,30,398.0,51.0,2.1,17.2,117.0,436.64,354.24
2018,8,31,6,45,264.5,65.0,2.05,17.75,115.5,347.22,285.61
2018,8,31,7,0,131.0,79.0,2.0,18.3,114.0,230.62,189.93
2018,8,31,7,15,82.0,105.0,1.9,18.85,128.5,202.52,165.48
2018,8,31,7,30,33.0,131.0,1.8,19.4,143.0,170.07,136.59
2018,8,31,7,45,83.5,160.5,1.7,20.0,197.0,250.12,202.14
2018,8,31,8,0,134.0,190.0,1.6,20.6,251.0,350.23,280.3
2018,8,31,8,15,167.0,211.5,1.55,21.45,296.5,403.52,319.3
2018,8,31,8,30,200.0,233.0,1.5,22.3,342.0,456.18,356.84
2018,8,31,8,45,462.5,182.5,1.45,23.15,463.5,689.8,528.61
2018,8,31,9,0,725.0,132.0,1.4,24.0,585.0,891.57,660.74
2018,8,31,9,15,780.5,121.5,1.45,24.7,638.5,918.68,673.24
2018,8,31,9,30,836.0,111.0,1.5,25.4,692.0,948.68,689.58
2018,8,31,9,45,849.0,111.5,1.55,26.1,727.5,935.65,678.28
2018,8,31,10,0,862.0,112.0,1.6,26.8,763.0,930.32,672.59
2018,8,31,10,15,871.0,113.0,1.7,27.45,792.0,918.19,663.34
2018,8,31,10,30,880.0,114.0,1.8,28.1,821.0,902.47,651.92
2018,8,31,10,45,887.0,114.0,1.9,28.8,843.0,880.5,636.39
2018,8,31,11,0,894.0,114.0,2.0,29.5,865.0,855.15,618.74
2018,8,31,11,15,898.0,114.0,2.15,29.95,879.0,824.12,598.37
2018,8,31,11,30,902.0,114.0,2.3,30.4,893.0,790.08,575.85
2018,8,31,11,45,904.5,114.0,2.45,30.9,899.5,752.11,549.47
2018,8,31,12,0,907.0,114.0,2.6,31.4,906.0,711.53,519.86
2018,8,31,12,15,909.0,112.0,2.75,31.55,904.5,666.58,487.21
2018,8,31,12,30,911.0,110.0,2.9,31.7,903.0,619.49,452.05
2018,8,31,12,45,912.0,107.5,3.1,31.85,894.0,569.54,413.85
2018,8,31,13,0,913.0,105.0,3.3,32.0,885.0,517.94,373.12
2018,8,31,13,15,909.5,104.0,3.45,31.9,867.5,464.07,329.67
2018,8,31,13,30,906.0,103.0,3.6,31.8,850.0,409.35,284.28
2018,8,31,13,45,901.5,102.0,3.75,31.7,826.0,353.68,237.2
2018,8,31,14,0,897.0,101.0,3.9,31.6,802.0,297.67,189.67
2018,8,31,14,15,889.0,99.5,4.0,31.15,770.5,240.54,143.01
2018,8,31,14,30,881.0,98.0,4.1,30.7,739.0,183.93,100.99
2018,8,31,14,45,871.0,95.5,4.2,30.3,701.5,127.26,68.54
2018,8,31,15,0,861.0,93.0,4.3,29.9,664.0,79.44,59.83
2018,8,31,15,15,846.5,90.5,4.3,29.9,620.5,78.07,58.9
2018,8,31,15,30,832.0,88.0,4.3,29.9,577.0,67.37,50.27
2018,8,31,15,45,814.5,84.5,4.35,28.55,530.0,65.82,49.45
2018,8,31,16,0,797.0,81.0,4.4,27.2,483.0,64.19,48.53
2018,8,31,16,15,773.5,76.5,4.3,26.3,433.0,61.65,46.75
2018,8,31,16,30,750.0,72.0,4.2,25.4,383.0,59.0,44.83
2018,8,31,16,45,714.5,67.5,4.1,24.5,331.0,56.12,42.67
2018,8,31,17,0,679.0,63.0,4.0,23.6,279.0,53.19,40.37
2018,8,31,17,15,558.5,62.5,3.8,22.55,218.5,48.57,36.52
2018,8,31,17,30,438.0,62.0,3.6,21.5,158.0,48.92,36.77
2018,8,31,17,45,326.0,48.5,3.4,20.45,109.0,37.14,26.3
2018,8,31,18,0,214.0,35.0,3.2,19.4,60.0,26.94,16.85
2018,8,31,18,15,159.0,23.5,3.05,18.75,37.0,18.27,3.47
2018,8,31,18,30,104.0,12.0,2.9,18.1,14.0,10.24,0.0
2018,8,31,18,45,52.0,6.0,2.75,17.45,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,1.85,15.55,18.0,77.46,0.0
2018,9,1,6,0,190.0,24.0,2.1,16.1,36.0,208.64,74.76
2018,9,1,6,15,300.5,36.5,2.05,16.65,76.0,329.6,260.0
2018,9,1,6,30,411.0,49.0,2.0,17.2,116.0,444.63,359.83
2018,9,1,6,45,281.0,63.0,1.95,17.75,116.5,358.07,294.23
2018,9,1,7,0,151.0,77.0,1.9,18.3,117.0,245.25,202.28
2018,9,1,7,15,97.5,106.5,1.8,19.15,134.5,218.92,179.03
2018,9,1,7,30,44.0,136.0,1.7,20.0,152.0,187.51,150.75
2018,9,1,7,45,149.5,156.0,1.55,20.85,222.0,325.33,262.74
2018,9,1,8,0,255.0,176.0,1.4,21.7,292.0,467.95,371.19
2018,9,1,8,15,441.5,157.5,1.4,22.4,386.0,644.18,500.75
2018,9,1,8,30,628.0,139.0,1.4,23.1,480.0,811.67,613.71
2018,9,1,8,45,717.5,123.5,1.4,23.8,545.5,877.9,652.67
2018,9,1,9,0,807.0,108.0,1.4,24.5,611.0,935.17,685.76
2018,9,1,9,15,812.5,115.5,1.5,25.15,650.5,941.07,686.83
2018,9,1,9,30,818.0,123.0,1.6,25.8,690.0,943.26,686.22
2018,9,1,9,45,818.0,131.5,1.7,26.45,723.0,937.6,680.7
2018,9,1,10,0,818.0,140.0,1.8,27.1,756.0,928.27,673.0
2018,9,1,10,15,826.0,143.0,1.95,27.6,785.0,916.95,665.08
2018,9,1,10,30,834.0,146.0,2.1,28.1,814.0,902.0,654.81
2018,9,1,10,45,839.5,148.0,2.2,28.6,835.5,880.32,639.71
2018,9,1,11,0,845.0,150.0,2.3,29.1,857.0,855.28,622.48
2018,9,1,11,15,848.5,151.0,2.45,29.45,871.0,824.45,602.14
2018,9,1,11,30,852.0,152.0,2.6,29.8,885.0,790.65,578.92
2018,9,1,11,45,854.0,152.5,2.75,30.15,891.5,752.52,551.74
2018,9,1,12,0,856.0,153.0,2.9,30.5,898.0,711.88,522.2
2018,9,1,12,15,850.0,156.0,3.0,30.7,894.5,666.05,488.37
2018,9,1,12,30,844.0,159.0,3.1,30.9,891.0,618.75,452.66
2018,9,1,12,45,834.0,162.5,3.2,31.15,879.0,568.53,413.86
2018,9,1,13,0,824.0,166.0,3.3,31.4,867.0,517.74,373.64
2018,9,1,13,15,819.0,164.5,3.35,31.35,849.0,465.04,331.3
2018,9,1,13,30,814.0,163.0,3.4,31.3,831.0,411.93,287.58
2018,9,1,13,45,806.5,160.5,3.5,31.3,805.5,357.16,241.91
2018,9,1,14,0,799.0,158.0,3.6,31.3,780.0,302.72,196.42
2018,9,1,14,15,790.0,155.5,3.6,31.0,749.0,248.54,152.75
2018,9,1,14,30,781.0,153.0,3.6,30.7,718.0,187.15,107.64
2018,9,1,14,45,768.0,149.0,3.6,30.4,680.0,132.83,76.85
2018,9,1,15,0,755.0,145.0,3.6,30.1,642.0,91.22,69.38
2018,9,1,15,15,736.5,140.5,3.6,30.1,598.5,90.57,69.08
2018,9,1,15,30,718.0,136.0,3.6,30.1,555.0,89.87,68.7
2018,9,1,15,45,695.5,129.5,3.55,29.05,507.5,87.69,67.43
2018,9,1,16,0,673.0,123.0,3.5,28.0,460.0,85.36,66.02
2018,9,1,16,15,644.5,115.5,3.4,27.15,410.0,82.08,63.73
2018,9,1,16,30,616.0,108.0,3.3,26.3,360.0,78.62,61.25
2018,9,1,16,45,577.0,98.5,3.25,25.45,309.0,73.33,57.14
2018,9,1,17,0,538.0,89.0,3.2,24.6,258.0,67.81,52.7
2018,9,1,17,15,480.0,78.5,3.05,23.5,208.0,61.08,47.1
2018,9,1,17,30,422.0,68.0,2.9,22.4,158.0,51.5,38.79
2018,9,1,17,45,340.0,54.0,2.8,21.3,113.5,41.29,29.68
2018,9,1,18,0,258.0,40.0,2.7,20.2,69.0,30.87,19.87
2018,9,1,18,15,154.0,24.0,2.7,19.5,39.0,18.66,1.06
2018,9,1,18,30,50.0,8.0,2.7,18.8,9.0,6.83,0.0
2018,9,1,18,45,25.0,4.0,2.75,18.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.8,14.4,15.5,58.92,0.0
2018,9,2,6,0,139.0,23.0,2.0,15.0,31.0,167.58,43.61
2018,9,2,6,15,242.0,38.0,2.0,15.65,70.0,285.35,224.86
2018,9,2,6,30,345.0,53.0,2.0,16.3,109.0,393.09,320.57
2018,9,2,6,45,418.5,64.0,2.05,17.0,156.5,480.47,392.75
2018,9,2,7,0,492.0,75.0,2.1,17.7,204.0,569.46,462.48
2018,9,2,7,15,544.0,83.5,2.05,18.65,255.5,637.8,512.16
2018,9,2,7,30,596.0,92.0,2.0,19.6,307.0,705.93,559.09
2018,9,2,7,45,634.5,98.5,1.95,20.55,358.5,758.23,592.42
2018,9,2,8,0,673.0,105.0,1.9,21.5,410.0,808.88,623.27
2018,9,2,8,15,701.0,110.0,1.9,22.4,459.5,845.48,643.93
2018,9,2,8,30,729.0,115.0,1.9,23.3,509.0,879.45,662.4
2018,9,2,8,45,751.0,118.5,1.95,24.15,555.0,902.78,674.07
2018,9,2,9,0,773.0,122.0,2.0,25.0,601.0,916.6,679.45
2018,9,2,9,15,784.0,127.0,2.0,25.95,641.0,924.78,680.46
2018,9,2,9,30,795.0,132.0,2.0,26.9,681.0,929.37,679.3
2018,9,2,9,45,801.0,137.5,2.05,27.85,714.5,926.1,673.74
2018,9,2,10,0,807.0,143.0,2.1,28.8,748.0,919.22,666.08
2018,9,2,10,15,816.5,145.0,2.1,29.55,777.0,908.3,656.07
2018,9,2,10,30,826.0,147.0,2.1,30.3,806.0,893.74,643.94
2018,9,2,10,45,832.5,148.5,2.15,31.0,828.0,872.53,628.28
2018,9,2,11,0,839.0,150.0,2.2,31.7,850.0,847.93,610.59
2018,9,2,11,15,844.0,150.0,2.25,32.3,864.0,817.46,589.4
2018,9,2,11,30,849.0,150.0,2.3,32.9,878.0,783.97,565.46
2018,9,2,11,45,852.0,149.5,2.3,33.5,884.5,745.74,537.33
2018,9,2,12,0,855.0,149.0,2.3,34.1,891.0,704.99,507.12
2018,9,2,12,15,851.0,151.0,2.4,34.4,888.0,659.65,474.29
2018,9,2,12,30,847.0,153.0,2.5,34.7,885.0,612.69,439.49
2018,9,2,12,45,839.5,155.0,2.55,34.95,873.5,562.54,401.45
2018,9,2,13,0,832.0,157.0,2.6,35.2,862.0,511.62,361.84
2018,9,2,13,15,828.0,155.0,2.65,35.15,844.0,458.63,320.12
2018,9,2,13,30,824.0,153.0,2.7,35.1,826.0,405.11,276.89
2018,9,2,13,45,818.0,150.0,2.8,35.05,801.0,349.96,231.77
2018,9,2,14,0,812.0,147.0,2.9,35.0,776.0,294.96,186.66
2018,9,2,14,15,802.5,144.5,2.95,34.65,744.5,240.01,143.33
2018,9,2,14,30,793.0,142.0,3.0,34.3,713.0,186.02,104.96
2018,9,2,14,45,780.5,137.5,3.05,34.0,674.5,131.66,75.68
2018,9,2,15,0,768.0,133.0,3.1,33.7,636.0,84.54,62.95
2018,9,2,15,15,749.5,129.0,3.1,33.7,592.5,83.91,62.66
2018,9,2,15,30,731.0,125.0,3.1,33.7,549.0,83.23,62.3
2018,9,2,15,45,708.5,119.5,3.2,32.4,501.5,81.44,61.4
2018,9,2,16,0,686.0,114.0,3.3,31.1,454.0,79.53,60.39
2018,9,2,16,15,657.0,107.0,3.3,30.0,404.0,76.36,58.25
2018,9,2,16,30,628.0,100.0,3.3,28.9,354.0,73.02,55.92
2018,9,2,16,45,585.5,92.5,3.35,27.85,303.5,69.01,52.93
2018,9,2,17,0,543.0,85.0,3.4,26.8,253.0,64.86,49.72
2018,9,2,17,15,482.0,75.0,3.3,25.5,203.0,58.4,44.4
2018,9,2,17,30,421.0,65.0,3.2,24.2,153.0,49.37,36.64
2018,9,2,17,45,333.0,52.0,3.1,22.9,109.0,39.81,28.15
2018,9,2,18,0,245.0,39.0,3.0,21.6,65.0,30.1,18.87
2018,9,2,18,15,143.5,23.5,3.0,20.75,36.5,18.28,0.0
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,6.83,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.0,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.5,1.7,14.45,12.5,41.62,0.0
2018,9,3,6,0,95.0,19.0,1.9,14.9,25.0,125.48,16.76
2018,9,3,6,15,164.5,34.0,1.95,15.55,55.5,217.52,170.1
2018,9,3,6,30,234.0,49.0,2.0,16.2,86.0,295.94,242.28
2018,9,3,6,45,183.5,56.5,2.05,16.85,92.5,243.68,202.17
2018,9,3,7,0,133.0,64.0,2.1,17.5,99.0,209.79,174.13
2018,9,3,7,15,67.0,86.5,2.1,18.1,104.0,163.47,133.71
2018,9,3,7,30,1.0,109.0,2.1,18.7,109.0,100.37,78.48
2018,9,3,7,45,6.0,131.5,2.05,19.35,134.0,126.45,99.84
2018,9,3,8,0,11.0,154.0,2.0,20.0,159.0,152.28,120.43
2018,9,3,8,15,25.5,182.0,2.0,20.85,195.5,193.02,152.84
2018,9,3,8,30,40.0,210.0,2.0,21.7,232.0,252.67,199.18
2018,9,3,8,45,80.0,239.5,2.0,22.5,287.5,320.51,251.52
2018,9,3,9,0,120.0,269.0,2.0,23.3,343.0,407.59,316.41
2018,9,3,9,15,382.5,227.0,2.0,24.05,485.5,646.59,495.0
2018,9,3,9,30,645.0,185.0,2.0,24.8,628.0,849.74,634.9
2018,9,3,9,45,682.5,183.0,2.05,25.55,673.5,868.81,642.94
2018,9,3,10,0,720.0,181.0,2.1,26.3,719.0,883.73,650.05
2018,9,3,10,15,730.5,183.5,2.15,27.0,747.5,874.66,641.58
2018,9,3,10,30,741.0,186.0,2.2,27.7,776.0,862.09,631.18
2018,9,3,10,45,749.5,188.5,2.25,28.35,798.5,844.34,617.65
2018,9,3,11,0,758.0,191.0,2.3,29.0,821.0,823.23,601.48
2018,9,3,11,15,763.5,191.5,2.35,29.45,835.0,794.6,580.59
2018,9,3,11,30,769.0,192.0,2.4,29.9,849.0,763.07,557.57
2018,9,3,11,45,772.0,191.5,2.5,30.35,855.0,726.13,530.86
2018,9,3,12,0,775.0,191.0,2.6,30.8,861.0,684.76,500.66
2018,9,3,12,15,778.5,188.5,2.7,31.05,860.0,643.04,469.9
2018,9,3,12,30,782.0,186.0,2.8,31.3,859.0,599.38,436.95
2018,9,3,12,45,784.0,182.5,2.85,31.5,850.5,552.42,400.68
2018,9,3,13,0,786.0,179.0,2.9,31.7,842.0,504.05,362.38
2018,9,3,13,15,782.0,176.0,3.0,31.65,824.0,452.4,321.13
2018,9,3,13,30,778.0,173.0,3.1,31.6,806.0,400.35,278.51
2018,9,3,13,45,771.0,170.5,3.2,31.55,781.5,347.58,234.67
2018,9,3,14,0,764.0,168.0,3.3,31.5,757.0,288.44,186.17
2018,9,3,14,15,753.5,164.5,3.3,31.1,725.0,234.2,143.11
2018,9,3,14,30,743.0,161.0,3.3,30.7,693.0,181.12,105.22
2018,9,3,14,45,728.5,157.0,3.35,30.3,655.0,128.87,77.34
2018,9,3,15,0,714.0,153.0,3.4,29.9,617.0,95.94,73.32
2018,9,3,15,15,694.0,148.0,3.4,29.9,574.0,95.15,72.9
2018,9,3,15,30,674.0,143.0,3.4,29.9,531.0,94.3,72.43
2018,9,3,15,45,648.5,137.0,3.35,28.6,484.0,92.61,71.66
2018,9,3,16,0,623.0,131.0,3.3,27.3,437.0,90.83,70.81
2018,9,3,16,15,589.5,123.0,3.25,26.45,387.5,87.37,68.39
2018,9,3,16,30,556.0,115.0,3.2,25.6,338.0,83.75,65.79
2018,9,3,16,45,510.5,105.5,3.1,24.75,287.5,76.32,59.86
2018,9,3,17,0,465.0,96.0,3.0,23.9,237.0,70.33,55.01
2018,9,3,17,15,403.0,83.0,2.85,23.0,188.5,61.56,47.57
2018,9,3,17,30,341.0,70.0,2.7,22.1,140.0,52.55,39.67
2018,9,3,17,45,259.0,54.0,2.55,21.2,98.0,41.0,29.3
2018,9,3,18,0,177.0,38.0,2.4,20.3,56.0,29.16,17.95
2018,9,3,18,15,100.5,22.0,2.3,19.8,31.0,17.07,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.3,6.0,5.12,0.0
2018,9,3,18,45,12.0,3.0,2.1,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,5,45,62.5,10.5,2.1,14.7,14.0,53.0,0.0
2018,9,4,6,0,125.0,21.0,2.3,15.2,28.0,151.2,0.0
2018,9,4,6,15,225.0,36.5,2.35,15.9,65.5,270.15,210.46
2018,9,4,6,30,325.0,52.0,2.4,16.6,103.0,375.14,306.08
2018,9,4,6,45,254.5,58.0,2.5,17.3,107.0,327.52,270.71
2018,9,4,7,0,184.0,64.0,2.6,18.0,111.0,254.34,211.71
2018,9,4,7,15,92.0,77.0,2.5,18.7,100.5,173.03,142.34
2018,9,4,7,30,0.0,90.0,2.4,19.4,90.0,78.62,60.22
2018,9,4,7,45,0.5,108.0,2.35,20.1,108.0,95.77,74.19
2018,9,4,8,0,1.0,126.0,2.3,20.8,126.0,112.73,87.61
2018,9,4,8,15,10.0,157.0,2.2,21.7,162.0,151.26,118.47
2018,9,4,8,30,19.0,188.0,2.1,22.6,198.0,189.59,148.36
2018,9,4,8,45,34.0,212.5,2.05,23.5,232.5,244.5,190.68
2018,9,4,9,0,49.0,237.0,2.0,24.4,267.0,281.86,218.41
2018,9,4,9,15,238.0,236.5,1.95,25.3,397.5,496.62,382.56
2018,9,4,9,30,427.0,236.0,1.9,26.2,528.0,688.03,518.0
2018,9,4,9,45,634.0,179.5,1.85,27.15,638.5,818.05,605.02
2018,9,4,10,0,841.0,123.0,1.8,28.1,749.0,924.97,669.84
2018,9,4,10,15,850.0,124.5,1.8,28.9,778.0,912.54,657.55
2018,9,4,10,30,859.0,126.0,1.8,29.7,807.0,886.77,638.16
2018,9,4,10,45,865.5,127.0,1.8,30.5,828.5,865.17,621.77
2018,9,4,11,0,872.0,128.0,1.8,31.3,850.0,840.24,603.33
2018,9,4,11,15,876.0,128.5,1.85,31.9,864.0,809.66,582.29
2018,9,4,11,30,880.0,129.0,1.9,32.5,878.0,776.11,559.19
2018,9,4,11,45,882.5,128.5,2.0,33.1,884.0,737.84,531.75
2018,9,4,12,0,885.0,128.0,2.1,33.7,890.0,697.06,502.04
2018,9,4,12,15,883.5,128.5,2.2,34.0,887.5,652.28,469.47
2018,9,4,12,30,882.0,129.0,2.3,34.3,885.0,605.67,434.71
2018,9,4,12,45,878.0,129.5,2.4,34.6,874.5,556.13,396.89
2018,9,4,13,0,874.0,130.0,2.5,34.9,864.0,505.41,357.09
2018,9,4,13,15,870.0,128.5,2.55,34.95,846.0,452.3,314.68
2018,9,4,13,30,866.0,127.0,2.6,35.0,828.0,398.49,270.66
2018,9,4,13,45,859.0,125.5,2.7,35.0,802.5,343.3,225.08
2018,9,4,14,0,852.0,124.0,2.8,35.0,777.0,281.63,174.89
2018,9,4,14,15,843.0,121.0,2.9,34.7,744.5,224.35,129.92
2018,9,4,14,30,834.0,118.0,3.0,34.4,712.0,167.92,90.58
2018,9,4,14,45,821.5,115.5,3.1,34.1,674.0,112.67,63.07
2018,9,4,15,0,809.0,113.0,3.2,33.8,636.0,81.27,60.35
2018,9,4,15,15,791.5,109.5,3.2,33.8,592.0,80.31,59.78
2018,9,4,15,30,774.0,106.0,3.2,33.8,548.0,79.31,59.15
2018,9,4,15,45,751.0,102.0,3.25,32.5,500.0,77.8,58.45
2018,9,4,16,0,728.0,98.0,3.3,31.2,452.0,69.61,52.23
2018,9,4,16,15,696.5,92.5,3.3,30.15,401.0,67.0,50.48
2018,9,4,16,30,665.0,87.0,3.3,29.1,350.0,64.29,48.6
2018,9,4,16,45,621.5,80.5,3.25,28.05,298.5,60.61,45.83
2018,9,4,17,0,578.0,74.0,3.2,27.0,247.0,56.84,42.87
2018,9,4,17,15,514.0,65.5,3.1,25.7,197.0,51.22,38.21
2018,9,4,17,30,450.0,57.0,3.0,24.4,147.0,45.49,33.23
2018,9,4,17,45,354.5,46.0,2.85,23.1,103.5,37.34,25.89
2018,9,4,18,0,259.0,35.0,2.7,21.8,60.0,27.16,15.86
2018,9,4,18,15,146.5,20.5,2.6,21.05,33.0,16.0,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.3,6.0,5.12,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,5,45,45.0,9.0,1.8,14.45,11.5,39.34,0.0
2018,9,5,6,0,90.0,18.0,2.0,14.9,23.0,118.08,0.0
2018,9,5,6,15,207.0,34.5,2.05,15.55,62.0,252.75,195.58
2018,9,5,6,30,324.0,51.0,2.1,16.2,101.0,372.68,303.81
2018,9,5,6,45,255.0,59.0,2.15,16.9,107.5,329.54,272.07
2018,9,5,7,0,186.0,67.0,2.2,17.6,114.0,260.71,216.8
2018,9,5,7,15,94.0,86.0,2.2,18.3,110.0,187.26,154.07
2018,9,5,7,30,2.0,105.0,2.2,19.0,106.0,97.14,75.76
2018,9,5,7,45,22.5,136.5,2.2,19.75,146.5,147.99,118.11
2018,9,5,8,0,43.0,168.0,2.2,20.5,187.0,216.18,173.01
2018,9,5,8,15,94.5,196.0,2.25,21.3,244.5,294.36,235.31
2018,9,5,8,30,146.0,224.0,2.3,22.1,302.0,392.39,310.43
2018,9,5,8,45,324.5,207.5,2.3,22.9,400.5,559.06,437.53
2018,9,5,9,0,503.0,191.0,2.3,23.7,499.0,727.98,558.37
2018,9,5,9,15,643.0,159.5,2.4,24.35,580.5,828.29,625.51
2018,9,5,9,30,783.0,128.0,2.5,25.0,662.0,907.93,676.21
2018,9,5,9,45,790.5,132.5,2.55,25.65,695.5,904.95,670.81
2018,9,5,10,0,798.0,137.0,2.6,26.3,729.0,898.4,663.97
2018,9,5,10,15,808.0,138.5,2.7,26.8,757.5,887.39,655.12
2018,9,5,10,30,818.0,140.0,2.8,27.3,786.0,872.78,644.02
2018,9,5,10,45,825.5,140.5,2.9,27.8,807.5,851.49,628.56
2018,9,5,11,0,833.0,141.0,3.0,28.3,829.0,826.85,610.94
2018,9,5,11,15,838.0,141.5,3.1,28.45,843.0,796.98,590.64
2018,9,5,11,30,843.0,142.0,3.2,28.6,857.0,764.09,567.25
2018,9,5,11,45,846.0,142.0,3.3,28.8,863.5,726.49,539.69
2018,9,5,12,0,849.0,142.0,3.4,29.0,870.0,686.36,509.78
2018,9,5,12,15,849.5,141.0,3.5,29.0,868.0,641.5,476.23
2018,9,5,12,30,850.0,140.0,3.6,29.0,866.0,594.74,440.39
2018,9,5,12,45,848.5,139.0,3.7,29.0,856.0,545.28,401.53
2018,9,5,13,0,847.0,138.0,3.8,29.0,846.0,494.51,360.54
2018,9,5,13,15,842.0,136.0,3.9,28.75,827.5,440.51,316.36
2018,9,5,13,30,837.0,134.0,4.0,28.5,809.0,386.06,270.66
2018,9,5,13,45,830.0,132.0,4.05,28.2,783.5,330.79,223.66
2018,9,5,14,0,823.0,130.0,4.1,27.9,758.0,275.71,177.0
2018,9,5,14,15,813.0,128.0,4.15,27.4,726.0,220.54,132.52
2018,9,5,14,30,803.0,126.0,4.2,26.9,694.0,166.34,94.14
2018,9,5,14,45,790.0,123.0,4.2,26.35,656.5,112.5,67.46
2018,9,5,15,0,777.0,120.0,4.2,25.8,619.0,85.52,66.03
2018,9,5,15,15,758.5,116.5,4.2,25.8,575.5,84.73,65.58
2018,9,5,15,30,740.0,113.0,4.2,25.8,532.0,76.38,58.79
2018,9,5,15,45,716.5,108.5,4.15,24.2,485.0,74.91,58.14
2018,9,5,16,0,693.0,104.0,4.1,22.6,438.0,73.37,57.42
2018,9,5,16,15,661.0,98.0,4.0,21.65,388.0,70.6,55.45
2018,9,5,16,30,629.0,92.0,3.9,20.7,338.0,67.71,53.34
2018,9,5,16,45,583.5,84.5,3.8,19.75,287.0,63.43,49.95
2018,9,5,17,0,538.0,77.0,3.7,18.8,236.0,59.03,46.31
2018,9,5,17,15,473.5,68.0,3.55,18.1,187.5,53.15,41.15
2018,9,5,17,30,409.0,59.0,3.4,17.4,139.0,47.15,35.66
2018,9,5,17,45,315.0,46.5,3.25,16.7,97.0,35.76,25.2
2018,9,5,18,0,221.0,34.0,3.1,16.0,55.0,26.32,15.18
2018,9,5,18,15,123.0,19.5,3.0,15.7,30.0,16.64,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.4,5.0,4.27,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,6,5,45,70.5,9.5,1.65,12.85,13.0,57.63,0.0
2018,9,6,6,0,141.0,19.0,1.8,13.3,26.0,157.15,0.0
2018,9,6,6,15,177.0,28.0,1.8,13.95,47.5,216.26,166.62
2018,9,6,6,30,213.0,37.0,1.8,14.6,69.0,257.55,211.77
2018,9,6,6,45,137.0,54.5,1.85,15.3,78.0,201.64,167.27
2018,9,6,7,0,61.0,72.0,1.9,16.0,87.0,142.66,116.93
2018,9,6,7,15,37.0,95.5,1.8,16.75,105.5,133.53,108.4
2018,9,6,7,30,13.0,119.0,1.7,17.5,124.0,123.82,98.89
2018,9,6,7,45,23.0,142.0,1.65,18.25,152.0,155.09,124.46
2018,9,6,8,0,33.0,165.0,1.6,19.0,180.0,203.13,162.79
2018,9,6,8,15,57.0,192.5,1.6,19.95,221.5,254.32,202.98
2018,9,6,8,30,81.0,220.0,1.6,20.9,263.0,304.85,241.46
2018,9,6,8,45,237.0,216.5,1.65,21.85,358.0,485.19,380.61
2018,9,6,9,0,393.0,213.0,1.7,22.8,453.0,646.18,496.83
2018,9,6,9,15,567.0,177.5,1.8,23.6,549.5,773.7,585.91
2018,9,6,9,30,741.0,142.0,1.9,24.4,646.0,888.13,659.72
2018,9,6,9,45,774.0,138.5,2.0,25.2,688.5,893.92,659.98
2018,9,6,10,0,807.0,135.0,2.1,26.0,731.0,902.32,663.18
2018,9,6,10,15,838.5,127.0,2.25,26.55,767.5,900.23,660.66
2018,9,6,10,30,870.0,119.0,2.4,27.1,804.0,884.56,649.33
2018,9,6,10,45,888.5,114.0,2.5,27.65,829.5,866.88,636.41
2018,9,6,11,0,907.0,109.0,2.6,28.2,855.0,845.33,621.0
2018,9,6,11,15,910.5,109.5,2.65,28.45,868.5,813.47,599.13
2018,9,6,11,30,914.0,110.0,2.7,28.7,882.0,778.58,575.24
2018,9,6,11,45,915.5,109.5,2.75,29.0,887.5,738.53,545.99
2018,9,6,12,0,917.0,109.0,2.8,29.3,893.0,695.96,514.2
2018,9,6,12,15,919.5,107.0,2.85,29.45,891.0,650.4,479.89
2018,9,6,12,30,922.0,105.0,2.9,29.6,889.0,602.64,443.09
2018,9,6,12,45,923.0,102.5,2.9,29.7,879.5,551.7,402.87
2018,9,6,13,0,924.0,100.0,2.9,29.8,870.0,499.09,360.24
2018,9,6,13,15,920.5,99.0,2.95,29.8,852.0,444.31,315.06
2018,9,6,13,30,917.0,98.0,3.0,29.8,834.0,388.68,268.06
2018,9,6,13,45,912.0,96.5,3.0,29.75,808.5,331.62,219.34
2018,9,6,14,0,907.0,95.0,3.0,29.7,783.0,274.31,170.77
2018,9,6,14,15,899.0,93.0,3.0,29.5,750.5,216.14,124.19
2018,9,6,14,30,891.0,91.0,3.0,29.3,718.0,158.52,84.3
2018,9,6,14,45,880.0,88.5,3.0,29.1,679.0,101.2,57.9
2018,9,6,15,0,869.0,86.0,3.0,28.9,640.0,75.59,57.02
2018,9,6,15,15,853.5,83.5,3.0,28.9,596.0,74.01,55.9
2018,9,6,15,30,838.0,81.0,3.0,28.9,552.0,72.32,54.68
2018,9,6,15,45,818.0,78.5,2.85,28.2,504.5,62.36,46.72
2018,9,6,16,0,798.0,76.0,2.7,27.5,457.0,61.23,46.08
2018,9,6,16,15,770.0,72.0,2.6,26.9,406.0,58.85,44.35
2018,9,6,16,30,742.0,68.0,2.5,26.3,355.0,56.4,42.53
2018,9,6,16,45,701.5,64.0,2.4,25.7,303.0,53.78,40.5
2018,9,6,17,0,661.0,60.0,2.3,25.1,251.0,47.0,34.81
2018,9,6,17,15,598.5,53.0,2.0,24.0,199.5,42.06,30.62
2018,9,6,17,30,536.0,46.0,1.7,22.9,148.0,37.07,26.18
2018,9,6,17,45,434.5,38.0,1.4,21.8,103.5,31.02,20.57
2018,9,6,18,0,333.0,30.0,1.1,20.7,59.0,25.03,13.25
2018,9,6,18,15,190.0,18.0,1.1,20.05,32.0,15.36,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.45,13.45,15.0,83.58,0.0
2018,9,7,6,0,214.0,20.0,1.6,14.0,30.0,210.25,0.0
2018,9,7,6,15,356.5,29.5,1.65,14.7,71.5,363.62,275.72
2018,9,7,6,30,499.0,39.0,1.7,15.4,113.0,500.5,401.34
2018,9,7,6,45,381.0,39.0,1.75,16.15,109.0,412.46,337.99
2018,9,7,7,0,263.0,39.0,1.8,16.9,105.0,315.42,262.34
2018,9,7,7,15,131.5,56.0,1.75,17.9,89.0,195.26,162.05
2018,9,7,7,30,0.0,73.0,1.7,18.9,73.0,61.31,45.88
2018,9,7,7,45,0.0,96.5,1.65,19.95,96.5,83.64,64.22
2018,9,7,8,0,0.0,120.0,1.6,21.0,120.0,105.9,81.92
2018,9,7,8,15,9.0,154.0,1.6,22.0,159.0,147.53,115.24
2018,9,7,8,30,18.0,188.0,1.6,23.0,198.0,189.03,147.52
2018,9,7,8,45,83.0,224.0,1.6,23.95,274.0,305.31,238.66
2018,9,7,9,0,148.0,260.0,1.6,24.9,350.0,423.43,326.52
2018,9,7,9,15,460.0,196.0,1.65,25.85,502.0,682.12,516.8
2018,9,7,9,30,772.0,132.0,1.7,26.8,654.0,897.91,658.97
2018,9,7,9,45,852.0,109.5,1.7,27.75,713.5,932.31,675.03
2018,9,7,10,0,932.0,87.0,1.7,28.7,773.0,951.62,683.2
2018,9,7,10,15,939.5,88.0,1.75,29.5,802.0,936.61,670.83
2018,9,7,10,30,947.0,89.0,1.8,30.3,831.0,917.84,656.6
2018,9,7,10,45,952.0,89.5,1.85,31.1,852.5,892.74,638.49
2018,9,7,11,0,957.0,90.0,1.9,31.9,874.0,864.14,618.27
2018,9,7,11,15,960.5,90.0,2.0,32.5,888.0,830.5,595.79
2018,9,7,11,30,964.0,90.0,2.1,33.1,902.0,793.69,571.16
2018,9,7,11,45,967.0,90.0,2.15,33.7,909.0,753.51,542.66
2018,9,7,12,0,970.0,90.0,2.2,34.3,916.0,710.51,510.9
2018,9,7,12,15,968.5,91.0,2.25,34.7,913.5,663.01,475.75
2018,9,7,12,30,967.0,92.0,2.3,35.1,911.0,613.4,438.26
2018,9,7,12,45,963.5,92.0,2.4,35.55,899.5,560.12,397.26
2018,9,7,13,0,960.0,92.0,2.5,36.0,888.0,505.43,354.04
2018,9,7,13,15,956.5,91.0,2.6,35.9,869.5,448.8,308.9
2018,9,7,13,30,953.0,90.0,2.7,35.8,851.0,391.26,261.78
2018,9,7,13,45,947.0,89.5,2.8,35.7,825.0,332.68,213.16
2018,9,7,14,0,941.0,89.0,2.9,35.6,799.0,273.9,164.74
2018,9,7,14,15,932.5,87.5,3.0,35.2,765.5,214.06,118.37
2018,9,7,14,30,924.0,86.0,3.1,34.8,732.0,154.8,79.05
2018,9,7,14,45,913.0,84.0,3.2,34.45,692.5,95.91,54.03
2018,9,7,15,0,902.0,82.0,3.3,34.1,653.0,73.73,54.28
2018,9,7,15,15,886.5,79.5,3.3,34.1,608.0,72.05,53.09
2018,9,7,15,30,871.0,77.0,3.3,34.1,563.0,70.26,51.81
2018,9,7,15,45,849.5,74.0,3.35,32.75,513.0,67.92,50.38
2018,9,7,16,0,828.0,71.0,3.4,31.4,463.0,58.13,42.76
2018,9,7,16,15,798.5,68.0,3.35,30.4,410.5,56.3,41.58
2018,9,7,16,30,769.0,65.0,3.3,29.4,358.0,54.46,40.34
2018,9,7,16,45,727.5,61.0,3.2,28.35,305.0,51.71,38.28
2018,9,7,17,0,686.0,57.0,3.1,27.3,252.0,48.96,36.12
2018,9,7,17,15,624.0,50.5,2.9,26.0,200.0,43.92,31.9
2018,9,7,17,30,562.0,44.0,2.7,24.7,148.0,35.67,24.72
2018,9,7,17,45,458.5,36.0,2.5,23.35,102.5,29.52,19.05
2018,9,7,18,0,355.0,28.0,2.3,22.0,57.0,23.42,11.16
2018,9,7,18,15,203.0,17.0,2.3,21.15,31.0,14.51,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.3,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.35,19.45,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.5,14.5,8.11,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.0,29.0,212.15,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.7,69.5,365.77,274.31
2018,9,8,6,30,504.0,37.0,2.6,16.4,110.0,501.12,402.49
2018,9,8,6,45,577.5,43.0,2.65,17.1,159.5,575.92,465.97
2018,9,8,7,0,651.0,49.0,2.7,17.8,209.0,661.95,533.58
2018,9,8,7,15,697.5,53.5,2.7,18.6,261.5,723.08,578.3
2018,9,8,7,30,744.0,58.0,2.7,19.4,314.0,783.47,619.98
2018,9,8,7,45,775.5,61.0,2.7,20.2,366.0,826.66,647.36
2018,9,8,8,0,807.0,64.0,2.7,21.0,418.0,867.73,672.23
2018,9,8,8,15,829.5,67.0,2.75,21.75,467.5,887.47,682.02
2018,9,8,8,30,852.0,70.0,2.8,22.5,517.0,914.56,696.84
2018,9,8,8,45,868.0,72.0,2.8,23.25,562.5,930.95,703.7
2018,9,8,9,0,884.0,74.0,2.8,24.0,608.0,943.93,708.33
2018,9,8,9,15,892.0,78.0,2.85,24.7,648.5,948.14,707.73
2018,9,8,9,30,900.0,82.0,2.9,25.4,689.0,948.58,704.83
2018,9,8,9,45,904.0,86.0,2.95,26.15,722.5,941.48,696.99
2018,9,8,10,0,908.0,90.0,3.0,26.9,756.0,930.63,686.91
2018,9,8,10,15,915.0,92.0,3.05,27.45,785.0,916.56,675.45
2018,9,8,10,30,922.0,94.0,3.1,28.0,814.0,898.78,661.7
2018,9,8,10,45,927.5,94.5,3.1,28.55,835.5,874.55,643.51
2018,9,8,11,0,933.0,95.0,3.1,29.1,857.0,846.88,623.19
2018,9,8,11,15,936.0,96.0,3.15,29.55,871.0,814.4,600.27
2018,9,8,11,30,939.0,97.0,3.2,30.0,885.0,778.82,575.28
2018,9,8,11,45,939.5,97.5,3.25,30.5,890.0,738.12,545.03
2018,9,8,12,0,940.0,98.0,3.3,31.0,895.0,694.86,512.06
2018,9,8,12,15,942.0,96.5,3.4,31.4,893.0,648.42,476.59
2018,9,8,12,30,944.0,95.0,3.5,31.8,891.0,599.75,438.6
2018,9,8,12,45,945.0,92.5,3.55,32.25,881.0,547.73,396.97
2018,9,8,13,0,946.0,90.0,3.6,32.7,871.0,493.98,352.97
2018,9,8,13,15,942.0,89.5,3.7,32.65,852.5,438.29,307.13
2018,9,8,13,30,938.0,89.0,3.8,32.6,834.0,381.73,259.5
2018,9,8,13,45,932.0,88.0,3.85,32.55,808.0,323.63,210.14
2018,9,8,14,0,926.0,87.0,3.9,32.5,782.0,265.36,161.26
2018,9,8,14,15,917.5,86.0,3.95,32.25,749.5,206.76,115.23
2018,9,8,14,30,909.0,85.0,4.0,32.0,717.0,148.72,76.78
2018,9,8,14,45,897.5,83.0,4.1,31.7,677.5,90.72,53.18
2018,9,8,15,0,886.0,81.0,4.2,31.4,638.0,72.83,54.23
2018,9,8,15,15,870.5,78.5,4.2,31.4,593.5,71.15,53.02
2018,9,8,15,30,855.0,76.0,4.2,31.4,549.0,69.35,51.71
2018,9,8,15,45,835.0,73.5,4.2,30.45,501.0,67.36,50.45
2018,9,8,16,0,815.0,71.0,4.2,29.5,453.0,58.03,43.06
2018,9,8,16,15,788.0,67.5,4.1,28.65,402.0,55.88,41.56
2018,9,8,16,30,761.0,64.0,4.0,27.8,351.0,53.68,39.98
2018,9,8,16,45,719.5,60.0,3.95,26.95,298.5,50.91,37.85
2018,9,8,17,0,678.0,56.0,3.9,26.1,246.0,48.15,35.62
2018,9,8,17,15,613.0,50.5,3.65,24.9,194.5,40.38,29.0
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,36.52,25.51
2018,9,8,17,45,435.5,36.5,3.15,22.5,98.0,29.98,19.41
2018,9,8,18,0,323.0,28.0,2.9,21.3,53.0,23.5,10.17
2018,9,8,18,15,173.0,16.0,2.85,20.5,28.0,13.66,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.7,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,18.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,100.5,9.5,1.7,13.55,14.0,8.11,0.0
2018,9,9,6,0,201.0,19.0,1.8,14.1,28.0,163.71,0.0
2018,9,9,6,15,348.5,29.0,1.9,14.8,69.0,355.96,263.63
2018,9,9,6,30,496.0,39.0,2.0,15.5,110.0,496.68,398.16
2018,9,9,6,45,575.5,45.5,2.15,16.25,161.0,584.5,471.77
2018,9,9,7,0,655.0,52.0,2.3,17.0,212.0,668.0,537.56
2018,9,9,7,15,705.0,57.0,2.2,17.7,266.0,733.14,584.62
2018,9,9,7,30,755.0,62.0,2.1,18.4,320.0,797.52,628.18
2018,9,9,7,45,788.5,65.5,2.05,19.1,373.5,843.39,656.76
2018,9,9,8,0,822.0,69.0,2.0,19.8,427.0,887.06,682.65
2018,9,9,8,15,845.5,72.0,1.95,20.7,478.0,918.0,698.38
2018,9,9,8,30,869.0,75.0,1.9,21.6,529.0,935.44,704.69
2018,9,9,8,45,886.0,77.5,1.8,22.5,576.0,953.15,710.55
2018,9,9,9,0,903.0,80.0,1.7,23.4,623.0,967.34,713.94
2018,9,9,9,15,913.0,82.5,1.7,24.25,663.5,971.19,712.12
2018,9,9,9,30,923.0,85.0,1.7,25.1,704.0,971.26,708.14
2018,9,9,9,45,931.0,86.5,1.7,25.95,739.0,964.46,699.99
2018,9,9,10,0,939.0,88.0,1.7,26.8,774.0,953.86,689.69
2018,9,9,10,15,946.5,89.5,1.75,27.5,803.5,938.97,677.93
2018,9,9,10,30,954.0,91.0,1.8,28.2,833.0,920.28,663.91
2018,9,9,10,45,958.5,91.5,1.9,28.9,854.0,894.29,645.87
2018,9,9,11,0,963.0,92.0,2.0,29.6,875.0,864.81,625.61
2018,9,9,11,15,964.5,92.5,2.05,30.25,887.5,829.65,601.3
2018,9,9,11,30,966.0,93.0,2.1,30.9,900.0,791.44,575.0
2018,9,9,11,45,967.0,93.0,2.15,31.5,905.0,749.54,544.67
