Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,12,0,968.0,93.0,2.2,32.1,910.0,704.98,511.5
2018,9,9,12,15,964.0,95.0,2.35,32.45,906.5,656.7,475.96
2018,9,9,12,30,960.0,97.0,2.5,32.8,903.0,606.52,437.99
2018,9,9,12,45,953.5,99.0,2.6,33.15,891.0,553.45,396.61
2018,9,9,13,0,947.0,101.0,2.7,33.5,879.0,499.2,353.17
2018,9,9,13,15,942.5,100.5,2.85,33.5,860.0,442.95,307.59
2018,9,9,13,30,938.0,100.0,3.0,33.5,841.0,385.9,260.19
2018,9,9,13,45,931.5,98.0,3.1,33.5,814.0,326.69,210.58
2018,9,9,14,0,925.0,96.0,3.2,33.5,787.0,267.42,161.54
2018,9,9,14,15,915.0,95.5,3.3,33.2,753.5,208.76,116.3
2018,9,9,14,30,905.0,95.0,3.4,32.9,720.0,150.82,79.02
2018,9,9,14,45,892.5,93.0,3.45,32.65,680.0,92.81,57.21
2018,9,9,15,0,880.0,91.0,3.5,32.4,640.0,79.01,59.01
2018,9,9,15,15,863.5,88.5,3.5,32.4,595.0,77.43,57.91
2018,9,9,15,30,847.0,86.0,3.5,32.4,550.0,67.35,49.86
2018,9,9,15,45,823.0,83.0,3.5,31.35,500.0,65.94,49.1
2018,9,9,16,0,799.0,80.0,3.5,30.3,450.0,64.5,48.3
2018,9,9,16,15,766.5,76.0,3.45,29.35,397.5,62.17,46.71
2018,9,9,16,30,734.0,72.0,3.4,28.4,345.0,59.8,45.03
2018,9,9,16,45,688.0,67.0,3.35,27.45,291.5,51.81,38.52
2018,9,9,17,0,642.0,62.0,3.3,26.5,238.0,48.7,36.01
2018,9,9,17,15,573.5,54.5,3.05,25.25,186.5,43.42,31.53
2018,9,9,17,30,505.0,47.0,2.8,24.0,135.0,38.1,26.77
2018,9,9,17,45,393.0,37.0,2.6,22.75,91.5,30.4,19.62
2018,9,9,18,0,281.0,27.0,2.4,21.5,48.0,22.65,8.1
2018,9,9,18,15,149.5,15.0,2.45,20.7,25.0,12.8,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.1,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.65,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.1,25.0,150.85,0.0
2018,9,10,6,15,323.0,28.0,2.3,14.8,64.0,334.86,244.61
2018,9,10,6,30,461.0,38.0,2.4,15.5,103.0,466.55,375.64
2018,9,10,6,45,538.5,46.0,2.45,16.15,153.0,553.5,449.36
2018,9,10,7,0,616.0,54.0,2.5,16.8,203.0,643.27,520.46
2018,9,10,7,15,665.5,59.5,2.4,17.45,255.5,699.99,562.11
2018,9,10,7,30,715.0,65.0,2.3,18.1,308.0,763.72,606.34
2018,9,10,7,45,748.5,70.0,2.2,18.8,360.5,810.86,636.17
2018,9,10,8,0,782.0,75.0,2.1,19.5,413.0,855.86,663.17
2018,9,10,8,15,806.0,78.5,2.05,20.35,463.0,887.42,679.93
2018,9,10,8,30,830.0,82.0,2.0,21.2,513.0,915.97,694.24
2018,9,10,8,45,846.5,85.5,1.95,22.05,559.0,934.09,701.25
2018,9,10,9,0,863.0,89.0,1.9,22.9,605.0,938.17,698.97
2018,9,10,9,15,876.5,91.0,1.9,23.75,646.5,944.58,699.09
2018,9,10,9,30,890.0,93.0,1.9,24.6,688.0,947.31,696.9
2018,9,10,9,45,900.0,95.0,1.9,25.45,723.5,943.03,690.35
2018,9,10,10,0,910.0,97.0,1.9,26.3,759.0,934.95,681.62
2018,9,10,10,15,917.5,98.5,1.95,27.05,788.0,920.3,669.68
2018,9,10,10,30,925.0,100.0,2.0,27.8,817.0,901.94,655.55
2018,9,10,10,45,930.0,101.0,2.1,28.5,838.0,877.33,638.1
2018,9,10,11,0,935.0,102.0,2.2,29.2,859.0,849.26,618.45
2018,9,10,11,15,937.5,103.0,2.3,29.65,872.5,815.94,595.91
2018,9,10,11,30,940.0,104.0,2.4,30.1,886.0,779.54,571.15
2018,9,10,11,45,940.5,104.5,2.55,30.6,891.0,738.43,541.26
2018,9,10,12,0,941.0,105.0,2.7,31.1,896.0,694.76,508.88
2018,9,10,12,15,937.0,106.5,2.75,31.35,892.0,646.91,472.79
2018,9,10,12,30,933.0,108.0,2.8,31.6,888.0,597.26,434.5
2018,9,10,12,45,925.0,110.5,2.85,31.85,875.5,544.86,393.21
2018,9,10,13,0,917.0,113.0,2.9,32.1,863.0,491.49,350.08
2018,9,10,13,15,911.5,112.0,3.0,32.15,843.0,435.82,304.49
2018,9,10,13,30,906.0,111.0,3.1,32.2,823.0,379.53,257.36
2018,9,10,13,45,898.0,110.0,3.15,32.3,796.5,322.19,208.96
2018,9,10,14,0,890.0,109.0,3.2,32.4,770.0,264.95,161.49
2018,9,10,14,15,879.5,107.0,3.25,32.2,736.0,207.02,117.02
2018,9,10,14,30,869.0,105.0,3.3,32.0,702.0,149.94,80.8
2018,9,10,14,45,855.0,103.5,3.4,31.8,662.5,84.25,53.67
2018,9,10,15,0,841.0,102.0,3.5,31.6,623.0,75.75,56.59
2018,9,10,15,15,823.0,99.0,3.5,31.6,578.0,74.8,55.99
2018,9,10,15,30,805.0,96.0,3.5,31.6,533.0,73.82,55.36
2018,9,10,15,45,778.5,92.0,3.6,30.6,483.0,71.94,54.24
2018,9,10,16,0,752.0,88.0,3.7,29.6,433.0,70.01,53.05
2018,9,10,16,15,717.0,83.5,3.7,28.65,381.0,61.84,46.59
2018,9,10,16,30,682.0,79.0,3.7,27.7,329.0,59.54,44.97
2018,9,10,16,45,634.0,73.0,3.7,26.75,277.0,55.96,42.17
2018,9,10,17,0,586.0,67.0,3.7,25.8,225.0,52.32,39.2
2018,9,10,17,15,513.0,58.0,3.55,24.45,174.5,46.03,33.83
2018,9,10,17,30,440.0,49.0,3.4,23.1,124.0,39.63,28.11
2018,9,10,17,45,326.5,38.0,3.3,21.8,82.5,31.22,20.22
2018,9,10,18,0,213.0,27.0,3.2,20.5,41.0,21.06,5.18
2018,9,10,18,15,111.5,14.5,3.1,19.7,21.5,12.38,0.0
2018,9,10,18,30,10.0,2.0,3.0,18.9,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.6,13.85,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.8,14.2,24.0,141.08,0.0
2018,9,11,6,15,311.0,28.5,2.9,14.8,62.5,325.1,233.21
2018,9,11,6,30,450.0,39.0,3.0,15.4,101.0,458.23,369.95
2018,9,11,6,45,528.0,47.0,3.1,15.95,150.0,545.31,445.04
2018,9,11,7,0,606.0,55.0,3.2,16.5,199.0,635.07,517.47
2018,9,11,7,15,654.5,60.5,3.15,17.15,251.0,696.98,564.18
2018,9,11,7,30,703.0,66.0,3.1,17.8,303.0,752.69,603.69
2018,9,11,7,45,734.5,72.0,3.05,18.4,355.0,798.97,634.49
2018,9,11,8,0,766.0,78.0,3.0,19.0,407.0,843.07,662.49
2018,9,11,8,15,788.0,82.5,3.0,19.7,456.5,873.76,680.17
2018,9,11,8,30,810.0,87.0,3.0,20.4,506.0,901.41,695.4
2018,9,11,8,45,825.0,91.5,3.0,21.15,551.0,919.13,703.39
2018,9,11,9,0,840.0,96.0,3.0,21.9,596.0,933.31,709.0
2018,9,11,9,15,852.0,99.5,3.0,22.5,637.0,939.77,709.84
2018,9,11,9,30,864.0,103.0,3.0,23.1,678.0,942.48,708.34
2018,9,11,9,45,871.0,106.5,3.05,23.75,712.0,926.66,694.79
2018,9,11,10,0,878.0,110.0,3.1,24.4,746.0,917.54,686.12
2018,9,11,10,15,883.5,112.5,3.15,24.85,773.5,902.38,674.01
2018,9,11,10,30,889.0,115.0,3.2,25.3,801.0,883.65,659.7
2018,9,11,10,45,893.0,117.0,3.25,25.75,821.5,859.69,641.99
2018,9,11,11,0,897.0,119.0,3.3,26.2,842.0,832.4,622.13
2018,9,11,11,15,900.5,119.0,3.4,26.45,855.0,799.67,599.33
2018,9,11,11,30,904.0,119.0,3.5,26.7,868.0,763.98,573.64
2018,9,11,11,45,905.5,119.0,3.55,27.0,873.0,724.11,543.36
2018,9,11,12,0,907.0,119.0,3.6,27.3,878.0,681.72,510.72
2018,9,11,12,15,912.0,115.5,3.7,27.3,876.5,636.2,475.88
2018,9,11,12,30,917.0,112.0,3.8,27.3,875.0,588.33,438.27
2018,9,11,12,45,922.5,107.0,3.85,27.35,866.0,537.33,397.01
2018,9,11,13,0,928.0,102.0,3.9,27.4,857.0,484.29,352.93
2018,9,11,13,15,927.0,100.0,3.95,27.25,839.5,429.15,306.3
2018,9,11,13,30,926.0,98.0,4.0,27.1,822.0,372.91,257.74
2018,9,11,13,45,923.5,95.0,4.05,26.9,797.0,314.7,207.28
2018,9,11,14,0,921.0,92.0,4.1,26.7,772.0,256.01,157.33
2018,9,11,14,15,914.5,89.5,4.1,26.3,739.0,196.82,110.86
2018,9,11,14,30,908.0,87.0,4.1,25.9,706.0,138.02,73.29
2018,9,11,14,45,899.0,83.5,4.15,25.5,667.0,79.16,60.76
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,72.35,55.37
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,70.92,54.33
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,69.39,53.22
2018,9,11,15,45,837.5,72.5,4.15,23.9,489.0,66.69,51.38
2018,9,11,16,0,818.0,69.0,4.1,22.7,440.0,56.86,43.39
2018,9,11,16,15,790.0,65.0,4.05,21.95,388.5,54.26,41.43
2018,9,11,16,30,762.0,61.0,4.0,21.2,337.0,51.59,39.36
2018,9,11,16,45,718.5,56.5,3.9,20.45,284.0,48.32,36.68
2018,9,11,17,0,675.0,52.0,3.8,19.7,231.0,45.02,33.86
2018,9,11,17,15,603.0,46.5,3.65,18.95,179.5,40.68,29.96
2018,9,11,17,30,531.0,41.0,3.5,18.2,128.0,33.42,23.31
2018,9,11,17,45,399.5,32.5,3.4,17.45,84.5,26.74,16.72
2018,9,11,18,0,268.0,24.0,3.3,16.7,41.0,20.17,2.05
2018,9,11,18,15,134.0,12.0,3.25,16.35,20.5,10.24,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.35,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.7,23.0,131.22,0.0
2018,9,12,6,15,256.0,29.0,2.7,14.4,55.5,280.64,196.42
2018,9,12,6,30,352.0,41.0,2.9,15.1,88.0,381.18,309.35
2018,9,12,6,45,353.5,56.0,3.1,15.75,121.5,406.07,335.66
2018,9,12,7,0,355.0,71.0,3.3,16.4,155.0,433.45,360.43
2018,9,12,7,15,357.5,90.0,3.3,16.8,192.0,465.98,386.88
2018,9,12,7,30,360.0,109.0,3.3,17.2,229.0,496.41,409.88
2018,9,12,7,45,477.0,109.5,3.35,17.65,296.5,605.79,494.55
2018,9,12,8,0,594.0,110.0,3.4,18.1,364.0,727.69,584.0
2018,9,12,8,15,687.0,101.5,3.4,18.7,429.0,806.93,638.21
2018,9,12,8,30,780.0,93.0,3.4,19.3,494.0,878.48,685.48
2018,9,12,8,45,786.5,99.5,3.4,19.9,535.0,890.3,689.67
2018,9,12,9,0,793.0,106.0,3.4,20.5,576.0,898.65,691.94
2018,9,12,9,15,691.5,150.0,3.45,21.2,580.5,851.16,655.36
2018,9,12,9,30,590.0,194.0,3.5,21.9,585.0,791.77,610.26
2018,9,12,9,45,698.0,163.5,3.5,22.65,649.5,844.81,645.51
2018,9,12,10,0,806.0,133.0,3.5,23.4,714.0,885.13,669.98
2018,9,12,10,15,724.0,172.0,3.6,23.8,709.0,837.21,635.02
2018,9,12,10,30,642.0,211.0,3.7,24.2,704.0,781.77,593.72
2018,9,12,10,45,546.5,257.0,3.8,24.6,684.5,716.67,544.3
2018,9,12,11,0,451.0,303.0,3.9,25.0,665.0,658.51,499.43
2018,9,12,11,15,430.5,321.5,4.0,25.1,671.5,634.36,480.84
2018,9,12,11,30,410.0,340.0,4.1,25.2,678.0,609.18,461.26
2018,9,12,11,45,437.0,328.5,4.15,25.35,691.0,590.72,447.16
2018,9,12,12,0,464.0,317.0,4.2,25.5,704.0,569.13,430.38
2018,9,12,12,15,468.0,315.5,4.25,25.4,704.5,538.88,406.99
2018,9,12,12,30,472.0,314.0,4.3,25.3,705.0,507.27,382.13
2018,9,12,12,45,499.0,300.5,4.35,25.25,709.0,476.65,357.31
2018,9,12,13,0,526.0,287.0,4.4,25.2,713.0,442.99,329.31
2018,9,12,13,15,568.0,261.5,4.45,25.0,712.0,403.49,295.9
2018,9,12,13,30,610.0,236.0,4.5,24.8,711.0,358.61,257.13
2018,9,12,13,45,655.0,207.0,4.5,24.65,701.5,308.12,212.91
2018,9,12,14,0,700.0,178.0,4.5,24.5,692.0,253.01,165.17
2018,9,12,14,15,651.5,185.0,4.5,24.15,646.5,204.03,128.77
2018,9,12,14,30,603.0,192.0,4.5,23.8,601.0,160.73,103.07
2018,9,12,14,45,464.5,216.0,4.45,23.5,520.0,131.87,105.26
2018,9,12,15,0,326.0,240.0,4.4,23.2,439.0,154.45,124.44
2018,9,12,15,15,282.5,229.5,4.4,23.2,393.0,149.12,120.32
2018,9,12,15,30,239.0,219.0,4.4,23.2,347.0,143.6,116.09
2018,9,12,15,45,215.5,198.5,4.3,22.15,305.5,139.1,113.14
2018,9,12,16,0,192.0,178.0,4.2,21.1,264.0,126.38,103.17
2018,9,12,16,15,341.0,138.5,4.1,20.5,269.0,99.28,80.52
2018,9,12,16,30,490.0,99.0,4.0,19.9,274.0,71.65,57.01
2018,9,12,16,45,491.5,83.5,3.9,19.3,235.0,63.2,49.86
2018,9,12,17,0,493.0,68.0,3.8,18.7,196.0,52.74,40.75
2018,9,12,17,15,408.5,58.5,3.7,18.1,148.5,46.13,34.8
2018,9,12,17,30,324.0,49.0,3.6,17.5,101.0,37.56,26.9
2018,9,12,17,45,225.0,35.5,3.45,16.95,65.0,27.39,17.09
2018,9,12,18,0,126.0,22.0,3.3,16.4,29.0,17.09,0.0
2018,9,12,18,15,63.0,11.0,3.25,16.1,14.5,9.39,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,5.5,2.4,14.1,6.0,0.0,0.0
2018,9,13,6,0,30.0,11.0,2.6,14.4,12.0,31.23,0.0
2018,9,13,6,15,94.0,28.5,2.8,15.0,39.5,136.62,90.3
2018,9,13,6,30,158.0,46.0,3.0,15.6,67.0,213.37,172.62
2018,9,13,6,45,300.5,56.0,3.2,16.15,118.0,361.91,299.95
2018,9,13,7,0,443.0,66.0,3.4,16.7,169.0,507.29,419.07
2018,9,13,7,15,554.5,66.5,3.5,17.3,228.0,615.0,503.36
2018,9,13,7,30,666.0,67.0,3.6,17.9,287.0,723.96,584.9
2018,9,13,7,45,664.5,78.5,3.65,18.5,329.0,746.26,598.75
2018,9,13,8,0,663.0,90.0,3.7,19.1,371.0,765.42,610.1
2018,9,13,8,15,702.0,93.0,3.7,19.65,423.0,808.28,638.21
2018,9,13,8,30,741.0,96.0,3.7,20.2,475.0,843.36,659.89
2018,9,13,8,45,796.0,88.5,3.7,20.8,529.0,883.83,684.91
2018,9,13,9,0,851.0,81.0,3.7,21.4,583.0,910.48,699.81
2018,9,13,9,15,861.5,84.5,3.7,21.85,623.0,915.83,700.34
2018,9,13,9,30,872.0,88.0,3.7,22.3,663.0,917.51,698.64
2018,9,13,9,45,878.5,92.0,3.65,22.75,697.0,912.35,692.13
2018,9,13,10,0,885.0,96.0,3.6,23.2,731.0,903.46,683.31
2018,9,13,10,15,893.0,97.0,3.55,23.5,759.0,888.96,671.26
2018,9,13,10,30,901.0,98.0,3.5,23.8,787.0,870.83,656.95
2018,9,13,10,45,906.0,98.5,3.5,24.15,807.5,846.16,638.47
2018,9,13,11,0,911.0,99.0,3.5,24.5,828.0,818.15,617.83
2018,9,13,11,15,914.5,99.5,3.5,24.65,841.0,785.76,594.7
2018,9,13,11,30,918.0,100.0,3.5,24.8,854.0,750.33,568.93
2018,9,13,11,45,919.5,100.5,3.5,25.0,859.5,710.66,538.37
2018,9,13,12,0,921.0,101.0,3.5,25.2,865.0,668.41,505.39
2018,9,13,12,15,922.0,99.5,3.55,25.25,862.0,621.79,468.97
2018,9,13,12,30,923.0,98.0,3.6,25.3,859.0,573.08,430.01
2018,9,13,12,45,888.0,112.5,3.65,25.35,836.5,517.88,385.2
2018,9,13,13,0,853.0,127.0,3.7,25.4,814.0,463.69,340.3
2018,9,13,13,15,689.5,195.5,3.75,25.25,742.5,397.24,287.97
2018,9,13,13,30,526.0,264.0,3.8,25.1,671.0,349.86,251.54
2018,9,13,13,45,453.5,281.5,3.85,25.0,624.0,304.96,216.38
2018,9,13,14,0,381.0,299.0,3.9,24.9,577.0,274.91,194.17
2018,9,13,14,15,426.0,269.0,3.95,24.65,566.5,224.69,153.96
2018,9,13,14,30,471.0,239.0,4.0,24.4,556.0,177.66,120.99
2018,9,13,14,45,513.5,209.5,4.0,24.15,536.5,129.02,102.6
2018,9,13,15,0,556.0,180.0,4.0,23.9,517.0,114.9,91.27
2018,9,13,15,15,467.5,186.0,4.0,23.9,455.0,119.0,94.97
2018,9,13,15,30,379.0,192.0,4.0,23.9,393.0,130.53,104.9
2018,9,13,15,45,400.0,165.5,3.95,23.1,359.5,109.59,87.91
2018,9,13,16,0,421.0,139.0,3.9,22.3,326.0,94.81,75.93
2018,9,13,16,15,529.0,107.0,3.8,21.75,312.5,77.42,61.42
2018,9,13,16,30,637.0,75.0,3.7,21.2,299.0,56.55,43.66
2018,9,13,16,45,632.0,64.0,3.65,20.65,256.0,49.48,37.66
2018,9,13,17,0,627.0,53.0,3.6,20.1,213.0,45.7,34.37
2018,9,13,17,15,555.5,47.0,3.25,19.4,164.0,37.69,27.23
2018,9,13,17,30,484.0,41.0,2.9,18.7,115.0,33.43,23.14
2018,9,13,17,45,347.0,31.0,2.55,17.95,73.5,25.52,15.21
2018,9,13,18,0,210.0,21.0,2.2,17.2,32.0,17.61,0.0
2018,9,13,18,15,105.0,10.5,2.1,16.75,16.0,8.96,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,45,10.5,4.5,1.25,12.1,5.0,0.0,0.0
2018,9,14,6,0,21.0,9.0,1.3,12.6,10.0,22.94,0.0
2018,9,14,6,15,64.0,26.5,1.5,13.35,34.0,108.41,67.92
2018,9,14,6,30,107.0,44.0,1.7,14.1,58.0,169.21,135.93
2018,9,14,6,45,176.0,59.0,1.95,14.85,94.0,244.02,202.3
2018,9,14,7,0,245.0,74.0,2.2,15.6,130.0,322.65,269.6
2018,9,14,7,15,226.0,97.5,2.2,16.15,159.5,339.77,282.8
2018,9,14,7,30,207.0,121.0,2.2,16.7,189.0,353.76,292.6
2018,9,14,7,45,229.5,143.0,2.15,17.3,230.0,400.97,328.97
2018,9,14,8,0,252.0,165.0,2.1,17.9,271.0,447.13,363.16
2018,9,14,8,15,262.0,185.5,2.1,18.55,307.5,478.37,384.76
2018,9,14,8,30,272.0,206.0,2.1,19.2,344.0,508.04,404.75
2018,9,14,8,45,301.0,221.0,2.05,19.9,387.0,547.22,431.72
2018,9,14,9,0,330.0,236.0,2.0,20.6,430.0,584.76,456.77
2018,9,14,9,15,431.0,222.5,1.95,21.4,494.0,675.39,520.77
2018,9,14,9,30,532.0,209.0,1.9,22.2,558.0,743.37,566.54
2018,9,14,9,45,576.0,205.5,1.85,23.05,601.5,765.89,578.61
2018,9,14,10,0,620.0,202.0,1.8,23.9,645.0,792.39,593.3
2018,9,14,10,15,635.5,204.5,1.8,24.45,674.0,788.42,587.92
2018,9,14,10,30,651.0,207.0,1.8,25.0,703.0,780.97,580.52
2018,9,14,10,45,703.5,190.0,1.85,25.55,739.0,781.35,579.73
2018,9,14,11,0,756.0,173.0,1.9,26.1,775.0,776.14,574.9
2018,9,14,11,15,812.0,150.0,1.95,26.45,806.0,759.7,562.97
2018,9,14,11,30,868.0,127.0,2.0,26.8,837.0,735.93,545.73
2018,9,14,11,45,903.0,110.0,2.05,27.15,852.5,704.69,522.42
2018,9,14,12,0,938.0,93.0,2.1,27.5,868.0,668.48,494.97
2018,9,14,12,15,936.0,94.0,2.25,27.7,864.5,621.58,459.57
2018,9,14,12,30,934.0,95.0,2.4,27.9,861.0,572.73,421.63
2018,9,14,12,45,929.0,95.0,2.5,28.05,848.5,519.92,379.51
2018,9,14,13,0,924.0,95.0,2.6,28.2,836.0,465.94,335.21
2018,9,14,13,15,919.0,94.0,2.7,28.15,816.5,410.28,288.64
2018,9,14,13,30,914.0,93.0,2.8,28.1,797.0,353.95,240.5
2018,9,14,13,45,907.5,92.0,2.9,28.05,770.5,296.79,191.5
2018,9,14,14,0,901.0,91.0,3.0,28.0,744.0,239.57,143.76
2018,9,14,14,15,876.5,95.0,3.05,27.75,706.5,183.44,102.02
2018,9,14,14,30,852.0,99.0,3.1,27.5,669.0,129.55,71.51
2018,9,14,14,45,821.5,101.0,3.2,27.25,624.0,74.11,56.18
2018,9,14,15,0,791.0,103.0,3.3,27.0,579.0,76.26,58.23
2018,9,14,15,15,733.5,107.5,3.3,27.0,523.0,72.89,55.59
2018,9,14,15,30,676.0,112.0,3.3,27.0,467.0,76.65,58.91
2018,9,14,15,45,688.0,97.0,3.4,26.0,428.0,68.52,52.51
2018,9,14,16,0,700.0,82.0,3.5,25.0,389.0,59.88,45.57
2018,9,14,16,15,652.5,79.0,3.5,24.25,337.5,58.45,44.64
2018,9,14,16,30,605.0,76.0,3.5,23.5,286.0,57.11,43.74
2018,9,14,16,45,596.0,65.5,3.5,22.75,243.5,50.43,38.14
2018,9,14,17,0,587.0,55.0,3.5,22.0,201.0,43.36,32.04
2018,9,14,17,15,492.5,48.5,3.35,21.25,151.0,38.65,27.8
2018,9,14,17,30,398.0,42.0,3.2,20.5,101.0,34.04,23.4
2018,9,14,17,45,264.0,30.5,3.1,19.7,63.0,24.98,14.29
2018,9,14,18,0,130.0,19.0,3.0,18.9,25.0,14.82,0.0
2018,9,14,18,15,65.0,9.5,2.9,18.4,12.5,8.11,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.05,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.2,18.0,109.07,0.0
2018,9,15,6,15,282.5,25.5,3.55,14.55,54.5,290.81,180.51
2018,9,15,6,30,431.0,37.0,3.7,14.9,91.0,437.6,352.49
2018,9,15,6,45,516.5,44.0,3.8,15.25,139.5,528.1,433.0
2018,9,15,7,0,602.0,51.0,3.9,15.6,188.0,621.55,510.25
2018,9,15,7,15,655.5,56.0,3.9,16.15,240.0,680.07,556.07
2018,9,15,7,30,709.0,61.0,3.9,16.7,292.0,745.67,604.69
2018,9,15,7,45,746.0,65.0,3.9,17.2,344.5,793.87,638.22
2018,9,15,8,0,783.0,69.0,3.9,17.7,397.0,840.03,669.06
2018,9,15,8,15,810.0,72.0,3.9,18.25,447.5,873.1,689.37
2018,9,15,8,30,837.0,75.0,3.9,18.8,498.0,903.21,707.17
2018,9,15,8,45,856.5,77.0,3.9,19.35,544.0,911.61,709.37
2018,9,15,9,0,876.0,79.0,3.9,19.9,590.0,926.81,716.55
2018,9,15,9,15,887.0,82.0,3.9,20.4,630.5,931.69,716.66
2018,9,15,9,30,898.0,85.0,3.9,20.9,671.0,932.82,714.39
2018,9,15,9,45,904.5,88.5,3.9,21.4,705.5,926.6,707.24
2018,9,15,10,0,911.0,92.0,3.9,21.9,740.0,916.59,697.72
2018,9,15,10,15,919.5,92.5,3.95,22.25,768.5,901.3,685.45
2018,9,15,10,30,928.0,93.0,4.0,22.6,797.0,882.31,670.8
2018,9,15,10,45,934.5,93.5,4.0,22.95,818.5,858.0,652.37
2018,9,15,11,0,941.0,94.0,4.0,23.3,840.0,830.17,631.64
2018,9,15,11,15,944.5,94.0,4.1,23.45,853.0,796.18,607.56
2018,9,15,11,30,948.0,94.0,4.2,23.6,866.0,759.1,580.59
2018,9,15,11,45,949.5,94.0,4.25,23.7,871.0,717.74,548.71
2018,9,15,12,0,951.0,94.0,4.3,23.8,876.0,673.74,514.22
2018,9,15,12,15,950.0,94.0,4.35,23.8,872.5,625.86,476.23
2018,9,15,12,30,949.0,94.0,4.4,23.8,869.0,575.95,435.72
2018,9,15,12,45,946.0,94.0,4.45,23.75,857.5,523.28,392.08
2018,9,15,13,0,943.0,94.0,4.5,23.7,846.0,469.21,346.08
2018,9,15,13,15,938.5,93.0,4.5,23.55,826.5,412.66,297.03
2018,9,15,13,30,934.0,92.0,4.5,23.4,807.0,355.36,246.49
2018,9,15,13,45,929.0,90.5,4.55,23.3,781.0,297.06,195.08
2018,9,15,14,0,924.0,89.0,4.6,23.2,755.0,238.52,145.11
2018,9,15,14,15,915.5,87.5,4.55,23.0,721.5,179.53,99.9
2018,9,15,14,30,907.0,86.0,4.5,22.8,688.0,121.15,66.13
2018,9,15,14,45,895.0,83.5,4.5,22.6,648.0,74.56,57.72
2018,9,15,15,0,883.0,81.0,4.5,22.4,608.0,72.95,56.6
2018,9,15,15,15,865.5,78.5,4.5,22.4,562.5,71.15,55.23
2018,9,15,15,30,848.0,76.0,4.5,22.4,517.0,69.24,53.78
2018,9,15,15,45,827.0,72.5,4.45,21.65,468.0,59.11,45.43
2018,9,15,16,0,806.0,69.0,4.4,20.9,419.0,57.04,43.94
2018,9,15,16,15,776.0,65.0,4.3,20.4,367.5,54.42,41.89
2018,9,15,16,30,746.0,61.0,4.2,19.9,316.0,51.75,39.74
2018,9,15,16,45,700.5,56.0,4.15,19.4,263.5,48.08,36.63
2018,9,15,17,0,655.0,51.0,4.1,18.9,211.0,44.39,33.36
2018,9,15,17,15,579.5,44.5,3.8,18.25,160.5,39.18,28.6
2018,9,15,17,30,504.0,38.0,3.5,17.6,110.0,31.2,21.19
2018,9,15,17,45,358.5,28.5,3.25,16.9,69.0,23.61,12.95
2018,9,15,18,0,213.0,19.0,3.0,16.2,28.0,16.22,0.0
2018,9,15,18,15,106.5,9.5,2.8,15.75,14.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,11.8,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.3,18.0,120.44,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.3,54.5,305.35,177.25
2018,9,16,6,30,463.0,34.0,2.0,14.3,91.0,458.58,365.24
2018,9,16,6,45,547.5,40.5,2.35,15.3,140.0,539.38,437.44
2018,9,16,7,0,632.0,47.0,2.7,16.3,189.0,633.27,513.69
2018,9,16,7,15,684.5,52.0,2.7,16.9,242.0,698.8,563.72
2018,9,16,7,30,737.0,57.0,2.7,17.5,295.0,763.75,610.49
2018,9,16,7,45,772.0,61.0,2.75,18.1,347.5,810.35,641.97
2018,9,16,8,0,807.0,65.0,2.8,18.7,400.0,854.84,670.8
2018,9,16,8,15,831.0,67.5,2.75,19.3,449.5,874.49,680.5
2018,9,16,8,30,855.0,70.0,2.7,19.9,499.0,901.15,694.99
2018,9,16,8,45,872.5,72.0,2.7,20.45,545.0,917.9,702.84
2018,9,16,9,0,890.0,74.0,2.7,21.0,591.0,931.2,708.38
2018,9,16,9,15,902.0,76.0,2.7,21.55,631.5,935.74,708.05
2018,9,16,9,30,914.0,78.0,2.7,22.1,672.0,936.53,705.41
2018,9,16,9,45,923.0,80.0,2.7,22.6,707.0,930.74,698.69
2018,9,16,10,0,932.0,82.0,2.7,23.1,742.0,921.11,689.64
2018,9,16,10,15,938.5,83.0,2.7,23.55,770.0,904.35,676.16
2018,9,16,10,30,945.0,84.0,2.7,24.0,798.0,883.89,660.42
2018,9,16,10,45,949.5,85.0,2.7,24.45,818.5,858.15,641.29
2018,9,16,11,0,954.0,86.0,2.7,24.9,839.0,828.92,619.96
2018,9,16,11,15,957.0,86.5,2.75,25.2,852.0,794.72,595.97
2018,9,16,11,30,960.0,87.0,2.8,25.5,865.0,757.4,569.21
2018,9,16,11,45,960.5,87.0,2.8,25.8,869.5,714.99,536.8
2018,9,16,12,0,961.0,87.0,2.8,26.1,874.0,670.0,501.94
2018,9,16,12,15,959.0,88.0,2.8,26.3,870.5,622.06,464.33
2018,9,16,12,30,957.0,89.0,2.8,26.5,867.0,572.11,424.28
2018,9,16,12,45,952.0,90.5,2.85,26.65,855.0,519.38,381.31
2018,9,16,13,0,947.0,92.0,2.9,26.8,843.0,465.37,336.12
2018,9,16,13,15,942.5,91.0,2.95,26.8,823.5,408.61,287.9
2018,9,16,13,30,938.0,90.0,3.0,26.8,804.0,351.09,238.18
2018,9,16,13,45,931.5,88.5,3.05,26.85,776.5,292.2,187.38
2018,9,16,14,0,925.0,87.0,3.1,26.9,749.0,233.26,138.28
2018,9,16,14,15,915.5,85.5,3.15,26.7,715.0,174.12,94.42
2018,9,16,14,30,906.0,84.0,3.2,26.5,681.0,115.72,62.38
2018,9,16,14,45,893.5,82.0,3.25,26.35,641.0,73.62,56.04
2018,9,16,15,0,881.0,80.0,3.3,26.2,601.0,72.3,55.16
2018,9,16,15,15,863.5,77.5,3.3,26.2,555.5,70.47,53.8
2018,9,16,15,30,846.0,75.0,3.3,26.2,510.0,68.54,52.35
2018,9,16,15,45,822.5,72.0,3.35,25.35,461.0,58.77,44.45
2018,9,16,16,0,799.0,69.0,3.4,24.5,412.0,57.04,43.29
2018,9,16,16,15,766.0,65.0,3.35,23.85,360.0,54.4,41.27
2018,9,16,16,30,733.0,61.0,3.3,23.2,308.0,51.71,39.16
2018,9,16,16,45,684.0,56.0,3.3,22.5,255.5,48.04,36.1
2018,9,16,17,0,635.0,51.0,3.3,21.8,203.0,44.35,32.89
2018,9,16,17,15,557.0,44.5,3.0,20.85,153.5,35.96,25.45
2018,9,16,17,30,479.0,38.0,2.7,19.9,104.0,31.21,20.89
2018,9,16,17,45,335.5,28.0,2.45,19.0,64.5,23.24,11.93
2018,9,16,18,0,192.0,18.0,2.2,18.1,25.0,15.36,0.0
2018,9,16,18,15,96.0,9.0,2.05,17.55,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,12.8,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.2,17.0,118.75,0.0
2018,9,17,6,15,303.5,24.0,2.0,13.95,53.0,300.58,159.8
2018,9,17,6,30,459.0,34.0,2.3,14.7,89.0,454.61,361.28
2018,9,17,6,45,542.0,40.5,2.55,15.45,137.0,542.13,439.57
2018,9,17,7,0,625.0,47.0,2.8,16.2,185.0,625.96,508.48
2018,9,17,7,15,677.5,52.0,2.75,16.75,237.5,691.21,558.57
2018,9,17,7,30,730.0,57.0,2.7,17.3,290.0,755.85,605.21
2018,9,17,7,45,764.5,60.5,2.7,17.85,342.0,801.05,635.66
2018,9,17,8,0,799.0,64.0,2.7,18.4,394.0,844.14,663.41
2018,9,17,8,15,823.5,67.0,2.65,19.0,443.5,874.75,680.94
2018,9,17,8,30,848.0,70.0,2.6,19.6,493.0,892.4,689.03
2018,9,17,8,45,843.0,78.5,2.6,20.15,532.0,896.31,688.14
2018,9,17,9,0,838.0,87.0,2.6,20.7,571.0,906.49,691.77
2018,9,17,9,15,870.5,84.0,2.6,21.25,618.0,913.72,693.4
2018,9,17,9,30,903.0,81.0,2.6,21.8,665.0,927.28,699.47
2018,9,17,9,45,908.0,84.5,2.6,22.35,698.5,919.57,691.22
2018,9,17,10,0,913.0,88.0,2.6,22.9,732.0,908.1,680.83
2018,9,17,10,15,920.5,89.5,2.65,23.4,760.5,892.87,668.67
2018,9,17,10,30,928.0,91.0,2.7,23.9,789.0,873.92,654.17
2018,9,17,10,45,933.0,91.5,2.7,24.4,809.0,848.25,634.92
2018,9,17,11,0,938.0,92.0,2.7,24.9,829.0,819.17,613.51
2018,9,17,11,15,941.0,92.0,2.8,25.1,841.5,784.79,589.86
2018,9,17,11,30,944.0,92.0,2.9,25.3,854.0,747.38,563.04
2018,9,17,11,45,945.0,92.0,3.0,25.55,858.5,705.75,531.59
2018,9,17,12,0,946.0,92.0,3.1,25.8,863.0,661.54,497.55
2018,9,17,12,15,944.0,93.0,3.25,25.85,859.5,614.11,460.76
2018,9,17,12,30,942.0,94.0,3.4,25.9,856.0,564.71,421.36
2018,9,17,12,45,937.5,95.5,3.5,25.9,844.5,512.8,378.82
2018,9,17,13,0,933.0,97.0,3.6,25.9,833.0,459.59,334.01
2018,9,17,13,15,929.5,95.0,3.7,25.7,813.5,403.06,285.74
2018,9,17,13,30,926.0,93.0,3.8,25.5,794.0,345.72,235.9
2018,9,17,13,45,920.5,91.5,3.9,25.25,767.5,287.67,185.57
2018,9,17,14,0,915.0,90.0,4.0,25.0,741.0,229.47,136.96
2018,9,17,14,15,906.5,87.5,4.05,24.65,707.0,170.31,93.2
2018,9,17,14,30,898.0,85.0,4.1,24.3,673.0,111.82,61.82
2018,9,17,14,45,887.0,82.5,4.15,23.9,633.5,73.84,56.85
2018,9,17,15,0,876.0,80.0,4.2,23.5,594.0,72.23,55.77
2018,9,17,15,15,858.0,78.0,4.2,23.5,549.0,70.72,54.65
2018,9,17,15,30,840.0,76.0,4.2,23.5,504.0,61.17,46.72
2018,9,17,15,45,817.5,72.5,4.25,22.35,455.0,59.16,45.38
2018,9,17,16,0,795.0,69.0,4.3,21.2,406.0,57.08,43.95
2018,9,17,16,15,763.0,65.0,4.2,20.45,354.5,54.45,41.94
2018,9,17,16,30,731.0,61.0,4.1,19.7,303.0,51.78,39.82
2018,9,17,16,45,680.5,56.5,4.0,18.95,251.0,48.52,37.08
2018,9,17,17,0,630.0,52.0,3.9,18.2,199.0,41.61,30.98
2018,9,17,17,15,544.0,45.0,3.7,17.45,149.0,36.41,26.19
2018,9,17,17,30,458.0,38.0,3.5,16.7,99.0,31.26,21.14
2018,9,17,17,45,302.0,27.0,3.3,15.95,60.0,22.4,10.68
2018,9,17,18,0,146.0,16.0,3.1,15.2,21.0,13.66,0.0
2018,9,17,18,15,73.0,8.0,3.05,14.9,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.6,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.7,15.0,83.09,0.0
2018,9,18,6,15,239.5,25.5,2.6,14.05,49.0,250.35,118.26
2018,9,18,6,30,379.0,38.0,2.7,14.4,83.0,394.66,315.31
2018,9,18,6,45,468.5,47.0,2.75,14.8,130.5,489.66,400.4
2018,9,18,7,0,558.0,56.0,2.8,15.2,178.0,587.66,481.09
2018,9,18,7,15,615.5,62.0,2.75,15.7,229.5,656.1,534.4
2018,9,18,7,30,673.0,68.0,2.7,16.2,281.0,724.45,584.69
2018,9,18,7,45,711.5,72.5,2.65,16.7,332.5,766.87,613.44
2018,9,18,8,0,750.0,77.0,2.6,17.2,384.0,814.28,644.65
2018,9,18,8,15,778.5,80.0,2.6,17.85,434.0,848.11,665.03
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,878.97,682.9
2018,9,18,8,45,828.0,85.5,2.55,19.1,530.0,898.97,692.6
2018,9,18,9,0,849.0,88.0,2.5,19.7,576.0,915.48,699.87
2018,9,18,9,15,864.5,89.5,2.55,20.25,616.5,912.16,694.64
2018,9,18,9,30,880.0,91.0,2.6,20.8,657.0,915.27,694.16
2018,9,18,9,45,892.0,91.5,2.6,21.35,691.5,910.33,687.88
2018,9,18,10,0,904.0,92.0,2.6,21.9,726.0,901.65,679.32
2018,9,18,10,15,911.5,93.0,2.6,22.4,754.0,885.85,666.3
2018,9,18,10,30,919.0,94.0,2.6,22.9,782.0,866.39,651.05
2018,9,18,10,45,925.0,94.5,2.6,23.35,802.5,841.61,632.47
2018,9,18,11,0,931.0,95.0,2.6,23.8,823.0,813.36,611.68
2018,9,18,11,15,933.5,95.5,2.6,24.15,835.5,779.18,587.14
2018,9,18,11,30,936.0,96.0,2.6,24.5,848.0,741.99,559.28
2018,9,18,11,45,936.5,96.5,2.6,24.85,852.5,700.64,527.38
2018,9,18,12,0,937.0,97.0,2.6,25.2,857.0,656.75,493.05
2018,9,18,12,15,934.0,98.0,2.65,25.45,852.5,608.99,455.53
2018,9,18,12,30,931.0,99.0,2.7,25.7,848.0,559.38,415.66
2018,9,18,12,45,926.0,99.5,2.75,25.95,835.5,506.85,372.52
2018,9,18,13,0,921.0,100.0,2.8,26.2,823.0,453.15,327.31
2018,9,18,13,15,917.0,98.5,2.9,26.25,803.5,397.37,279.74
2018,9,18,13,30,913.0,97.0,3.0,26.3,784.0,340.84,230.74
2018,9,18,13,45,907.0,95.5,3.05,26.35,757.5,283.33,181.13
2018,9,18,14,0,901.0,94.0,3.1,26.4,731.0,225.72,133.54
2018,9,18,14,15,890.5,92.5,3.2,26.2,697.0,167.74,91.67
2018,9,18,14,30,880.0,91.0,3.3,26.0,663.0,110.62,62.64
2018,9,18,14,45,866.5,88.5,3.4,25.8,623.0,77.27,59.27
2018,9,18,15,0,853.0,86.0,3.5,25.6,583.0,75.7,58.2
2018,9,18,15,15,834.0,83.5,3.5,25.6,537.5,65.51,49.82
2018,9,18,15,30,815.0,81.0,3.5,25.6,492.0,64.45,49.08
2018,9,18,15,45,789.5,77.5,3.55,24.6,443.0,62.54,47.84
2018,9,18,16,0,764.0,74.0,3.6,23.6,394.0,60.59,46.53
2018,9,18,16,15,727.5,70.0,3.6,22.75,343.0,58.09,44.68
2018,9,18,16,30,691.0,66.0,3.6,21.9,292.0,55.59,42.74
2018,9,18,16,45,635.0,60.5,3.6,21.1,239.5,47.4,35.75
2018,9,18,17,0,579.0,55.0,3.6,20.3,187.0,43.77,32.55
2018,9,18,17,15,487.5,47.5,3.45,19.3,139.0,38.32,27.57
2018,9,18,17,30,396.0,40.0,3.3,18.3,91.0,32.93,22.28
2018,9,18,17,45,251.5,27.5,3.2,17.3,54.5,22.9,9.79
2018,9,18,18,0,107.0,15.0,3.1,16.3,18.0,12.8,0.0
2018,9,18,18,15,53.5,7.5,2.95,15.75,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,11.95,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.3,11.0,51.64,0.0
2018,9,19,6,15,189.0,25.0,1.65,13.0,44.0,211.98,84.08
2018,9,19,6,30,318.0,40.0,1.9,13.7,77.0,346.91,276.77
2018,9,19,6,45,413.5,50.5,2.15,14.4,124.0,447.44,366.3
2018,9,19,7,0,509.0,61.0,2.4,15.1,171.0,551.13,451.71
2018,9,19,7,15,572.0,68.0,2.25,15.7,222.5,624.92,508.6
2018,9,19,7,30,635.0,75.0,2.1,16.3,274.0,698.68,562.06
2018,9,19,7,45,677.5,80.0,1.95,16.9,326.0,750.79,596.69
2018,9,19,8,0,720.0,85.0,1.8,17.5,378.0,801.19,628.35
2018,9,19,8,15,750.0,89.0,1.6,18.3,428.0,830.69,642.85
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,863.94,659.16
2018,9,19,8,45,802.5,96.0,1.2,19.9,524.5,885.78,666.78
2018,9,19,9,0,825.0,99.0,1.0,20.7,571.0,904.11,671.58
2018,9,19,9,15,840.5,102.0,1.05,21.65,612.0,912.3,673.37
2018,9,19,9,30,856.0,105.0,1.1,22.6,653.0,916.69,672.93
2018,9,19,9,45,867.0,107.5,1.2,23.6,688.0,912.58,667.82
2018,9,19,10,0,878.0,110.0,1.3,24.6,723.0,895.39,654.42
2018,9,19,10,15,886.0,111.5,1.5,25.6,751.0,880.5,643.99
2018,9,19,10,30,894.0,113.0,1.7,26.6,779.0,861.98,630.95
2018,9,19,10,45,899.5,114.0,1.95,27.65,799.5,837.39,614.09
2018,9,19,11,0,905.0,115.0,2.2,28.7,820.0,809.42,594.72
2018,9,19,11,15,907.5,116.5,2.35,29.2,832.5,776.45,572.09
2018,9,19,11,30,910.0,118.0,2.5,29.7,845.0,740.5,545.65
