Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,45,911.0,118.0,2.65,30.25,849.5,699.45,515.01
2018,9,19,12,0,912.0,118.0,2.8,30.8,854.0,655.93,481.9
2018,9,19,12,15,911.0,118.0,2.85,31.0,850.0,609.02,445.81
2018,9,19,12,30,910.0,118.0,2.9,31.2,846.0,560.19,407.35
2018,9,19,12,45,906.5,117.5,3.0,31.4,834.0,508.13,365.61
2018,9,19,13,0,903.0,117.0,3.1,31.6,822.0,454.84,321.76
2018,9,19,13,15,897.5,116.0,3.15,31.65,802.0,399.5,275.46
2018,9,19,13,30,892.0,115.0,3.2,31.7,782.0,343.59,228.06
2018,9,19,13,45,884.0,113.5,3.25,31.75,754.5,286.42,180.07
2018,9,19,14,0,876.0,112.0,3.3,31.8,727.0,222.08,128.88
2018,9,19,14,15,864.0,109.5,3.3,31.65,692.0,163.49,87.97
2018,9,19,14,30,852.0,107.0,3.3,31.5,657.0,106.14,60.14
2018,9,19,14,45,835.5,104.0,3.35,31.35,615.5,77.27,57.91
2018,9,19,15,0,819.0,101.0,3.4,31.2,574.0,76.32,57.35
2018,9,19,15,15,798.0,98.0,3.4,31.2,528.5,75.27,56.66
2018,9,19,15,30,777.0,95.0,3.4,31.2,483.0,74.21,55.97
2018,9,19,15,45,748.0,91.0,3.45,30.45,433.5,66.12,49.63
2018,9,19,16,0,719.0,87.0,3.5,29.7,384.0,64.34,48.46
2018,9,19,16,15,678.0,81.5,3.35,28.9,332.5,61.3,46.21
2018,9,19,16,30,637.0,76.0,3.2,28.1,281.0,58.22,43.83
2018,9,19,16,45,576.0,69.0,3.0,27.3,229.0,53.75,40.16
2018,9,19,17,0,515.0,62.0,2.8,26.5,177.0,49.25,36.28
2018,9,19,17,15,421.5,52.0,2.55,25.15,129.5,41.99,29.89
2018,9,19,17,30,328.0,42.0,2.3,23.8,82.0,34.68,23.01
2018,9,19,17,45,202.5,27.5,2.05,22.4,48.5,21.41,6.96
2018,9,19,18,0,77.0,13.0,1.8,21.0,15.0,11.1,0.0
2018,9,19,18,15,38.5,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.3,11.0,58.7,0.0
2018,9,20,6,15,207.5,24.0,1.25,15.4,44.0,220.39,66.57
2018,9,20,6,30,345.0,38.0,1.4,16.5,77.0,365.79,285.99
2018,9,20,6,45,441.0,48.0,1.55,17.6,124.5,466.21,374.03
2018,9,20,7,0,537.0,58.0,1.7,18.7,172.0,569.95,456.59
2018,9,20,7,15,598.0,64.5,1.75,19.55,224.0,641.54,510.64
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,713.04,561.65
2018,9,20,7,45,699.5,76.5,1.85,21.2,328.5,764.15,595.7
2018,9,20,8,0,740.0,82.0,1.9,22.0,381.0,813.49,627.17
2018,9,20,8,15,769.0,86.0,1.9,22.8,431.0,842.5,643.08
2018,9,20,8,30,798.0,90.0,1.9,23.6,481.0,874.73,660.89
2018,9,20,8,45,819.5,93.0,1.9,24.4,527.5,895.52,670.57
2018,9,20,9,0,841.0,96.0,1.9,25.2,574.0,912.75,677.87
2018,9,20,9,15,857.5,98.0,1.9,26.0,615.5,920.46,678.93
2018,9,20,9,30,874.0,100.0,1.9,26.8,657.0,924.34,677.68
2018,9,20,9,45,887.0,101.5,1.9,27.6,692.5,911.24,665.58
2018,9,20,10,0,900.0,103.0,1.9,28.4,728.0,904.07,657.73
2018,9,20,10,15,908.0,104.0,1.95,29.1,756.0,888.25,645.17
2018,9,20,10,30,916.0,105.0,2.0,29.8,784.0,868.76,630.45
2018,9,20,10,45,921.5,106.5,2.05,30.5,805.0,844.14,612.53
2018,9,20,11,0,927.0,108.0,2.1,31.2,826.0,816.05,592.46
2018,9,20,11,15,930.5,108.0,2.1,31.75,838.5,781.74,568.27
2018,9,20,11,30,934.0,108.0,2.1,32.3,851.0,744.38,540.31
2018,9,20,11,45,935.0,108.5,2.1,32.9,855.5,702.95,509.06
2018,9,20,12,0,936.0,109.0,2.1,33.5,860.0,658.97,475.5
2018,9,20,12,15,935.5,108.5,2.15,33.75,856.0,610.95,439.34
2018,9,20,12,30,935.0,108.0,2.2,34.0,852.0,560.94,400.73
2018,9,20,12,45,932.0,107.5,2.2,34.25,840.0,508.01,358.76
2018,9,20,13,0,929.0,107.0,2.2,34.5,828.0,453.75,314.68
2018,9,20,13,15,924.5,105.0,2.25,34.55,807.5,396.77,267.96
2018,9,20,13,30,920.0,103.0,2.3,34.6,787.0,339.12,219.99
2018,9,20,13,45,912.5,101.5,2.35,34.7,759.5,280.7,171.77
2018,9,20,14,0,905.0,100.0,2.4,34.8,732.0,222.36,125.99
2018,9,20,14,15,894.5,98.5,2.4,34.7,697.5,164.02,86.61
2018,9,20,14,30,884.0,97.0,2.4,34.6,663.0,106.54,60.96
2018,9,20,14,45,870.0,94.0,2.4,34.5,622.0,71.42,52.39
2018,9,20,15,0,856.0,91.0,2.4,34.4,581.0,70.25,51.65
2018,9,20,15,15,836.0,88.0,2.4,34.4,535.0,68.94,50.74
2018,9,20,15,30,816.0,85.0,2.4,34.4,489.0,67.6,49.82
2018,9,20,15,45,789.0,81.5,2.35,33.8,439.0,65.77,48.62
2018,9,20,16,0,762.0,78.0,2.3,33.2,389.0,63.91,47.37
2018,9,20,16,15,723.5,73.0,2.05,32.15,336.5,60.71,45.06
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,52.71,38.65
2018,9,20,16,45,627.5,61.5,1.5,30.0,231.5,48.36,35.15
2018,9,20,17,0,570.0,55.0,1.2,28.9,179.0,43.98,31.44
2018,9,20,17,15,477.0,46.5,1.2,27.5,131.0,37.71,25.95
2018,9,20,17,30,384.0,38.0,1.2,26.1,83.0,31.46,19.98
2018,9,20,17,45,242.5,25.0,1.2,24.75,48.5,20.93,4.38
2018,9,20,18,0,101.0,12.0,1.2,23.4,14.0,10.24,0.0
2018,9,20,18,15,50.5,6.0,1.2,22.9,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.25,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.2,10.0,63.44,0.0
2018,9,21,6,15,221.0,22.0,1.5,17.25,42.5,227.13,42.64
2018,9,21,6,30,364.0,35.0,1.8,18.3,75.0,377.41,291.99
2018,9,21,6,45,457.5,44.0,2.05,19.4,122.0,474.02,378.53
2018,9,21,7,0,551.0,53.0,2.3,20.5,169.0,574.15,458.96
2018,9,21,7,15,610.0,59.5,2.3,21.3,220.5,643.72,511.76
2018,9,21,7,30,669.0,66.0,2.3,22.1,272.0,713.35,561.54
2018,9,21,7,45,707.0,71.0,2.25,22.9,323.5,755.47,588.71
2018,9,21,8,0,745.0,76.0,2.2,23.7,375.0,802.5,618.1
2018,9,21,8,15,772.5,79.5,2.15,24.75,424.0,835.56,635.96
2018,9,21,8,30,800.0,83.0,2.1,25.8,473.0,865.65,651.25
2018,9,21,8,45,820.0,86.5,2.1,26.8,519.0,885.56,659.89
2018,9,21,9,0,840.0,90.0,2.1,27.8,565.0,901.96,666.17
2018,9,21,9,15,854.0,93.0,2.05,28.75,605.5,908.55,665.65
2018,9,21,9,30,868.0,96.0,2.0,29.7,646.0,901.84,656.65
2018,9,21,9,45,876.5,98.5,2.0,30.65,679.5,895.7,648.89
2018,9,21,10,0,885.0,101.0,2.0,31.6,713.0,885.88,638.93
2018,9,21,10,15,892.5,102.5,1.95,32.1,740.5,870.45,626.28
2018,9,21,10,30,900.0,104.0,1.9,32.6,768.0,851.4,611.54
2018,9,21,10,45,905.5,105.5,1.9,33.15,788.5,827.19,594.0
2018,9,21,11,0,911.0,107.0,1.9,33.7,809.0,799.56,574.4
2018,9,21,11,15,914.0,107.5,2.0,34.0,821.5,765.88,552.0
2018,9,21,11,30,917.0,108.0,2.1,34.3,834.0,729.21,525.89
2018,9,21,11,45,918.0,108.0,2.15,34.6,838.0,688.0,495.83
2018,9,21,12,0,919.0,108.0,2.2,34.9,842.0,644.29,463.38
2018,9,21,12,15,914.5,109.0,2.25,34.95,836.5,596.12,427.44
2018,9,21,12,30,910.0,110.0,2.3,35.0,831.0,546.3,389.3
2018,9,21,12,45,904.0,111.0,2.4,35.05,818.0,494.41,348.67
2018,9,21,13,0,898.0,112.0,2.5,35.1,805.0,441.48,306.03
2018,9,21,13,15,892.5,111.0,2.55,35.0,785.0,386.48,260.89
2018,9,21,13,30,887.0,110.0,2.6,34.9,765.0,330.91,214.67
2018,9,21,13,45,879.0,108.0,2.65,34.75,737.5,273.79,167.8
2018,9,21,14,0,871.0,106.0,2.7,34.6,710.0,216.87,123.52
2018,9,21,14,15,859.5,104.0,2.75,34.3,675.5,151.5,79.33
2018,9,21,14,30,848.0,102.0,2.8,34.0,641.0,94.93,54.91
2018,9,21,14,45,833.0,99.5,2.85,33.7,601.0,74.59,55.18
2018,9,21,15,0,818.0,97.0,2.9,33.4,561.0,73.89,54.87
2018,9,21,15,15,797.0,93.5,2.9,33.4,515.5,72.39,53.81
2018,9,21,15,30,776.0,90.0,2.9,33.4,470.0,70.84,52.72
2018,9,21,15,45,748.0,85.5,2.9,32.3,421.0,68.41,51.14
2018,9,21,16,0,720.0,81.0,2.9,31.2,372.0,60.39,44.89
2018,9,21,16,15,680.0,75.5,2.85,30.3,320.5,57.2,42.52
2018,9,21,16,30,640.0,70.0,2.8,29.4,269.0,53.95,40.0
2018,9,21,16,45,580.5,63.0,2.75,28.45,218.0,49.32,36.19
2018,9,21,17,0,521.0,56.0,2.7,27.5,167.0,44.64,32.16
2018,9,21,17,15,427.0,46.5,2.4,26.15,120.5,37.63,25.97
2018,9,21,17,30,333.0,37.0,2.1,24.8,74.0,30.57,19.17
2018,9,21,17,45,200.0,23.5,1.85,23.45,42.5,19.63,0.77
2018,9,21,18,0,67.0,10.0,1.6,22.1,11.0,8.54,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,5,45,26.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,9,22,6,0,52.0,9.0,1.4,12.9,9.0,44.77,0.0
2018,9,22,6,15,182.5,23.0,1.5,13.65,39.5,199.17,9.54
2018,9,22,6,30,313.0,37.0,1.6,14.4,70.0,337.9,264.24
2018,9,22,6,45,316.0,41.5,1.75,15.1,91.0,355.37,290.67
2018,9,22,7,0,319.0,46.0,1.9,15.8,112.0,369.15,305.74
2018,9,22,7,15,159.5,57.0,1.8,16.7,90.0,219.63,182.92
2018,9,22,7,30,0.0,68.0,1.7,17.6,68.0,57.53,42.96
2018,9,22,7,45,0.0,89.0,1.65,18.55,89.0,77.57,59.67
2018,9,22,8,0,0.0,110.0,1.6,19.5,110.0,97.41,75.68
2018,9,22,8,15,4.5,134.5,1.55,20.6,136.5,124.81,97.63
2018,9,22,8,30,9.0,159.0,1.5,21.7,163.0,151.92,118.81
2018,9,22,8,45,97.5,180.5,1.45,22.8,235.0,286.08,226.33
2018,9,22,9,0,186.0,202.0,1.4,23.9,307.0,386.74,302.85
2018,9,22,9,15,481.5,163.5,1.45,24.95,461.0,644.19,493.49
2018,9,22,9,30,777.0,125.0,1.5,26.0,615.0,859.65,636.08
2018,9,22,9,45,827.0,115.5,1.55,27.0,662.0,877.45,642.12
2018,9,22,10,0,877.0,106.0,1.6,28.0,709.0,881.29,641.29
2018,9,22,10,15,885.5,107.5,1.65,28.85,737.0,866.63,629.12
2018,9,22,10,30,894.0,109.0,1.7,29.7,765.0,848.33,614.93
2018,9,22,10,45,900.0,110.0,1.8,30.55,785.5,823.95,597.41
2018,9,22,11,0,906.0,111.0,1.9,31.4,806.0,796.18,577.72
2018,9,22,11,15,910.0,111.5,2.0,31.9,819.0,763.2,554.82
2018,9,22,11,30,914.0,112.0,2.1,32.4,832.0,727.18,528.46
2018,9,22,11,45,916.0,112.5,2.2,32.85,837.0,686.98,498.77
2018,9,22,12,0,918.0,113.0,2.3,33.3,842.0,644.2,466.56
2018,9,22,12,15,920.0,111.0,2.4,33.35,838.5,596.94,431.12
2018,9,22,12,30,922.0,109.0,2.5,33.4,835.0,547.56,393.0
2018,9,22,12,45,923.0,106.5,2.6,33.45,824.0,495.4,351.61
2018,9,22,13,0,924.0,104.0,2.7,33.5,813.0,441.6,307.69
2018,9,22,13,15,918.0,103.0,2.8,33.3,792.5,385.15,261.08
2018,9,22,13,30,912.0,102.0,2.9,33.1,772.0,328.17,213.35
2018,9,22,13,45,902.0,101.0,3.0,32.9,743.0,270.02,165.34
2018,9,22,14,0,892.0,100.0,3.1,32.7,714.0,212.25,120.35
2018,9,22,14,15,881.0,97.5,3.15,32.35,679.0,154.01,82.01
2018,9,22,14,30,870.0,95.0,3.2,32.0,644.0,96.76,58.84
2018,9,22,14,45,855.0,92.5,3.25,31.6,603.5,70.47,52.36
2018,9,22,15,0,840.0,90.0,3.3,31.2,563.0,69.59,51.9
2018,9,22,15,15,819.5,87.5,3.3,31.2,517.5,68.62,51.26
2018,9,22,15,30,799.0,85.0,3.3,31.2,472.0,67.64,50.62
2018,9,22,15,45,771.5,81.0,3.25,30.15,422.5,65.44,49.18
2018,9,22,16,0,744.0,77.0,3.2,29.1,373.0,63.19,47.67
2018,9,22,16,15,705.5,71.5,3.1,28.2,321.5,54.66,40.78
2018,9,22,16,30,667.0,66.0,3.0,27.3,270.0,51.28,38.1
2018,9,22,16,45,607.0,59.5,2.9,26.4,218.5,46.88,34.44
2018,9,22,17,0,547.0,53.0,2.8,25.5,167.0,42.47,30.57
2018,9,22,17,15,449.0,44.5,2.5,24.25,120.0,36.17,24.91
2018,9,22,17,30,351.0,36.0,2.2,23.0,73.0,29.91,18.55
2018,9,22,17,45,210.0,22.5,1.95,21.8,41.5,18.89,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,7.68,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.55,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.7,9.0,53.22,0.0
2018,9,23,6,15,204.0,22.0,2.5,14.4,40.0,209.33,0.0
2018,9,23,6,30,344.0,35.0,2.7,15.1,71.0,359.72,279.56
2018,9,23,6,45,444.5,44.0,2.9,15.75,117.5,461.37,375.11
2018,9,23,7,0,545.0,53.0,3.1,16.4,164.0,566.57,462.49
2018,9,23,7,15,606.5,58.5,3.1,17.15,215.0,636.44,517.56
2018,9,23,7,30,668.0,64.0,3.1,17.9,266.0,706.33,569.53
2018,9,23,7,45,709.0,69.0,3.1,18.65,318.0,750.97,600.22
2018,9,23,8,0,750.0,74.0,3.1,19.4,370.0,800.37,633.05
2018,9,23,8,15,777.5,77.5,3.05,20.15,419.0,833.17,652.45
2018,9,23,8,30,805.0,81.0,3.0,20.9,468.0,862.97,669.23
2018,9,23,8,45,825.0,84.0,2.95,21.65,513.5,882.0,678.11
2018,9,23,9,0,845.0,87.0,2.9,22.4,559.0,897.52,684.51
2018,9,23,9,15,860.0,89.0,2.9,23.15,599.5,894.02,678.26
2018,9,23,9,30,875.0,91.0,2.9,23.9,640.0,896.65,676.54
2018,9,23,9,45,885.5,93.5,2.85,24.65,674.5,892.09,669.69
2018,9,23,10,0,896.0,96.0,2.8,25.4,709.0,883.75,660.54
2018,9,23,10,15,904.5,97.0,2.8,26.05,737.0,868.3,647.46
2018,9,23,10,30,913.0,98.0,2.8,26.7,765.0,849.19,632.14
2018,9,23,10,45,919.0,98.5,2.8,27.3,785.0,823.97,613.02
2018,9,23,11,0,925.0,99.0,2.8,27.9,805.0,795.32,591.75
2018,9,23,11,15,928.5,99.5,2.85,28.55,817.5,761.55,566.91
2018,9,23,11,30,932.0,100.0,2.9,29.2,830.0,724.72,538.33
2018,9,23,11,45,932.5,100.0,2.9,29.8,833.5,682.64,505.53
2018,9,23,12,0,933.0,100.0,2.9,30.4,837.0,638.08,470.42
2018,9,23,12,15,933.5,98.5,3.0,30.55,833.0,589.96,433.17
2018,9,23,12,30,934.0,97.0,3.1,30.7,829.0,539.81,393.31
2018,9,23,12,45,932.5,96.0,3.15,30.8,817.0,487.34,350.51
2018,9,23,13,0,931.0,95.0,3.2,30.9,805.0,433.4,305.4
2018,9,23,13,15,926.5,93.5,3.3,30.75,785.0,376.86,257.71
2018,9,23,13,30,922.0,92.0,3.4,30.6,765.0,319.64,208.89
2018,9,23,13,45,914.5,90.5,3.45,30.4,737.0,261.33,159.98
2018,9,23,14,0,907.0,89.0,3.5,30.2,709.0,203.11,114.22
2018,9,23,14,15,897.0,87.0,3.55,29.8,674.5,144.66,76.04
2018,9,23,14,30,887.0,85.0,3.6,29.4,640.0,87.06,54.4
2018,9,23,14,45,873.0,82.5,3.6,29.0,599.5,73.76,55.71
2018,9,23,15,0,859.0,80.0,3.6,28.6,559.0,72.03,54.53
2018,9,23,15,15,839.0,77.5,3.6,28.6,513.5,62.01,46.36
2018,9,23,15,30,819.0,75.0,3.6,28.6,468.0,60.76,45.47
2018,9,23,15,45,793.5,71.5,3.45,27.55,419.0,58.68,44.08
2018,9,23,16,0,768.0,68.0,3.3,26.5,370.0,56.56,42.62
2018,9,23,16,15,730.5,64.0,3.15,25.7,319.0,53.89,40.58
2018,9,23,16,30,693.0,60.0,3.0,24.9,268.0,51.22,38.46
2018,9,23,16,45,634.0,54.0,2.8,24.05,216.0,42.88,31.35
2018,9,23,17,0,575.0,48.0,2.6,23.2,164.0,38.66,27.59
2018,9,23,17,15,476.5,40.5,2.3,22.0,117.5,33.01,22.42
2018,9,23,17,30,378.0,33.0,2.0,20.8,71.0,27.45,16.45
2018,9,23,17,45,227.5,21.0,1.7,19.65,40.0,17.68,0.0
2018,9,23,18,0,77.0,9.0,1.4,18.5,9.0,7.68,0.0
2018,9,23,18,15,38.5,4.5,1.45,17.95,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,11.9,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.1,9.0,61.62,0.0
2018,9,24,6,15,231.5,21.0,0.9,12.9,40.5,226.95,0.0
2018,9,24,6,30,387.0,33.0,1.0,13.7,72.0,390.57,298.24
2018,9,24,6,45,492.0,41.0,1.1,14.5,120.5,494.93,396.06
2018,9,24,7,0,597.0,49.0,1.2,15.3,169.0,603.14,482.87
2018,9,24,7,15,658.0,54.5,1.15,16.2,222.0,666.08,529.72
2018,9,24,7,30,719.0,60.0,1.1,17.1,275.0,737.41,579.38
2018,9,24,7,45,758.5,63.5,1.0,17.95,327.5,786.03,609.34
2018,9,24,8,0,798.0,67.0,0.9,18.8,380.0,832.45,636.05
2018,9,24,8,15,823.5,70.5,0.75,20.1,429.5,863.6,649.03
2018,9,24,8,30,849.0,74.0,0.6,21.4,479.0,891.66,659.1
2018,9,24,8,45,868.0,76.0,0.5,22.7,525.0,898.78,656.11
2018,9,24,9,0,887.0,78.0,0.4,24.0,571.0,912.17,657.36
2018,9,24,9,15,899.5,81.0,0.35,25.35,612.0,917.23,654.18
2018,9,24,9,30,912.0,84.0,0.3,26.7,653.0,918.46,648.89
2018,9,24,9,45,920.5,86.5,0.3,28.0,687.5,911.7,640.06
2018,9,24,10,0,929.0,89.0,0.3,29.3,722.0,901.08,629.21
2018,9,24,10,15,937.0,90.0,0.35,30.15,750.0,884.57,617.12
2018,9,24,10,30,945.0,91.0,0.4,31.0,778.0,864.29,602.95
2018,9,24,10,45,950.0,92.5,0.4,31.8,798.5,838.46,584.73
2018,9,24,11,0,955.0,94.0,0.4,32.6,819.0,809.1,564.52
2018,9,24,11,15,958.0,94.5,0.45,33.0,831.5,773.94,542.24
2018,9,24,11,30,961.0,95.0,0.5,33.4,844.0,735.68,516.17
2018,9,24,11,45,962.0,95.0,0.55,33.8,848.0,692.76,486.46
2018,9,24,12,0,963.0,95.0,0.6,34.2,852.0,647.23,454.2
2018,9,24,12,15,961.0,95.5,0.7,34.4,847.5,598.12,419.37
2018,9,24,12,30,959.0,96.0,0.8,34.6,843.0,547.05,381.78
2018,9,24,12,45,954.0,96.0,0.85,34.75,829.5,492.56,340.12
2018,9,24,13,0,949.0,96.0,0.9,34.9,816.0,436.89,296.22
2018,9,24,13,15,942.0,95.0,1.05,34.9,794.0,378.88,249.98
2018,9,24,13,30,935.0,94.0,1.2,34.9,772.0,320.44,202.45
2018,9,24,13,45,926.5,93.0,1.35,34.9,743.5,261.47,154.99
2018,9,24,14,0,918.0,92.0,1.5,34.9,715.0,202.68,110.66
2018,9,24,14,15,906.5,90.5,1.65,34.65,680.0,143.72,74.13
2018,9,24,14,30,895.0,89.0,1.8,34.4,645.0,85.76,63.8
2018,9,24,14,45,879.5,87.0,1.9,34.15,603.5,76.76,56.86
2018,9,24,15,0,864.0,85.0,2.0,33.9,562.0,66.83,49.05
2018,9,24,15,15,843.5,82.5,2.0,33.9,516.0,65.7,48.3
2018,9,24,15,30,823.0,80.0,2.0,33.9,470.0,64.57,47.53
2018,9,24,15,45,792.5,76.0,2.2,32.9,419.0,62.17,45.92
2018,9,24,16,0,762.0,72.0,2.4,31.9,368.0,59.72,44.24
2018,9,24,16,15,718.0,67.5,2.45,30.75,315.0,56.71,42.04
2018,9,24,16,30,674.0,63.0,2.5,29.6,262.0,49.29,36.03
2018,9,24,16,45,609.5,57.0,2.6,28.5,210.0,45.17,32.64
2018,9,24,17,0,545.0,51.0,2.7,27.4,158.0,41.07,29.05
2018,9,24,17,15,439.5,42.0,2.65,25.9,111.5,34.28,22.98
2018,9,24,17,30,334.0,33.0,2.6,24.4,65.0,27.49,15.76
2018,9,24,17,45,190.0,19.5,2.6,22.9,35.5,16.39,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.4,6.0,5.12,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.55,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,12.85,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.1,7.0,44.2,0.0
2018,9,25,6,15,206.0,19.5,0.75,13.85,37.0,205.02,0.0
2018,9,25,6,30,358.0,32.0,0.8,14.6,67.0,366.28,276.02
2018,9,25,6,45,414.0,39.5,0.85,15.4,103.5,429.32,343.36
2018,9,25,7,0,470.0,47.0,0.9,16.2,140.0,493.74,397.51
2018,9,25,7,15,240.5,69.0,0.85,17.0,117.0,327.98,268.26
2018,9,25,7,30,11.0,91.0,0.8,17.8,94.0,93.49,72.99
2018,9,25,7,45,13.0,108.5,0.75,18.65,113.0,111.32,88.05
2018,9,25,8,0,15.0,126.0,0.7,19.5,132.0,128.95,101.97
2018,9,25,8,15,179.0,134.5,0.75,20.7,219.0,331.74,267.02
2018,9,25,8,30,343.0,143.0,0.8,21.9,306.0,509.41,400.12
2018,9,25,8,45,558.5,123.5,0.85,23.05,418.5,687.88,525.31
2018,9,25,9,0,774.0,104.0,0.9,24.2,531.0,848.0,627.94
2018,9,25,9,15,831.0,95.5,0.95,25.15,584.5,879.63,643.29
2018,9,25,9,30,888.0,87.0,1.0,26.1,638.0,897.62,651.38
2018,9,25,9,45,897.0,89.0,1.05,27.05,671.5,890.89,643.87
2018,9,25,10,0,906.0,91.0,1.1,28.0,705.0,880.41,634.44
2018,9,25,10,15,912.5,93.0,1.15,28.8,732.0,864.08,621.84
2018,9,25,10,30,919.0,95.0,1.2,29.6,759.0,844.1,607.09
2018,9,25,10,45,924.0,96.0,1.25,30.4,779.0,818.33,588.74
2018,9,25,11,0,929.0,97.0,1.3,31.2,799.0,789.15,568.3
2018,9,25,11,15,931.5,98.0,1.3,31.85,811.0,754.91,543.78
2018,9,25,11,30,934.0,99.0,1.3,32.5,823.0,717.65,515.95
2018,9,25,11,45,935.0,99.0,1.3,33.2,827.0,675.7,484.46
2018,9,25,12,0,936.0,99.0,1.3,33.9,831.0,631.23,450.68
2018,9,25,12,15,934.0,99.5,1.35,34.15,826.5,583.25,414.83
2018,9,25,12,30,932.0,100.0,1.4,34.4,822.0,533.38,376.55
2018,9,25,12,45,928.0,99.5,1.45,34.65,809.0,480.2,334.75
2018,9,25,13,0,924.0,99.0,1.5,34.9,796.0,425.81,290.84
2018,9,25,13,15,918.5,98.0,1.55,34.95,775.5,369.59,244.81
2018,9,25,13,30,913.0,97.0,1.6,35.0,755.0,312.79,197.85
2018,9,25,13,45,904.5,96.0,1.7,35.0,727.0,255.03,151.16
2018,9,25,14,0,896.0,95.0,1.8,35.0,699.0,197.48,107.97
2018,9,25,14,15,884.5,93.0,1.85,34.85,664.0,139.46,72.67
2018,9,25,14,30,873.0,91.0,1.9,34.7,629.0,82.47,61.12
2018,9,25,14,45,857.5,88.5,2.0,34.5,588.0,68.28,49.97
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,67.29,49.37
2018,9,25,15,15,821.0,83.5,2.1,34.3,501.5,66.2,48.64
2018,9,25,15,30,800.0,81.0,2.1,34.3,456.0,65.11,47.91
2018,9,25,15,45,771.0,77.0,2.25,33.4,406.5,62.78,46.34
2018,9,25,16,0,742.0,73.0,2.4,32.5,357.0,60.41,44.7
2018,9,25,16,15,700.5,68.0,2.4,31.35,305.5,57.07,42.23
2018,9,25,16,30,659.0,63.0,2.4,30.2,254.0,49.27,35.92
2018,9,25,16,45,595.5,56.5,2.35,29.1,203.0,44.79,32.21
2018,9,25,17,0,532.0,50.0,2.3,28.0,152.0,40.31,28.29
2018,9,25,17,15,428.0,41.0,2.1,26.45,106.5,33.51,22.21
2018,9,25,17,30,324.0,32.0,1.9,24.9,61.0,26.73,14.6
2018,9,25,17,45,184.0,19.5,1.7,23.35,33.5,16.64,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.8,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.6,6.0,5.12,0.0
2018,9,26,6,15,168.5,18.0,0.95,14.4,32.0,174.26,0.0
2018,9,26,6,30,291.0,30.0,1.1,15.2,58.0,312.02,233.57
2018,9,26,6,45,186.5,40.5,1.25,15.95,62.5,241.43,195.35
2018,9,26,7,0,82.0,51.0,1.4,16.7,67.0,132.9,108.02
2018,9,26,7,15,46.5,75.0,1.35,17.55,84.5,118.98,95.99
2018,9,26,7,30,11.0,99.0,1.3,18.4,102.0,103.66,81.79
2018,9,26,7,45,18.5,114.5,1.2,19.2,121.0,123.51,98.18
2018,9,26,8,0,26.0,130.0,1.1,20.0,140.0,156.98,125.13
2018,9,26,8,15,16.0,142.0,1.05,21.15,148.5,144.02,113.23
2018,9,26,8,30,6.0,154.0,1.0,22.3,157.0,144.53,112.35
2018,9,26,8,45,33.5,190.5,0.95,23.5,208.5,221.28,172.72
2018,9,26,9,0,61.0,227.0,0.9,24.7,260.0,283.09,219.03
2018,9,26,9,15,129.0,248.5,0.85,25.7,325.5,380.27,291.22
2018,9,26,9,30,197.0,270.0,0.8,26.7,391.0,456.36,344.88
2018,9,26,9,45,349.0,250.5,0.75,27.75,480.0,574.76,427.84
2018,9,26,10,0,501.0,231.0,0.7,28.8,569.0,687.27,501.63
2018,9,26,10,15,641.5,189.0,0.7,29.75,639.0,749.39,540.45
2018,9,26,10,30,782.0,147.0,0.7,30.7,709.0,791.64,565.36
2018,9,26,10,45,748.0,166.0,0.7,31.65,715.5,759.35,540.29
2018,9,26,11,0,714.0,185.0,0.7,32.6,722.0,721.19,511.93
2018,9,26,11,15,760.5,168.0,0.75,33.45,748.0,704.74,499.68
2018,9,26,11,30,807.0,151.0,0.8,34.3,774.0,681.68,482.47
2018,9,26,11,45,854.5,132.0,0.85,35.15,794.0,654.41,461.94
2018,9,26,12,0,902.0,113.0,0.9,36.0,814.0,619.91,435.92
2018,9,26,12,15,895.0,115.5,0.9,36.6,808.0,572.16,399.95
2018,9,26,12,30,888.0,118.0,0.9,37.2,802.0,522.99,362.26
2018,9,26,12,45,873.5,122.5,0.9,37.8,786.5,470.98,321.77
2018,9,26,13,0,859.0,127.0,0.9,38.4,771.0,416.08,278.46
2018,9,26,13,15,796.0,146.0,0.9,38.5,730.5,358.97,234.6
2018,9,26,13,30,733.0,165.0,0.9,38.6,690.0,301.24,190.75
2018,9,26,13,45,647.5,186.0,0.9,38.65,636.5,250.94,154.49
2018,9,26,14,0,562.0,207.0,0.9,38.7,583.0,209.88,128.0
2018,9,26,14,15,592.0,185.0,0.9,38.55,563.0,158.18,94.99
2018,9,26,14,30,622.0,163.0,0.9,38.4,543.0,103.85,76.74
2018,9,26,14,45,607.5,154.0,0.9,38.2,505.0,100.35,74.36
2018,9,26,15,0,593.0,145.0,0.9,38.0,467.0,96.7,71.77
2018,9,26,15,15,552.0,142.0,0.9,38.0,421.5,96.39,71.74
2018,9,26,15,30,511.0,139.0,0.9,38.0,376.0,95.31,71.11
2018,9,26,15,45,444.5,133.5,1.25,37.05,323.5,92.32,69.29
2018,9,26,16,0,378.0,128.0,1.6,36.1,271.0,89.36,67.42
2018,9,26,16,15,334.0,113.5,1.6,34.65,226.0,80.5,60.75
2018,9,26,16,30,290.0,99.0,1.6,33.2,181.0,73.49,55.38
2018,9,26,16,45,247.0,82.0,1.65,31.8,142.0,61.61,45.71
2018,9,26,17,0,204.0,65.0,1.7,30.4,103.0,49.43,35.46
2018,9,26,17,15,150.0,48.0,1.9,28.85,71.0,36.9,24.62
2018,9,26,17,30,96.0,31.0,2.1,27.3,39.0,24.14,11.8
2018,9,26,17,45,55.5,17.0,2.3,25.75,21.0,14.51,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.2,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.3,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.75,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.8,5.0,4.27,0.0
2018,9,27,6,15,147.0,19.5,1.5,14.4,31.5,124.65,0.0
2018,9,27,6,30,262.0,34.0,1.7,15.0,58.0,295.35,218.69
2018,9,27,6,45,271.0,36.0,1.85,15.55,75.0,308.74,251.19
2018,9,27,7,0,280.0,38.0,2.0,16.1,92.0,321.17,266.1
2018,9,27,7,15,149.5,47.5,1.9,16.9,77.5,195.93,163.13
2018,9,27,7,30,19.0,57.0,1.8,17.7,63.0,68.93,53.37
2018,9,27,7,45,9.5,78.5,1.75,18.5,81.5,75.56,58.45
2018,9,27,8,0,0.0,100.0,1.7,19.3,100.0,87.6,67.7
2018,9,27,8,15,1.0,111.5,1.65,20.45,112.0,98.34,76.04
2018,9,27,8,30,2.0,123.0,1.6,21.6,124.0,109.1,84.23
2018,9,27,8,45,15.0,155.0,1.55,22.7,163.0,151.15,117.82
2018,9,27,9,0,28.0,187.0,1.5,23.8,202.0,207.6,161.66
2018,9,27,9,15,59.5,228.0,1.45,24.7,263.5,276.77,214.59
2018,9,27,9,30,91.0,269.0,1.4,25.6,325.0,343.99,264.16
2018,9,27,9,45,121.5,285.5,1.35,26.5,364.5,397.86,302.38
2018,9,27,10,0,152.0,302.0,1.3,27.4,404.0,432.04,325.51
2018,9,27,10,15,318.0,277.0,1.35,28.25,501.0,547.63,409.44
2018,9,27,10,30,484.0,252.0,1.4,29.1,598.0,653.66,482.3
2018,9,27,10,45,509.0,254.0,1.45,29.95,626.5,652.53,478.42
2018,9,27,11,0,534.0,256.0,1.5,30.8,655.0,647.85,472.96
2018,9,27,11,15,621.0,224.0,1.55,31.35,695.0,655.63,477.42
2018,9,27,11,30,708.0,192.0,1.6,31.9,735.0,652.13,473.62
2018,9,27,11,45,777.5,162.0,1.65,32.5,761.0,630.14,456.51
2018,9,27,12,0,847.0,132.0,1.7,33.1,787.0,603.05,435.11
2018,9,27,12,15,801.0,151.0,1.75,33.35,767.5,549.94,395.0
2018,9,27,12,30,755.0,170.0,1.8,33.6,748.0,496.58,354.23
2018,9,27,12,45,748.0,169.0,1.85,33.85,734.0,447.18,315.29
2018,9,27,13,0,741.0,168.0,1.9,34.1,720.0,397.33,275.06
2018,9,27,13,15,774.5,149.0,1.95,34.1,712.0,351.16,235.98
2018,9,27,13,30,808.0,130.0,2.0,34.1,704.0,296.84,190.17
2018,9,27,13,45,724.0,154.0,2.05,34.05,653.5,240.43,147.87
2018,9,27,14,0,640.0,178.0,2.1,34.0,603.0,197.68,119.41
2018,9,27,14,15,661.5,158.5,2.2,33.65,578.0,142.73,84.57
2018,9,27,14,30,683.0,139.0,2.3,33.3,553.0,89.74,67.43
2018,9,27,14,45,643.5,139.0,2.4,32.95,508.5,91.28,69.02
2018,9,27,15,0,604.0,139.0,2.5,32.6,464.0,93.09,70.79
2018,9,27,15,15,616.5,122.5,2.5,32.6,429.5,84.24,63.79
2018,9,27,15,30,629.0,106.0,2.5,32.6,395.0,74.92,56.36
2018,9,27,15,45,630.0,95.0,2.75,30.95,357.0,68.9,51.96
2018,9,27,16,0,631.0,84.0,3.0,29.3,319.0,62.51,47.12
2018,9,27,16,15,576.0,77.5,3.05,28.0,267.5,58.61,44.18
2018,9,27,16,30,521.0,71.0,3.1,26.7,216.0,54.68,41.07
2018,9,27,16,45,480.5,61.0,3.2,25.35,173.5,47.94,35.39
2018,9,27,17,0,440.0,51.0,3.3,24.0,131.0,40.95,29.25
2018,9,27,17,15,340.0,40.5,3.3,22.85,90.0,33.05,21.99
2018,9,27,17,30,240.0,30.0,3.3,21.7,49.0,25.06,11.87
2018,9,27,17,45,128.0,16.0,3.3,20.5,25.5,13.66,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,14.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.3,3.0,0.0,0.0
2018,9,28,6,15,24.5,9.5,2.3,14.6,11.0,26.06,0.0
2018,9,28,6,30,37.0,16.0,2.4,14.9,19.0,62.15,41.63
2018,9,28,6,45,18.5,23.0,2.45,15.15,24.5,34.14,23.4
2018,9,28,7,0,0.0,30.0,2.5,15.4,30.0,24.75,15.31
2018,9,28,7,15,0.0,29.0,2.5,15.8,29.0,23.91,14.76
2018,9,28,7,30,0.0,28.0,2.5,16.2,28.0,23.08,14.09
2018,9,28,7,45,0.0,25.0,2.5,16.6,25.0,20.61,11.95
2018,9,28,8,0,0.0,22.0,2.5,17.0,22.0,18.14,9.8
2018,9,28,8,15,0.0,42.5,2.5,17.5,42.5,35.14,24.11
2018,9,28,8,30,0.0,63.0,2.5,18.0,63.0,52.21,38.28
2018,9,28,8,45,0.5,103.5,2.55,18.5,104.0,87.96,67.72
2018,9,28,9,0,1.0,144.0,2.6,19.0,145.0,125.97,98.44
2018,9,28,9,15,5.0,169.5,2.65,19.6,172.5,152.73,119.66
2018,9,28,9,30,9.0,195.0,2.7,20.2,200.0,179.12,140.26
2018,9,28,9,45,7.5,193.0,2.75,20.85,197.5,174.17,135.56
2018,9,28,10,0,6.0,191.0,2.8,21.5,195.0,169.64,131.33
2018,9,28,10,15,22.5,200.5,2.9,21.95,216.5,200.5,155.77
2018,9,28,10,30,39.0,210.0,3.0,22.4,238.0,219.72,170.71
2018,9,28,10,45,26.5,228.5,3.1,22.9,247.5,223.93,172.92
2018,9,28,11,0,14.0,247.0,3.2,23.4,257.0,220.08,169.0
2018,9,28,11,15,57.5,294.0,3.25,23.6,337.5,296.69,228.41
2018,9,28,11,30,101.0,341.0,3.3,23.8,418.0,359.62,275.85
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,448.25,343.43
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,511.17,388.98
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,518.44,392.17
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,506.71,378.94
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,455.5,335.34
2018,9,28,13,0,874.0,109.0,3.6,24.5,756.0,403.44,290.22
2018,9,28,13,15,868.5,108.0,3.65,24.45,736.0,349.73,243.24
2018,9,28,13,30,863.0,107.0,3.7,24.4,716.0,295.53,195.75
2018,9,28,13,45,855.0,105.0,3.75,24.3,689.0,233.05,143.38
2018,9,28,14,0,847.0,103.0,3.8,24.2,662.0,176.73,100.02
2018,9,28,14,15,835.5,101.0,3.9,23.9,628.0,120.74,66.7
2018,9,28,14,30,824.0,99.0,4.0,23.6,594.0,74.15,57.27
2018,9,28,14,45,809.0,95.0,4.05,23.3,554.0,72.34,55.99
2018,9,28,15,0,794.0,91.0,4.1,23.0,514.0,70.48,54.64
2018,9,28,15,15,771.0,88.0,4.1,23.0,469.0,69.16,53.68
2018,9,28,15,30,748.0,85.0,4.1,23.0,424.0,67.84,52.72
2018,9,28,15,45,719.5,80.0,4.15,21.85,376.5,64.89,50.6
2018,9,28,16,0,691.0,75.0,4.2,20.7,329.0,56.71,43.87
2018,9,28,16,15,650.0,69.0,4.1,19.95,279.5,53.01,40.85
2018,9,28,16,30,609.0,63.0,4.0,19.2,230.0,49.23,37.64
2018,9,28,16,45,544.5,56.0,3.9,18.45,181.5,44.44,33.37
2018,9,28,17,0,480.0,49.0,3.8,17.7,133.0,39.62,28.87
2018,9,28,17,15,372.0,38.5,3.6,17.1,90.5,31.58,21.2
2018,9,28,17,30,264.0,28.0,3.4,16.5,48.0,23.45,9.74
2018,9,28,17,45,140.5,15.5,3.2,15.9,25.0,13.23,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.0,3.0,1.15,12.55,2.5,0.0,0.0
2018,9,29,6,0,40.0,6.0,1.2,12.7,5.0,0.0,0.0
2018,9,29,6,15,153.0,17.5,1.5,13.65,28.5,126.68,0.0
2018,9,29,6,30,266.0,29.0,1.8,14.6,52.0,288.81,205.7
2018,9,29,6,45,335.5,42.0,2.1,15.5,91.0,365.6,295.81
2018,9,29,7,0,405.0,55.0,2.4,16.4,130.0,445.58,365.08
2018,9,29,7,15,444.5,65.0,2.35,17.05,171.0,498.92,409.08
2018,9,29,7,30,484.0,75.0,2.3,17.7,212.0,551.76,450.06
2018,9,29,7,45,354.5,110.5,2.25,18.35,221.5,480.93,392.51
2018,9,29,8,0,225.0,146.0,2.2,19.0,231.0,391.5,318.45
2018,9,29,8,15,263.0,162.5,2.15,19.6,274.5,441.69,356.92
2018,9,29,8,30,301.0,179.0,2.1,20.2,318.0,490.93,392.79
2018,9,29,8,45,375.0,182.5,2.0,20.75,373.0,555.07,439.69
2018,9,29,9,0,449.0,186.0,1.9,21.3,428.0,638.18,498.12
2018,9,29,9,15,588.5,158.0,1.9,21.8,499.5,729.66,563.0
2018,9,29,9,30,728.0,130.0,1.9,22.3,571.0,808.7,614.8
2018,9,29,9,45,785.5,118.0,1.95,22.8,617.5,823.68,622.26
2018,9,29,10,0,843.0,106.0,2.0,23.3,664.0,839.1,630.7
2018,9,29,10,15,794.0,130.0,2.05,23.7,672.5,800.88,602.98
2018,9,29,10,30,745.0,154.0,2.1,24.1,681.0,764.47,576.65
2018,9,29,10,45,744.0,159.0,2.2,24.5,697.5,740.2,558.3
2018,9,29,11,0,743.0,164.0,2.3,24.9,714.0,713.13,537.66
2018,9,29,11,15,805.5,140.0,2.4,25.15,744.5,697.84,526.36
2018,9,29,11,30,868.0,116.0,2.5,25.4,775.0,675.21,509.18
2018,9,29,11,45,754.0,156.0,2.6,25.65,730.0,604.21,455.19
2018,9,29,12,0,640.0,196.0,2.7,25.9,685.0,534.86,402.22
