Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,15,399.0,268.0,2.75,26.0,572.5,430.3,323.22
2018,9,29,12,30,158.0,340.0,2.8,26.1,460.0,345.31,259.42
2018,9,29,12,45,138.0,333.0,2.9,26.25,436.5,316.88,237.7
2018,9,29,13,0,118.0,326.0,3.0,26.4,413.0,290.58,217.44
2018,9,29,13,15,161.5,323.5,3.05,26.35,439.0,288.31,213.88
2018,9,29,13,30,205.0,321.0,3.1,26.3,465.0,280.79,205.7
2018,9,29,13,45,300.5,274.0,3.2,26.25,475.5,242.92,172.27
2018,9,29,14,0,396.0,227.0,3.3,26.2,486.0,193.87,131.21
2018,9,29,14,15,617.5,159.0,3.35,25.95,538.5,134.29,84.21
2018,9,29,14,30,839.0,91.0,3.4,25.7,591.0,69.25,52.67
2018,9,29,14,45,822.5,88.0,3.45,25.5,550.5,67.92,51.79
2018,9,29,15,0,806.0,85.0,3.5,25.3,510.0,66.57,50.85
2018,9,29,15,15,783.5,82.5,3.5,25.3,465.5,65.47,50.07
2018,9,29,15,30,761.0,80.0,3.5,25.3,421.0,64.38,49.3
2018,9,29,15,45,675.5,84.0,3.55,24.45,361.5,61.92,47.53
2018,9,29,16,0,590.0,88.0,3.6,23.6,302.0,65.44,50.84
2018,9,29,16,15,491.0,84.5,3.5,23.0,244.0,63.68,49.51
2018,9,29,16,30,392.0,81.0,3.4,22.4,186.0,59.86,46.28
2018,9,29,16,45,395.0,65.5,3.3,21.8,152.0,49.47,37.19
2018,9,29,17,0,398.0,50.0,3.2,21.2,118.0,40.24,28.89
2018,9,29,17,15,314.0,38.5,3.0,20.45,80.5,31.54,20.7
2018,9,29,17,30,230.0,27.0,2.8,19.7,43.0,22.63,7.2
2018,9,29,17,45,123.0,15.0,2.55,18.95,22.5,12.8,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.45,15.55,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,122.0,18.5,0.4,16.15,27.0,104.61,0.0
2018,9,30,6,30,222.0,32.0,0.4,16.6,50.0,258.87,175.72
2018,9,30,6,45,316.5,43.5,0.4,17.05,90.0,349.89,276.67
2018,9,30,7,0,411.0,55.0,0.4,17.5,130.0,449.17,357.79
2018,9,30,7,15,484.5,63.5,0.4,18.15,179.0,529.31,419.32
2018,9,30,7,30,558.0,72.0,0.4,18.8,228.0,609.98,477.74
2018,9,30,7,45,623.0,75.0,0.35,19.5,281.0,676.12,521.85
2018,9,30,8,0,688.0,78.0,0.3,20.2,334.0,741.01,562.84
2018,9,30,8,15,720.0,82.0,0.3,20.85,382.0,776.18,582.92
2018,9,30,8,30,752.0,86.0,0.3,21.5,430.0,803.87,597.78
2018,9,30,8,45,775.5,89.5,0.3,22.15,475.0,825.69,608.53
2018,9,30,9,0,799.0,93.0,0.3,22.8,520.0,844.08,616.96
2018,9,30,9,15,816.0,95.0,0.3,23.3,559.5,851.31,618.57
2018,9,30,9,30,833.0,97.0,0.3,23.8,599.0,854.84,618.09
2018,9,30,9,45,814.5,109.5,0.25,24.35,622.5,836.13,602.61
2018,9,30,10,0,796.0,122.0,0.2,24.9,646.0,814.07,585.61
2018,9,30,10,15,835.0,112.5,0.4,25.3,682.0,812.62,586.6
2018,9,30,10,30,874.0,103.0,0.6,25.7,718.0,799.54,579.92
2018,9,30,10,45,858.0,113.5,0.75,26.15,730.5,774.42,564.42
2018,9,30,11,0,842.0,124.0,0.9,26.6,743.0,739.99,541.55
2018,9,30,11,15,850.5,122.5,1.05,26.9,756.0,708.6,520.2
2018,9,30,11,30,859.0,121.0,1.2,27.2,769.0,674.06,495.84
2018,9,30,11,45,859.0,121.5,1.35,27.55,772.0,633.21,466.08
2018,9,30,12,0,859.0,122.0,1.5,27.9,775.0,590.08,433.71
2018,9,30,12,15,768.5,160.5,1.6,28.0,742.0,529.81,388.17
2018,9,30,12,30,678.0,199.0,1.7,28.1,709.0,474.66,345.87
2018,9,30,12,45,597.0,227.0,1.75,28.25,670.5,421.05,304.25
2018,9,30,13,0,516.0,255.0,1.8,28.4,632.0,372.7,266.62
2018,9,30,13,15,429.5,275.5,1.9,28.05,583.5,324.93,230.76
2018,9,30,13,30,343.0,296.0,2.0,27.7,535.0,290.07,205.55
2018,9,30,13,45,276.5,292.5,2.05,27.35,480.0,248.4,175.96
2018,9,30,14,0,210.0,289.0,2.1,27.0,425.0,222.66,160.12
2018,9,30,14,15,192.5,271.0,2.2,26.65,390.5,192.07,140.8
2018,9,30,14,30,175.0,253.0,2.3,26.3,356.0,169.13,134.57
2018,9,30,14,45,140.0,233.0,2.35,25.95,312.0,157.69,125.83
2018,9,30,15,0,105.0,213.0,2.4,25.6,268.0,145.91,116.7
2018,9,30,15,15,126.0,198.0,2.4,25.6,258.0,137.36,109.99
2018,9,30,15,30,147.0,183.0,2.4,25.6,248.0,128.44,102.91
2018,9,30,15,45,89.5,155.0,2.6,24.8,193.0,114.8,92.13
2018,9,30,16,0,32.0,127.0,2.8,24.0,138.0,95.74,76.53
2018,9,30,16,15,17.5,102.5,2.75,23.5,108.5,80.84,64.07
2018,9,30,16,30,3.0,78.0,2.7,23.0,79.0,62.45,48.36
2018,9,30,16,45,1.5,61.0,2.7,22.45,61.5,49.23,36.85
2018,9,30,17,0,0.0,44.0,2.7,21.9,44.0,35.89,25.04
2018,9,30,17,15,0.0,29.5,2.5,21.35,29.5,24.29,14.45
2018,9,30,17,30,0.0,15.0,2.3,20.8,15.0,12.37,0.0
2018,9,30,17,45,0.0,7.5,2.1,20.2,7.5,6.4,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,0.75,15.15,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,0.7,15.2,1.0,0.0,0.0
2018,10,1,6,15,3.0,11.5,0.75,15.6,11.5,11.99,0.0
2018,10,1,6,30,4.0,22.0,0.8,16.0,22.0,21.87,9.34
2018,10,1,6,45,8.0,38.5,0.8,16.4,39.5,42.75,29.76
2018,10,1,7,0,12.0,55.0,0.8,16.8,57.0,62.0,46.77
2018,10,1,7,15,18.0,74.5,0.8,17.6,79.0,96.38,75.99
2018,10,1,7,30,24.0,94.0,0.8,18.4,101.0,121.84,97.25
2018,10,1,7,45,44.0,117.5,0.8,19.15,133.0,164.49,132.48
2018,10,1,8,0,64.0,141.0,0.8,19.9,165.0,206.56,166.18
2018,10,1,8,15,35.5,139.0,0.85,20.85,152.5,172.41,136.78
2018,10,1,8,30,7.0,137.0,0.9,21.8,140.0,128.33,99.64
2018,10,1,8,45,4.0,139.0,0.95,22.75,141.0,125.55,96.76
2018,10,1,9,0,1.0,141.0,1.0,23.7,142.0,123.3,94.22
2018,10,1,9,15,3.5,160.0,1.05,24.25,162.5,142.45,108.99
2018,10,1,9,30,6.0,179.0,1.1,24.8,183.0,161.32,123.29
2018,10,1,9,45,16.0,207.0,1.15,25.35,217.5,194.77,148.92
2018,10,1,10,0,26.0,235.0,1.2,25.9,252.0,240.66,183.49
2018,10,1,10,15,59.5,271.0,1.2,26.45,312.0,299.35,227.44
2018,10,1,10,30,93.0,307.0,1.2,27.0,372.0,354.87,267.78
2018,10,1,10,45,143.5,320.5,1.2,27.55,424.0,409.66,307.0
2018,10,1,11,0,194.0,334.0,1.2,28.1,476.0,446.77,332.66
2018,10,1,11,15,238.5,334.5,1.25,28.35,511.5,472.04,349.99
2018,10,1,11,30,283.0,335.0,1.3,28.6,547.0,482.75,356.82
2018,10,1,11,45,198.0,320.5,1.35,28.9,469.0,394.43,292.22
2018,10,1,12,0,113.0,306.0,1.4,29.2,391.0,320.79,237.97
2018,10,1,12,15,75.5,301.0,1.55,29.3,357.5,284.67,211.38
2018,10,1,12,30,38.0,296.0,1.7,29.4,324.0,256.02,190.19
2018,10,1,12,45,32.5,286.0,1.85,29.5,310.0,240.31,178.55
2018,10,1,13,0,27.0,276.0,2.0,29.6,296.0,225.47,167.52
2018,10,1,13,15,56.0,292.0,2.15,29.55,331.5,239.33,177.18
2018,10,1,13,30,85.0,308.0,2.3,29.5,367.0,248.33,182.73
2018,10,1,13,45,149.0,294.0,2.4,29.4,392.0,233.05,168.58
2018,10,1,14,0,213.0,280.0,2.5,29.3,417.0,216.58,154.33
2018,10,1,14,15,168.5,266.5,2.5,28.95,371.5,187.02,136.72
2018,10,1,14,30,124.0,253.0,2.5,28.6,326.0,168.18,132.69
2018,10,1,14,45,144.0,237.0,2.5,28.25,316.0,159.76,126.43
2018,10,1,15,0,164.0,221.0,2.5,27.9,306.0,150.99,119.82
2018,10,1,15,15,222.0,190.0,2.5,27.9,294.0,127.91,101.25
2018,10,1,15,30,280.0,159.0,2.5,27.9,282.0,110.85,87.47
2018,10,1,15,45,391.0,127.5,2.45,27.0,277.0,88.59,69.44
2018,10,1,16,0,502.0,96.0,2.4,26.1,272.0,71.14,55.12
2018,10,1,16,15,515.0,80.5,2.3,25.5,236.5,61.18,46.84
2018,10,1,16,30,528.0,65.0,2.2,24.9,201.0,50.64,37.88
2018,10,1,16,45,379.5,59.5,2.1,24.3,146.0,45.15,33.04
2018,10,1,17,0,231.0,54.0,2.0,23.7,91.0,40.8,28.92
2018,10,1,17,15,155.0,37.0,1.8,23.1,58.0,28.29,17.4
2018,10,1,17,30,79.0,20.0,1.6,22.5,25.0,15.87,0.0
2018,10,1,17,45,39.5,10.0,1.45,21.85,12.5,8.54,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,18.1,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,18.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.4,18.3,6.5,5.55,0.0
2018,10,2,6,30,0.0,12.0,0.4,18.5,12.0,9.87,0.71
2018,10,2,6,45,0.0,23.0,0.45,18.65,23.0,18.97,9.82
2018,10,2,7,0,0.0,34.0,0.5,18.8,34.0,28.08,17.81
2018,10,2,7,15,28.5,54.0,0.55,19.4,62.0,76.22,59.3
2018,10,2,7,30,57.0,74.0,0.6,20.0,90.0,137.06,110.39
2018,10,2,7,45,127.5,107.5,0.65,20.6,151.5,239.44,194.42
2018,10,2,8,0,198.0,141.0,0.7,21.2,213.0,359.83,288.13
2018,10,2,8,15,250.5,150.0,0.75,22.0,254.5,412.45,326.89
2018,10,2,8,30,303.0,159.0,0.8,22.8,296.0,465.02,364.91
2018,10,2,8,45,277.5,186.5,0.85,23.55,321.5,470.19,365.25
2018,10,2,9,0,252.0,214.0,0.9,24.3,347.0,472.99,364.3
2018,10,2,9,15,379.5,202.5,1.0,25.0,420.0,581.53,443.05
2018,10,2,9,30,507.0,191.0,1.1,25.7,493.0,668.43,503.23
2018,10,2,9,45,454.5,219.0,1.25,26.4,501.0,639.8,479.79
2018,10,2,10,0,402.0,247.0,1.4,27.1,509.0,609.46,456.21
2018,10,2,10,15,470.0,235.5,1.4,27.6,553.5,636.18,474.21
2018,10,2,10,30,538.0,224.0,1.4,28.1,598.0,657.88,487.82
2018,10,2,10,45,685.0,169.0,1.45,28.6,658.5,696.93,514.82
2018,10,2,11,0,832.0,114.0,1.5,29.1,719.0,716.09,527.51
2018,10,2,11,15,791.0,136.5,1.5,29.45,719.0,674.73,495.88
2018,10,2,11,30,750.0,159.0,1.5,29.8,719.0,633.63,464.7
2018,10,2,11,45,549.0,227.0,1.45,30.15,638.0,532.48,390.41
2018,10,2,12,0,348.0,295.0,1.4,30.5,557.0,442.17,323.85
2018,10,2,12,15,292.5,284.5,1.35,30.65,503.5,382.23,279.9
2018,10,2,12,30,237.0,274.0,1.3,30.8,450.0,327.65,239.4
2018,10,2,12,45,371.5,260.0,1.2,31.0,530.5,350.39,252.28
2018,10,2,13,0,506.0,246.0,1.1,31.2,611.0,358.04,251.62
2018,10,2,13,15,536.0,230.0,1.15,31.2,607.0,319.77,219.51
2018,10,2,13,30,566.0,214.0,1.2,31.2,603.0,278.21,184.8
2018,10,2,13,45,476.0,230.5,1.25,31.2,548.5,234.14,153.9
2018,10,2,14,0,386.0,247.0,1.3,31.2,494.0,206.57,138.44
2018,10,2,14,15,368.5,238.0,1.5,31.0,463.5,170.85,118.95
2018,10,2,14,30,351.0,229.0,1.7,30.8,433.0,149.79,116.64
2018,10,2,14,45,505.0,173.0,1.9,30.55,443.5,112.9,87.36
2018,10,2,15,0,659.0,117.0,2.1,30.3,454.0,80.38,61.15
2018,10,2,15,15,582.0,122.0,2.1,30.3,400.0,84.91,65.09
2018,10,2,15,30,505.0,127.0,2.1,30.3,346.0,88.5,68.25
2018,10,2,15,45,518.0,109.0,2.45,29.35,310.5,77.95,59.94
2018,10,2,16,0,531.0,91.0,2.8,28.4,275.0,67.8,51.8
2018,10,2,16,15,401.0,89.0,2.95,27.6,215.5,64.99,49.65
2018,10,2,16,30,271.0,87.0,3.1,26.8,156.0,65.24,49.92
2018,10,2,16,45,215.5,71.0,3.2,25.95,118.0,53.75,40.01
2018,10,2,17,0,160.0,55.0,3.3,25.1,80.0,42.01,29.65
2018,10,2,17,15,102.5,37.5,3.3,24.25,51.0,29.0,17.6
2018,10,2,17,30,45.0,20.0,3.3,23.4,22.0,16.07,0.0
2018,10,2,17,45,22.5,10.0,3.3,22.5,11.0,8.54,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.25,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.0,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.1,2.0,0.0,0.0
2018,10,3,6,15,112.5,15.0,0.4,18.4,22.0,93.92,0.0
2018,10,3,6,30,207.0,27.0,0.4,18.7,42.0,232.25,135.07
2018,10,3,6,45,348.5,34.5,0.45,19.0,84.5,363.65,283.13
2018,10,3,7,0,490.0,42.0,0.5,19.3,127.0,493.41,387.73
2018,10,3,7,15,487.0,55.0,0.65,19.65,163.0,516.43,408.68
2018,10,3,7,30,484.0,68.0,0.8,20.0,199.0,537.18,426.55
2018,10,3,7,45,354.5,100.0,0.95,20.35,206.5,463.17,370.85
2018,10,3,8,0,225.0,132.0,1.1,20.7,214.0,370.73,297.83
2018,10,3,8,15,157.0,154.0,1.25,21.15,215.0,316.25,253.71
2018,10,3,8,30,89.0,176.0,1.4,21.6,216.0,260.25,207.28
2018,10,3,8,45,199.5,188.0,1.55,22.05,289.0,383.69,305.23
2018,10,3,9,0,310.0,200.0,1.7,22.5,362.0,506.51,397.75
2018,10,3,9,15,229.0,226.5,1.75,23.1,351.0,457.95,356.79
2018,10,3,9,30,148.0,253.0,1.8,23.7,340.0,391.36,303.65
2018,10,3,9,45,298.5,241.0,1.9,24.25,430.0,512.99,396.26
2018,10,3,10,0,449.0,229.0,2.0,24.8,520.0,628.24,479.38
2018,10,3,10,15,605.0,183.0,2.05,25.4,591.5,695.91,526.96
2018,10,3,10,30,761.0,137.0,2.1,26.0,663.0,743.7,559.91
2018,10,3,10,45,785.5,131.0,2.15,26.55,687.0,727.89,546.42
2018,10,3,11,0,810.0,125.0,2.2,27.1,711.0,707.97,530.4
2018,10,3,11,15,615.0,192.5,2.25,27.3,641.5,607.41,455.6
2018,10,3,11,30,420.0,260.0,2.3,27.5,572.0,508.55,381.7
2018,10,3,11,45,294.0,281.0,2.4,27.7,499.5,420.32,315.95
2018,10,3,12,0,168.0,302.0,2.5,27.9,427.0,345.96,259.73
2018,10,3,12,15,485.0,216.5,2.55,27.7,575.0,424.15,316.87
2018,10,3,12,30,802.0,131.0,2.6,27.5,723.0,468.02,343.62
2018,10,3,12,45,734.0,153.0,2.7,27.3,687.5,409.34,296.48
2018,10,3,13,0,666.0,175.0,2.8,27.1,652.0,357.67,254.74
2018,10,3,13,15,557.5,210.5,2.8,26.75,602.0,309.71,217.37
2018,10,3,13,30,449.0,246.0,2.8,26.4,552.0,270.9,188.65
2018,10,3,13,45,426.5,235.5,2.85,26.05,516.5,226.94,154.79
2018,10,3,14,0,404.0,225.0,2.9,25.7,481.0,185.78,125.84
2018,10,3,14,15,311.0,229.5,2.85,25.45,420.5,161.44,116.76
2018,10,3,14,30,218.0,234.0,2.8,25.2,360.0,159.76,127.85
2018,10,3,14,45,298.5,193.5,2.8,24.9,352.5,129.86,103.64
2018,10,3,15,0,379.0,153.0,2.8,24.6,345.0,100.58,79.64
2018,10,3,15,15,293.0,154.0,2.8,24.6,294.5,107.66,85.85
2018,10,3,15,30,207.0,155.0,2.8,24.6,244.0,107.6,86.04
2018,10,3,15,45,218.5,136.5,2.65,24.15,220.0,96.71,77.2
2018,10,3,16,0,230.0,118.0,2.5,23.7,196.0,85.33,67.8
2018,10,3,16,15,297.0,97.0,2.3,23.35,181.0,69.74,54.6
2018,10,3,16,30,364.0,76.0,2.1,23.0,166.0,56.42,43.12
2018,10,3,16,45,349.5,61.5,1.95,22.65,131.5,46.51,34.36
2018,10,3,17,0,335.0,47.0,1.8,22.3,97.0,36.18,25.04
2018,10,3,17,15,233.0,33.5,1.55,21.7,62.0,25.95,15.07
2018,10,3,17,30,131.0,20.0,1.3,21.1,27.0,15.58,0.0
2018,10,3,17,45,65.5,10.0,1.1,20.5,13.5,8.54,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.15,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.3,2.0,0.0,0.0
2018,10,4,6,15,100.5,13.0,1.45,16.6,19.5,83.32,0.0
2018,10,4,6,30,188.0,24.0,1.7,16.9,37.0,210.12,113.91
2018,10,4,6,45,307.0,35.5,1.95,17.2,78.5,331.58,263.61
2018,10,4,7,0,426.0,47.0,2.2,17.5,120.0,447.23,362.8
2018,10,4,7,15,351.5,54.5,2.25,17.75,128.0,402.5,331.03
2018,10,4,7,30,277.0,62.0,2.3,18.0,136.0,342.54,284.2
2018,10,4,7,45,146.5,82.0,2.4,18.3,122.0,237.34,196.3
2018,10,4,8,0,16.0,102.0,2.5,18.6,108.0,104.82,82.78
2018,10,4,8,15,29.0,124.5,2.55,19.05,137.0,149.5,119.92
2018,10,4,8,30,42.0,147.0,2.6,19.5,166.0,183.45,147.36
2018,10,4,8,45,103.0,184.0,2.7,20.0,236.0,293.59,236.44
2018,10,4,9,0,164.0,221.0,2.8,20.5,306.0,384.5,307.38
2018,10,4,9,15,148.5,240.5,2.85,20.85,322.0,385.7,306.01
2018,10,4,9,30,133.0,260.0,2.9,21.2,338.0,386.01,304.42
2018,10,4,9,45,119.0,265.5,2.95,21.6,338.5,371.61,291.82
2018,10,4,10,0,105.0,271.0,3.0,22.0,339.0,342.18,267.99
2018,10,4,10,15,109.0,293.0,3.05,22.2,366.0,360.39,281.17
2018,10,4,10,30,113.0,315.0,3.1,22.4,393.0,390.23,302.78
2018,10,4,10,45,155.0,322.0,3.15,22.6,432.0,417.66,323.42
2018,10,4,11,0,197.0,329.0,3.2,22.8,471.0,441.63,341.1
2018,10,4,11,15,181.5,325.5,3.3,22.95,457.5,414.17,319.43
2018,10,4,11,30,166.0,322.0,3.4,23.1,444.0,387.65,298.63
2018,10,4,11,45,170.0,320.5,3.45,23.25,446.0,375.19,288.5
2018,10,4,12,0,174.0,319.0,3.5,23.4,448.0,362.0,277.65
2018,10,4,12,15,300.0,293.5,3.55,23.45,514.5,390.17,297.88
2018,10,4,12,30,426.0,268.0,3.6,23.5,581.0,404.25,305.53
2018,10,4,12,45,623.0,193.0,3.65,23.6,641.5,394.42,292.32
2018,10,4,13,0,820.0,118.0,3.7,23.7,702.0,366.09,261.74
2018,10,4,13,15,815.0,116.5,3.75,23.5,682.5,313.88,215.88
2018,10,4,13,30,810.0,115.0,3.8,23.3,663.0,261.32,170.16
2018,10,4,13,45,792.5,115.0,3.8,23.15,633.0,207.68,126.35
2018,10,4,14,0,775.0,115.0,3.8,23.0,603.0,155.54,89.5
2018,10,4,14,15,773.5,108.5,3.75,22.75,573.0,101.26,62.4
2018,10,4,14,30,772.0,102.0,3.7,22.5,543.0,76.47,59.64
2018,10,4,14,45,757.0,98.0,3.65,22.25,504.5,74.7,58.37
2018,10,4,15,0,742.0,94.0,3.6,22.0,466.0,72.9,57.06
2018,10,4,15,15,716.0,90.0,3.6,22.0,422.0,64.84,50.33
2018,10,4,15,30,690.0,86.0,3.6,22.0,378.0,63.0,48.9
2018,10,4,15,45,659.0,80.5,3.45,21.3,332.0,60.0,46.58
2018,10,4,16,0,628.0,75.0,3.3,20.6,286.0,56.92,44.13
2018,10,4,16,15,584.0,67.5,3.2,20.15,238.5,52.11,40.02
2018,10,4,16,30,540.0,60.0,3.1,19.7,191.0,47.17,35.67
2018,10,4,16,45,465.0,52.0,3.0,19.2,145.5,41.53,30.52
2018,10,4,17,0,390.0,44.0,2.9,18.7,100.0,35.87,25.1
2018,10,4,17,15,263.0,31.5,2.75,18.15,62.5,25.98,14.94
2018,10,4,17,30,136.0,19.0,2.6,17.6,25.0,14.83,0.0
2018,10,4,17,45,68.0,9.5,2.45,17.05,12.5,8.11,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,10,5,6,15,122.5,14.0,1.3,12.55,21.5,99.7,0.0
2018,10,5,6,30,228.0,25.0,1.5,13.4,41.0,239.79,117.94
2018,10,5,6,45,357.5,34.5,1.75,14.2,83.5,368.71,293.98
2018,10,5,7,0,487.0,44.0,2.0,15.0,126.0,491.06,399.14
2018,10,5,7,15,565.0,50.0,1.9,15.45,176.0,570.86,463.96
2018,10,5,7,30,643.0,56.0,1.8,15.9,226.0,651.57,525.58
2018,10,5,7,45,687.0,60.5,1.75,16.4,275.5,695.85,557.08
2018,10,5,8,0,731.0,65.0,1.7,16.9,325.0,744.68,590.33
2018,10,5,8,15,761.0,68.5,1.65,17.4,372.5,777.66,610.73
2018,10,5,8,30,791.0,72.0,1.6,17.9,420.0,807.75,628.45
2018,10,5,8,45,811.5,74.0,1.55,18.45,463.0,824.38,636.2
2018,10,5,9,0,832.0,76.0,1.5,19.0,506.0,837.59,641.56
2018,10,5,9,15,838.0,81.0,1.55,19.7,542.5,838.42,639.25
2018,10,5,9,30,844.0,86.0,1.6,20.4,579.0,827.27,629.0
2018,10,5,9,45,759.5,120.0,1.6,21.1,582.5,785.97,597.82
2018,10,5,10,0,675.0,154.0,1.6,21.8,586.0,738.44,562.48
2018,10,5,10,15,782.5,122.0,1.6,22.55,642.0,764.57,578.69
2018,10,5,10,30,890.0,90.0,1.6,23.3,698.0,781.08,587.24
2018,10,5,10,45,893.0,91.5,1.6,24.1,715.5,754.61,566.55
2018,10,5,11,0,896.0,93.0,1.6,24.9,733.0,724.97,543.58
2018,10,5,11,15,897.0,94.5,1.6,25.3,743.5,690.94,517.26
2018,10,5,11,30,898.0,96.0,1.6,25.7,754.0,654.13,488.58
2018,10,5,11,45,844.5,119.5,1.65,26.1,740.5,604.77,450.4
2018,10,5,12,0,791.0,143.0,1.7,26.5,727.0,553.79,410.69
2018,10,5,12,15,662.0,188.5,1.75,26.5,675.0,484.57,358.18
2018,10,5,12,30,533.0,234.0,1.8,26.5,623.0,422.69,311.05
2018,10,5,12,45,634.0,195.0,1.85,26.5,649.5,397.41,287.96
2018,10,5,13,0,735.0,156.0,1.9,26.5,676.0,360.01,253.62
2018,10,5,13,15,793.5,128.0,2.05,26.65,674.5,313.3,211.64
2018,10,5,13,30,852.0,100.0,2.2,26.8,673.0,261.85,165.53
2018,10,5,13,45,840.0,99.0,2.4,26.9,644.0,200.13,116.28
2018,10,5,14,0,828.0,98.0,2.6,27.0,615.0,145.37,78.61
2018,10,5,14,15,827.0,92.0,2.65,26.7,584.0,88.66,52.34
2018,10,5,14,30,826.0,86.0,2.7,26.4,553.0,66.54,50.4
2018,10,5,14,45,807.0,83.5,2.8,26.1,512.5,65.4,49.66
2018,10,5,15,0,788.0,81.0,2.9,25.8,472.0,64.26,48.91
2018,10,5,15,15,756.5,79.0,2.9,25.8,426.0,63.32,48.27
2018,10,5,15,30,725.0,77.0,2.9,25.8,380.0,62.45,47.67
2018,10,5,15,45,684.5,73.5,3.0,25.15,331.5,55.36,41.88
2018,10,5,16,0,644.0,70.0,3.1,24.5,283.0,53.47,40.45
2018,10,5,16,15,589.5,64.5,2.95,23.85,234.5,49.96,37.54
2018,10,5,16,30,535.0,59.0,2.8,23.2,186.0,46.48,34.51
2018,10,5,16,45,431.5,50.5,2.65,22.5,137.0,40.24,28.93
2018,10,5,17,0,328.0,42.0,2.5,21.8,88.0,34.03,23.11
2018,10,5,17,15,232.0,29.5,2.5,21.1,55.5,22.95,11.85
2018,10,5,17,30,136.0,17.0,2.5,20.4,23.0,14.51,0.0
2018,10,5,17,45,68.0,8.5,2.45,19.65,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,6,15,112.0,10.5,1.35,13.75,18.0,88.92,0.0
2018,10,6,6,30,224.0,21.0,1.6,14.5,36.0,231.05,95.73
2018,10,6,6,45,375.5,30.0,1.85,15.3,81.0,375.89,297.18
2018,10,6,7,0,527.0,39.0,2.1,16.1,126.0,514.62,415.39
2018,10,6,7,15,402.0,38.5,2.2,16.95,118.0,417.54,343.12
2018,10,6,7,30,277.0,38.0,2.3,17.8,110.0,313.96,261.25
2018,10,6,7,45,140.0,58.0,2.4,18.7,94.5,197.73,163.93
2018,10,6,8,0,3.0,78.0,2.5,19.6,79.0,68.68,52.03
2018,10,6,8,15,4.5,105.0,2.65,20.3,107.0,95.86,74.43
2018,10,6,8,30,6.0,132.0,2.8,21.0,135.0,122.96,96.21
2018,10,6,8,45,72.0,171.0,2.95,21.7,208.0,233.38,186.81
2018,10,6,9,0,138.0,210.0,3.1,22.4,281.0,348.13,277.13
2018,10,6,9,15,387.5,179.5,3.2,22.9,399.5,557.21,440.31
2018,10,6,9,30,637.0,149.0,3.3,23.4,518.0,733.1,569.98
2018,10,6,9,45,768.5,115.5,3.4,23.85,586.0,785.63,604.48
2018,10,6,10,0,900.0,82.0,3.5,24.3,654.0,828.12,632.28
2018,10,6,10,15,909.0,83.5,3.55,24.65,681.0,812.65,619.54
2018,10,6,10,30,918.0,85.0,3.6,25.0,708.0,793.48,604.75
2018,10,6,10,45,925.0,85.5,3.65,25.3,728.0,768.13,585.89
2018,10,6,11,0,932.0,86.0,3.7,25.6,748.0,739.31,564.1
2018,10,6,11,15,936.0,85.5,3.75,25.8,759.0,704.16,536.59
2018,10,6,11,30,940.0,85.0,3.8,26.0,770.0,665.98,506.41
2018,10,6,11,45,941.5,85.0,3.85,26.2,773.5,623.95,472.74
2018,10,6,12,0,943.0,85.0,3.9,26.4,777.0,579.37,436.39
2018,10,6,12,15,942.5,85.0,4.0,26.5,772.5,531.45,396.86
2018,10,6,12,30,942.0,85.0,4.1,26.6,768.0,481.53,354.69
2018,10,6,12,45,938.5,85.0,4.15,26.7,755.0,428.69,309.15
2018,10,6,13,0,935.0,85.0,4.2,26.8,742.0,374.58,261.68
2018,10,6,13,15,929.0,83.5,4.25,26.75,720.0,317.61,211.81
2018,10,6,13,30,923.0,82.0,4.3,26.7,698.0,260.17,162.24
2018,10,6,13,45,914.0,80.5,4.4,26.7,669.0,202.01,115.26
2018,10,6,14,0,905.0,79.0,4.5,26.7,640.0,144.18,75.91
2018,10,6,14,15,893.5,77.0,4.5,26.6,605.0,86.46,51.95
2018,10,6,14,30,882.0,75.0,4.5,26.5,570.0,69.12,52.58
2018,10,6,14,45,866.0,72.5,4.55,26.4,529.0,67.18,51.13
2018,10,6,15,0,850.0,70.0,4.6,26.3,488.0,65.15,49.59
2018,10,6,15,15,827.0,68.0,4.6,26.3,442.5,56.27,42.23
2018,10,6,15,30,804.0,66.0,4.6,26.3,397.0,55.13,41.39
2018,10,6,15,45,770.0,62.5,4.6,25.85,347.5,52.73,39.52
2018,10,6,16,0,736.0,59.0,4.6,25.4,298.0,50.32,37.6
2018,10,6,16,15,680.0,54.5,4.25,24.8,246.5,46.91,34.76
2018,10,6,16,30,624.0,50.0,3.9,24.2,195.0,43.54,31.81
2018,10,6,16,45,535.5,44.0,3.6,23.6,146.5,35.54,24.72
2018,10,6,17,0,447.0,38.0,3.3,23.0,98.0,31.18,20.48
2018,10,6,17,15,304.0,27.5,3.15,22.25,60.5,22.79,10.98
2018,10,6,17,30,161.0,17.0,3.0,21.5,23.0,14.51,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,2.95,15.4,19.5,102.3,0.0
2018,10,7,6,30,260.0,23.0,3.3,16.1,39.0,256.62,82.02
2018,10,7,6,45,387.0,32.5,3.6,16.75,82.0,387.05,304.75
2018,10,7,7,0,514.0,42.0,3.9,17.4,125.0,507.04,411.15
2018,10,7,7,15,584.5,48.5,4.2,18.0,174.5,581.31,474.03
2018,10,7,7,30,655.0,55.0,4.5,18.6,224.0,649.66,529.39
2018,10,7,7,45,700.5,60.0,4.75,19.25,274.5,702.12,569.83
2018,10,7,8,0,746.0,65.0,5.0,19.9,325.0,752.63,607.1
2018,10,7,8,15,777.0,68.5,5.05,20.5,373.5,786.28,629.7
2018,10,7,8,30,808.0,72.0,5.1,21.1,422.0,816.95,649.46
2018,10,7,8,45,829.0,75.0,5.2,21.7,466.5,835.02,659.83
2018,10,7,9,0,850.0,78.0,5.3,22.3,511.0,849.55,667.57
2018,10,7,9,15,867.5,79.5,5.3,22.85,551.0,847.03,662.56
2018,10,7,9,30,885.0,81.0,5.3,23.4,591.0,849.57,661.44
2018,10,7,9,45,897.5,82.0,5.3,23.9,624.5,843.57,654.43
2018,10,7,10,0,910.0,83.0,5.3,24.4,658.0,833.78,644.94
2018,10,7,10,15,915.0,85.5,5.35,24.8,683.5,815.92,630.39
2018,10,7,10,30,920.0,88.0,5.4,25.2,709.0,794.47,613.46
2018,10,7,10,45,922.5,90.0,5.4,25.55,727.0,767.18,592.37
2018,10,7,11,0,925.0,92.0,5.4,25.9,745.0,736.63,568.07
2018,10,7,11,15,920.0,95.0,5.4,26.15,753.0,699.01,537.76
2018,10,7,11,30,915.0,98.0,5.4,26.4,761.0,658.91,505.22
2018,10,7,11,45,905.0,102.5,5.35,26.65,760.0,615.02,469.17
2018,10,7,12,0,895.0,107.0,5.3,26.9,759.0,569.42,431.25
2018,10,7,12,15,895.5,106.0,5.3,27.1,754.5,522.86,392.04
2018,10,7,12,30,896.0,105.0,5.3,27.3,750.0,474.36,350.4
2018,10,7,12,45,894.0,103.0,5.3,27.45,736.5,422.41,305.3
2018,10,7,13,0,892.0,101.0,5.3,27.6,723.0,369.21,258.43
2018,10,7,13,15,883.0,100.5,5.3,27.65,701.0,314.22,210.2
2018,10,7,13,30,874.0,100.0,5.3,27.7,679.0,259.09,162.81
2018,10,7,13,45,860.5,99.5,5.35,27.75,649.5,196.34,112.9
2018,10,7,14,0,847.0,99.0,5.4,27.8,620.0,140.71,75.84
2018,10,7,14,15,825.0,99.0,5.35,27.75,582.5,86.35,54.89
2018,10,7,14,30,803.0,99.0,5.3,27.7,545.0,75.46,57.63
2018,10,7,14,45,772.0,98.5,5.25,27.65,501.5,75.88,58.15
2018,10,7,15,0,741.0,98.0,5.2,27.6,458.0,69.82,53.25
2018,10,7,15,15,713.0,93.5,5.2,27.6,413.0,67.72,51.64
2018,10,7,15,30,685.0,89.0,5.2,27.6,368.0,65.58,49.99
2018,10,7,15,45,643.5,83.5,4.85,27.2,319.5,62.53,47.61
2018,10,7,16,0,602.0,78.0,4.5,26.8,271.0,59.45,45.14
2018,10,7,16,15,553.0,69.5,3.95,25.95,223.0,53.91,40.54
2018,10,7,16,30,504.0,61.0,3.4,25.1,175.0,48.22,35.64
2018,10,7,16,45,431.0,50.5,2.85,24.25,130.5,40.56,28.87
2018,10,7,17,0,358.0,40.0,2.3,23.4,86.0,32.73,21.64
2018,10,7,17,15,231.0,27.0,2.2,22.6,51.5,22.31,9.72
2018,10,7,17,30,104.0,14.0,2.1,21.8,17.0,11.95,0.0
2018,10,7,17,45,52.0,7.0,1.95,20.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,6,15,139.5,11.0,1.35,14.9,19.5,108.29,0.0
2018,10,8,6,30,279.0,22.0,1.5,16.0,39.0,267.17,53.11
2018,10,8,6,45,402.5,30.5,1.65,17.05,80.5,395.43,305.89
2018,10,8,7,0,526.0,39.0,1.8,18.1,122.0,510.92,407.17
2018,10,8,7,15,601.5,43.5,2.1,18.75,171.0,579.61,464.73
2018,10,8,7,30,677.0,48.0,2.4,19.4,220.0,656.99,525.61
2018,10,8,7,45,720.0,52.0,2.65,20.1,269.5,705.77,562.09
2018,10,8,8,0,763.0,56.0,2.9,20.8,319.0,752.7,595.63
2018,10,8,8,15,791.0,59.0,2.95,21.35,366.5,782.98,615.17
2018,10,8,8,30,819.0,62.0,3.0,21.9,414.0,801.5,625.74
2018,10,8,8,45,839.0,64.5,3.05,22.5,457.5,818.23,634.7
2018,10,8,9,0,859.0,67.0,3.1,23.1,501.0,831.59,641.16
2018,10,8,9,15,873.0,68.5,3.15,23.7,539.0,835.0,640.66
2018,10,8,9,30,887.0,70.0,3.2,24.3,577.0,834.77,637.8
2018,10,8,9,45,897.0,71.5,3.25,24.9,609.5,827.5,630.21
2018,10,8,10,0,907.0,73.0,3.3,25.5,642.0,816.52,620.26
2018,10,8,10,15,914.5,74.5,3.3,26.0,668.0,799.84,606.53
2018,10,8,10,30,922.0,76.0,3.3,26.5,694.0,779.52,590.48
2018,10,8,10,45,927.0,76.5,3.35,27.0,712.5,752.74,570.32
2018,10,8,11,0,932.0,77.0,3.4,27.5,731.0,722.62,547.25
2018,10,8,11,15,934.5,77.5,3.45,27.8,741.5,687.63,519.78
2018,10,8,11,30,937.0,78.0,3.5,28.1,752.0,649.69,489.72
2018,10,8,11,45,937.5,78.5,3.5,28.4,755.0,607.82,456.04
2018,10,8,12,0,938.0,79.0,3.5,28.7,758.0,563.48,419.81
2018,10,8,12,15,936.5,78.5,3.45,28.85,752.5,515.04,379.84
2018,10,8,12,30,935.0,78.0,3.4,29.0,747.0,464.74,337.48
2018,10,8,12,45,931.0,78.0,3.4,29.15,733.5,412.28,292.57
2018,10,8,13,0,927.0,78.0,3.4,29.3,720.0,358.62,245.9
2018,10,8,13,15,921.0,77.0,3.35,29.3,699.0,302.7,197.39
2018,10,8,13,30,915.0,76.0,3.3,29.3,678.0,246.29,149.46
2018,10,8,13,45,906.0,75.0,3.25,29.3,649.5,189.19,104.54
2018,10,8,14,0,897.0,74.0,3.2,29.3,621.0,132.4,67.89
2018,10,8,14,15,884.5,73.0,3.1,29.2,586.5,76.04,48.27
2018,10,8,14,30,872.0,72.0,3.0,29.1,552.0,66.96,50.24
2018,10,8,14,45,855.0,69.5,2.95,29.0,511.0,64.96,48.74
2018,10,8,15,0,838.0,67.0,2.9,28.9,470.0,62.88,47.17
2018,10,8,15,15,814.5,64.5,2.9,28.9,425.0,53.7,39.63
2018,10,8,15,30,791.0,62.0,2.9,28.9,380.0,52.11,38.4
2018,10,8,15,45,757.0,59.0,2.65,28.35,332.0,50.01,36.82
2018,10,8,16,0,723.0,56.0,2.4,27.8,284.0,47.93,35.19
2018,10,8,16,15,671.5,51.0,2.05,26.9,234.0,44.08,32.02
2018,10,8,16,30,620.0,46.0,1.7,26.0,184.0,40.22,28.69
2018,10,8,16,45,536.0,40.0,1.3,25.05,137.0,32.44,21.87
2018,10,8,17,0,452.0,34.0,0.9,24.1,90.0,27.97,17.54
2018,10,8,17,15,299.0,24.0,0.95,23.3,54.0,19.89,6.92
2018,10,8,17,30,146.0,14.0,1.0,22.5,18.0,11.95,0.0
2018,10,8,17,45,73.0,7.0,1.0,21.7,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,6,15,110.5,11.5,1.1,14.2,17.5,87.89,0.0
2018,10,9,6,30,221.0,23.0,1.2,15.0,35.0,221.7,9.61
2018,10,9,6,45,301.0,34.0,1.3,15.8,69.5,320.36,248.1
2018,10,9,7,0,381.0,45.0,1.4,16.6,104.0,402.58,324.93
2018,10,9,7,15,499.0,50.0,1.35,17.3,157.0,510.62,411.96
2018,10,9,7,30,617.0,55.0,1.3,18.0,210.0,620.68,495.18
2018,10,9,7,45,640.5,63.5,1.2,18.75,254.5,657.51,519.97
2018,10,9,8,0,664.0,72.0,1.1,19.5,299.0,692.25,541.98
2018,10,9,8,15,728.5,70.0,1.1,20.4,352.5,741.08,573.34
2018,10,9,8,30,793.0,68.0,1.1,21.3,406.0,793.08,605.46
2018,10,9,8,45,786.5,78.0,1.05,22.25,443.0,796.17,602.52
2018,10,9,9,0,780.0,88.0,1.0,23.2,480.0,795.56,597.63
2018,10,9,9,15,825.5,83.0,0.95,24.2,526.5,817.66,607.91
2018,10,9,9,30,871.0,78.0,0.9,25.2,573.0,827.65,609.72
2018,10,9,9,45,880.0,80.5,0.85,26.25,605.0,820.62,600.48
2018,10,9,10,0,889.0,83.0,0.8,27.3,637.0,809.92,589.28
2018,10,9,10,15,898.0,84.0,0.85,27.85,663.5,793.89,577.51
2018,10,9,10,30,907.0,85.0,0.9,28.4,690.0,774.23,563.53
2018,10,9,10,45,841.0,113.0,1.0,28.9,686.0,730.08,533.4
2018,10,9,11,0,775.0,141.0,1.1,29.4,682.0,679.1,496.9
2018,10,9,11,15,781.0,142.0,1.35,29.65,694.0,650.03,477.29
2018,10,9,11,30,787.0,143.0,1.6,29.9,706.0,618.09,454.46
2018,10,9,11,45,798.5,139.5,1.8,30.2,712.5,582.55,427.82
2018,10,9,12,0,810.0,136.0,2.0,30.5,719.0,544.06,398.04
2018,10,9,12,15,744.5,160.5,2.2,30.45,693.0,488.45,355.71
2018,10,9,12,30,679.0,185.0,2.4,30.4,667.0,437.19,315.87
2018,10,9,12,45,684.5,178.5,2.6,30.4,657.0,392.01,278.91
2018,10,9,13,0,690.0,172.0,2.8,30.4,647.0,345.44,239.9
