Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,13,15,650.0,179.5,3.0,30.1,616.0,296.36,200.23
2018,10,9,13,30,610.0,187.0,3.2,29.8,585.0,250.89,164.32
2018,10,9,13,45,562.0,192.0,3.4,29.55,546.5,205.9,131.63
2018,10,9,14,0,514.0,197.0,3.6,29.3,508.0,165.92,107.65
2018,10,9,14,15,639.5,149.0,3.7,28.75,513.0,101.36,78.52
2018,10,9,14,30,765.0,101.0,3.8,28.2,518.0,76.66,58.51
2018,10,9,14,45,784.0,90.5,3.9,27.7,490.0,70.6,53.76
2018,10,9,15,0,803.0,80.0,4.0,27.2,462.0,64.25,48.69
2018,10,9,15,15,769.0,77.5,4.0,27.2,414.5,62.87,47.68
2018,10,9,15,30,735.0,75.0,4.0,27.2,367.0,61.55,46.69
2018,10,9,15,45,705.0,70.0,3.95,25.85,320.5,58.31,44.31
2018,10,9,16,0,675.0,65.0,3.9,24.5,274.0,50.48,37.9
2018,10,9,16,15,620.0,59.0,3.65,23.65,225.0,46.42,34.49
2018,10,9,16,30,565.0,53.0,3.4,22.8,176.0,42.34,30.9
2018,10,9,16,45,475.0,45.5,3.2,21.9,130.0,36.83,25.88
2018,10,9,17,0,385.0,38.0,3.0,21.0,84.0,31.39,20.48
2018,10,9,17,15,241.5,25.5,2.85,20.15,49.5,21.28,6.26
2018,10,9,17,30,98.0,13.0,2.7,19.3,15.0,11.1,0.0
2018,10,9,17,45,49.0,6.5,2.55,18.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,10,6,15,75.5,12.0,0.75,12.9,16.0,63.4,0.0
2018,10,10,6,30,151.0,24.0,0.9,13.3,32.0,173.5,0.0
2018,10,10,6,45,273.0,36.5,1.05,13.75,70.5,302.09,233.38
2018,10,10,7,0,395.0,49.0,1.2,14.2,109.0,415.93,337.2
2018,10,10,7,15,479.5,57.0,1.1,14.6,156.5,501.87,407.63
2018,10,10,7,30,564.0,65.0,1.0,15.0,204.0,588.23,474.04
2018,10,10,7,45,619.5,70.0,0.95,15.45,253.5,646.52,516.24
2018,10,10,8,0,675.0,75.0,0.9,15.9,303.0,703.33,555.24
2018,10,10,8,15,711.5,78.0,0.85,16.55,350.0,739.28,577.21
2018,10,10,8,30,748.0,81.0,0.8,17.2,397.0,767.85,593.28
2018,10,10,8,45,775.5,83.0,0.75,17.85,441.0,789.96,604.41
2018,10,10,9,0,803.0,85.0,0.7,18.5,485.0,808.6,612.94
2018,10,10,9,15,823.5,86.0,0.8,19.5,524.0,816.45,615.79
2018,10,10,9,30,844.0,87.0,0.9,20.5,563.0,820.55,616.27
2018,10,10,9,45,859.5,87.5,1.05,21.5,596.5,808.53,606.72
2018,10,10,10,0,875.0,88.0,1.2,22.5,630.0,800.88,600.26
2018,10,10,10,15,883.0,89.0,1.15,23.05,655.0,784.19,586.26
2018,10,10,10,30,891.0,90.0,1.1,23.6,680.0,763.98,570.19
2018,10,10,10,45,896.5,91.0,1.05,24.15,698.5,738.5,550.77
2018,10,10,11,0,902.0,92.0,1.0,24.7,717.0,709.72,527.74
2018,10,10,11,15,905.0,92.5,0.85,25.0,727.5,675.66,500.18
2018,10,10,11,30,908.0,93.0,0.7,25.3,738.0,638.71,470.33
2018,10,10,11,45,908.0,93.0,0.6,25.65,740.0,596.89,437.13
2018,10,10,12,0,908.0,93.0,0.5,26.0,742.0,552.77,401.73
2018,10,10,12,15,905.0,93.0,0.55,26.2,736.0,505.12,364.62
2018,10,10,12,30,902.0,93.0,0.6,26.4,730.0,455.82,325.07
2018,10,10,12,45,895.5,93.5,0.65,26.55,715.5,404.21,282.69
2018,10,10,13,0,889.0,94.0,0.7,26.7,701.0,351.71,238.59
2018,10,10,13,15,882.0,92.5,0.9,26.7,679.5,296.94,192.85
2018,10,10,13,30,875.0,91.0,1.1,26.7,658.0,241.87,147.37
2018,10,10,13,45,864.0,89.5,1.25,26.7,629.0,186.18,104.79
2018,10,10,14,0,853.0,88.0,1.4,26.7,600.0,131.07,70.85
2018,10,10,14,15,838.0,86.5,1.6,26.45,565.0,67.81,51.35
2018,10,10,14,30,823.0,85.0,1.8,26.2,530.0,66.48,50.5
2018,10,10,14,45,803.0,82.5,2.0,26.0,489.5,65.28,49.68
2018,10,10,15,0,783.0,80.0,2.2,25.8,449.0,64.1,48.87
2018,10,10,15,15,756.5,77.0,2.2,25.8,404.5,62.46,47.62
2018,10,10,15,30,730.0,74.0,2.2,25.8,360.0,60.83,46.37
2018,10,10,15,45,688.5,70.5,2.55,24.8,312.0,53.83,40.68
2018,10,10,16,0,647.0,67.0,2.9,23.8,264.0,51.87,39.2
2018,10,10,16,15,584.5,61.0,2.95,22.9,215.0,47.85,35.82
2018,10,10,16,30,522.0,55.0,3.0,22.0,166.0,43.84,32.27
2018,10,10,16,45,426.5,46.5,3.05,21.15,121.0,37.59,26.56
2018,10,10,17,0,331.0,38.0,3.1,20.3,76.0,31.37,20.36
2018,10,10,17,15,203.0,25.0,3.05,19.4,44.5,19.51,3.11
2018,10,10,17,30,75.0,12.0,3.0,18.5,13.0,10.24,0.0
2018,10,10,17,45,37.5,6.0,2.95,17.65,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,8.0,0.7,13.55,8.0,8.58,0.0
2018,10,11,6,30,5.0,16.0,0.8,13.9,16.0,20.22,0.0
2018,10,11,6,45,89.0,37.0,0.9,14.3,50.0,146.71,110.58
2018,10,11,7,0,173.0,58.0,1.0,14.7,84.0,239.45,194.74
2018,10,11,7,15,242.0,73.0,0.95,15.0,124.0,311.15,256.41
2018,10,11,7,30,311.0,88.0,0.9,15.3,164.0,403.55,331.37
2018,10,11,7,45,333.5,103.0,0.85,15.65,200.5,441.19,360.23
2018,10,11,8,0,356.0,118.0,0.8,16.0,237.0,477.79,387.24
2018,10,11,8,15,418.0,128.0,0.7,16.7,288.0,540.49,432.41
2018,10,11,8,30,480.0,138.0,0.6,17.4,339.0,601.88,474.19
2018,10,11,8,45,555.0,138.0,0.5,18.1,394.0,660.38,512.38
2018,10,11,9,0,630.0,138.0,0.4,18.8,449.0,724.75,552.25
2018,10,11,9,15,660.5,139.0,0.55,19.55,488.0,741.78,562.38
2018,10,11,9,30,691.0,140.0,0.7,20.3,527.0,755.09,570.6
2018,10,11,9,45,719.0,138.5,0.85,21.1,561.5,759.78,572.85
2018,10,11,10,0,747.0,137.0,1.0,21.9,596.0,760.51,572.49
2018,10,11,10,15,759.5,138.0,1.1,22.25,621.5,747.95,563.18
2018,10,11,10,30,772.0,139.0,1.2,22.6,647.0,731.89,551.1
2018,10,11,10,45,780.5,140.0,1.3,23.0,665.5,709.51,534.29
2018,10,11,11,0,789.0,141.0,1.4,23.4,684.0,681.99,513.66
2018,10,11,11,15,796.5,139.5,1.45,23.7,695.0,650.99,489.95
2018,10,11,11,30,804.0,138.0,1.5,24.0,706.0,617.07,463.66
2018,10,11,11,45,809.5,136.5,1.5,24.3,710.0,579.23,433.63
2018,10,11,12,0,815.0,135.0,1.5,24.6,714.0,538.89,401.07
2018,10,11,12,15,818.0,132.5,1.55,24.8,710.0,494.2,364.86
2018,10,11,12,30,821.0,130.0,1.6,25.0,706.0,447.59,326.15
2018,10,11,12,45,822.0,126.5,1.6,25.2,693.5,397.72,283.83
2018,10,11,13,0,823.0,123.0,1.6,25.4,681.0,346.53,239.69
2018,10,11,13,15,817.5,120.5,1.6,25.5,660.5,293.37,194.11
2018,10,11,13,30,812.0,118.0,1.6,25.6,640.0,239.98,149.41
2018,10,11,13,45,804.0,114.0,1.6,25.65,612.0,185.13,107.31
2018,10,11,14,0,796.0,110.0,1.6,25.7,584.0,130.79,73.82
2018,10,11,14,15,781.5,107.0,1.6,25.65,549.5,80.32,61.99
2018,10,11,14,30,767.0,104.0,1.6,25.6,515.0,79.26,61.34
2018,10,11,14,45,748.0,99.5,1.6,25.5,475.0,70.35,54.05
2018,10,11,15,0,729.0,95.0,1.6,25.4,435.0,68.33,52.53
2018,10,11,15,15,699.5,91.0,1.6,25.4,390.5,66.49,51.12
2018,10,11,15,30,670.0,87.0,1.6,25.4,346.0,64.65,49.7
2018,10,11,15,45,626.5,82.0,1.6,24.9,299.0,61.93,47.58
2018,10,11,16,0,583.0,77.0,1.6,24.4,252.0,59.22,45.39
2018,10,11,16,15,519.0,69.5,1.4,23.65,204.0,54.36,41.27
2018,10,11,16,30,455.0,62.0,1.2,22.9,156.0,49.49,36.95
2018,10,11,16,45,359.0,51.0,1.05,22.15,112.5,39.2,27.75
2018,10,11,17,0,263.0,40.0,0.9,21.4,69.0,30.9,19.68
2018,10,11,17,15,152.5,24.5,1.0,20.65,39.5,19.05,0.0
2018,10,11,17,30,42.0,9.0,1.1,19.9,10.0,7.68,0.0
2018,10,11,17,45,21.0,4.5,1.2,19.2,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.0,13.0,54.32,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.5,26.0,148.63,0.0
2018,10,12,6,45,247.5,33.0,0.65,14.95,62.5,276.19,206.99
2018,10,12,7,0,364.0,46.0,0.7,15.4,99.0,386.0,309.66
2018,10,12,7,15,449.5,54.5,0.8,16.15,145.5,471.65,380.11
2018,10,12,7,30,535.0,63.0,0.9,16.9,192.0,558.16,447.48
2018,10,12,7,45,588.0,69.5,0.95,17.6,240.0,615.4,489.61
2018,10,12,8,0,641.0,76.0,1.0,18.3,288.0,671.28,528.9
2018,10,12,8,15,678.5,80.0,1.15,19.6,334.5,708.87,553.38
2018,10,12,8,30,716.0,84.0,1.3,20.9,381.0,743.91,575.32
2018,10,12,8,45,743.0,87.0,1.45,22.15,424.5,761.24,584.39
2018,10,12,9,0,770.0,90.0,1.6,23.4,468.0,780.54,594.74
2018,10,12,9,15,795.5,90.5,1.65,24.15,508.0,792.03,599.74
2018,10,12,9,30,821.0,91.0,1.7,24.9,548.0,799.74,602.25
2018,10,12,9,45,842.5,90.0,1.75,25.65,582.5,798.52,598.8
2018,10,12,10,0,864.0,89.0,1.8,26.4,617.0,786.45,588.22
2018,10,12,10,15,874.0,90.0,1.9,27.05,643.0,771.37,576.49
2018,10,12,10,30,884.0,91.0,2.0,27.7,669.0,752.72,562.42
2018,10,12,10,45,890.5,92.0,2.15,28.4,688.0,728.02,544.19
2018,10,12,11,0,897.0,93.0,2.3,29.1,707.0,700.0,522.27
2018,10,12,11,15,901.0,93.5,2.4,29.4,718.0,666.66,496.75
2018,10,12,11,30,905.0,94.0,2.5,29.7,729.0,630.38,468.58
2018,10,12,11,45,907.0,94.0,2.6,30.05,732.5,589.74,436.51
2018,10,12,12,0,909.0,94.0,2.7,30.4,736.0,546.62,401.8
2018,10,12,12,15,908.0,93.5,2.8,30.5,730.5,499.4,363.54
2018,10,12,12,30,907.0,93.0,2.9,30.6,725.0,450.36,322.79
2018,10,12,12,45,903.0,92.5,2.95,30.75,711.5,398.63,278.89
2018,10,12,13,0,899.0,92.0,3.0,30.9,698.0,345.8,233.4
2018,10,12,13,15,893.0,91.0,3.05,30.85,677.0,291.21,186.75
2018,10,12,13,30,887.0,90.0,3.1,30.8,656.0,236.17,141.11
2018,10,12,13,45,876.5,88.5,3.15,30.8,627.0,179.99,98.92
2018,10,12,14,0,866.0,87.0,3.2,30.8,598.0,124.33,66.47
2018,10,12,14,15,852.0,85.0,3.25,30.6,563.0,66.4,49.38
2018,10,12,14,30,838.0,83.0,3.3,30.4,528.0,65.58,48.91
2018,10,12,14,45,819.0,80.5,3.3,30.25,487.5,64.33,48.04
2018,10,12,15,0,800.0,78.0,3.3,30.1,447.0,63.1,47.18
2018,10,12,15,15,773.0,74.5,3.3,30.1,401.5,61.0,45.57
2018,10,12,15,30,746.0,71.0,3.3,30.1,356.0,58.9,43.92
2018,10,12,15,45,707.5,67.0,3.2,29.35,308.0,56.26,41.94
2018,10,12,16,0,669.0,63.0,3.1,28.6,260.0,49.24,36.16
2018,10,12,16,15,611.5,56.5,2.75,27.4,211.0,44.73,32.44
2018,10,12,16,30,554.0,50.0,2.4,26.2,162.0,40.18,28.5
2018,10,12,16,45,459.5,42.0,2.05,25.0,117.0,34.17,23.1
2018,10,12,17,0,365.0,34.0,1.7,23.8,72.0,28.21,17.01
2018,10,12,17,15,220.5,21.5,1.65,22.85,41.0,18.0,0.0
2018,10,12,17,30,76.0,9.0,1.6,21.9,10.0,7.68,0.0
2018,10,12,17,45,38.0,4.5,1.6,21.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.3,13.7,14.0,8.11,0.0
2018,10,13,6,30,203.0,19.0,1.4,14.5,28.0,195.84,0.0
2018,10,13,6,45,292.5,26.0,1.45,15.3,57.5,301.71,223.68
2018,10,13,7,0,382.0,33.0,1.5,16.1,87.0,382.82,308.34
2018,10,13,7,15,516.0,41.5,1.65,16.95,145.5,505.77,408.99
2018,10,13,7,30,650.0,50.0,1.8,17.8,204.0,626.16,502.26
2018,10,13,7,45,699.0,54.5,1.95,18.6,254.0,679.5,541.87
2018,10,13,8,0,748.0,59.0,2.1,19.4,304.0,730.97,578.56
2018,10,13,8,15,780.0,62.5,2.15,20.45,352.0,764.46,599.51
2018,10,13,8,30,812.0,66.0,2.2,21.5,400.0,795.03,617.62
2018,10,13,8,45,836.0,68.5,2.25,22.55,444.5,814.24,627.22
2018,10,13,9,0,860.0,71.0,2.3,23.6,489.0,821.66,628.47
2018,10,13,9,15,875.5,73.0,2.35,24.45,528.0,826.21,628.33
2018,10,13,9,30,891.0,75.0,2.4,25.3,567.0,827.08,625.76
2018,10,13,9,45,901.5,77.0,2.4,26.15,599.5,820.11,617.61
2018,10,13,10,0,912.0,79.0,2.4,27.0,632.0,809.38,607.15
2018,10,13,10,15,920.0,80.0,2.45,27.45,658.0,791.86,593.57
2018,10,13,10,30,928.0,81.0,2.5,27.9,684.0,770.71,577.68
2018,10,13,10,45,933.0,82.0,2.55,28.4,702.5,743.85,557.81
2018,10,13,11,0,938.0,83.0,2.6,28.9,721.0,713.63,533.94
2018,10,13,11,15,941.0,83.5,2.65,29.1,731.5,678.4,506.81
2018,10,13,11,30,944.0,84.0,2.7,29.3,742.0,640.18,477.0
2018,10,13,11,45,944.0,84.5,2.75,29.5,744.5,597.49,443.29
2018,10,13,12,0,944.0,85.0,2.8,29.7,747.0,552.38,406.95
2018,10,13,12,15,942.5,84.5,2.85,29.7,741.0,503.5,367.18
2018,10,13,12,30,941.0,84.0,2.9,29.7,735.0,452.77,324.88
2018,10,13,12,45,937.5,83.0,2.95,29.7,721.0,399.3,279.45
2018,10,13,13,0,934.0,82.0,3.0,29.7,707.0,344.63,232.28
2018,10,13,13,15,927.0,82.0,3.0,29.55,685.5,288.91,184.43
2018,10,13,13,30,920.0,82.0,3.0,29.4,664.0,232.77,137.8
2018,10,13,13,45,910.5,80.5,3.05,29.25,635.0,175.07,94.68
2018,10,13,14,0,901.0,79.0,3.1,29.1,606.0,117.75,62.04
2018,10,13,14,15,887.0,77.0,3.1,28.8,570.0,70.52,53.2
2018,10,13,14,30,873.0,75.0,3.1,28.5,534.0,68.96,52.14
2018,10,13,14,45,854.5,73.0,3.1,28.25,493.0,67.26,50.92
2018,10,13,15,0,836.0,71.0,3.1,28.0,452.0,58.53,43.8
2018,10,13,15,15,809.5,68.0,3.1,28.0,406.0,56.62,42.32
2018,10,13,15,30,783.0,65.0,3.1,28.0,360.0,54.7,40.81
2018,10,13,15,45,744.5,61.0,3.1,26.95,311.0,51.86,38.66
2018,10,13,16,0,706.0,57.0,3.1,25.9,262.0,49.03,36.41
2018,10,13,16,15,647.5,52.0,2.8,24.75,212.5,45.2,33.21
2018,10,13,16,30,589.0,47.0,2.5,23.6,163.0,38.03,26.97
2018,10,13,16,45,491.5,39.5,2.2,22.45,117.0,32.3,21.73
2018,10,13,17,0,394.0,32.0,1.9,21.3,71.0,26.64,15.65
2018,10,13,17,15,239.5,20.5,1.8,20.25,40.0,17.24,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.2,9.0,7.68,0.0
2018,10,13,17,45,42.5,4.5,1.55,18.2,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,15,24.0,4.0,1.2,11.75,5.0,0.0,0.0
2018,10,14,6,30,48.0,8.0,1.3,12.5,10.0,41.38,0.0
2018,10,14,6,45,45.0,12.5,1.4,13.25,16.5,59.24,40.07
2018,10,14,7,0,42.0,17.0,1.5,14.0,23.0,61.29,46.84
2018,10,14,7,15,21.0,24.5,1.6,14.65,27.5,37.38,26.87
2018,10,14,7,30,0.0,32.0,1.7,15.3,32.0,26.4,16.91
2018,10,14,7,45,0.0,45.0,1.8,15.95,45.0,37.2,26.15
2018,10,14,8,0,0.0,58.0,1.9,16.6,58.0,48.02,35.27
2018,10,14,8,15,145.0,94.5,1.9,17.25,153.5,242.99,201.74
2018,10,14,8,30,290.0,131.0,1.9,17.9,249.0,407.81,334.26
2018,10,14,8,45,564.0,105.0,1.9,18.6,366.0,631.84,505.45
2018,10,14,9,0,838.0,79.0,1.9,19.3,483.0,818.31,635.19
2018,10,14,9,15,855.5,81.5,1.9,19.95,522.5,824.75,634.65
2018,10,14,9,30,873.0,84.0,1.9,20.6,562.0,827.37,633.39
2018,10,14,9,45,885.0,86.0,1.85,21.3,595.5,813.76,620.51
2018,10,14,10,0,897.0,88.0,1.8,22.0,629.0,804.16,610.78
2018,10,14,10,15,908.0,89.0,1.85,22.6,656.0,788.92,598.46
2018,10,14,10,30,919.0,90.0,1.9,23.2,683.0,769.95,583.75
2018,10,14,10,45,927.0,90.0,1.9,23.85,702.5,744.12,563.42
2018,10,14,11,0,935.0,90.0,1.9,24.5,722.0,714.82,539.55
2018,10,14,11,15,940.0,90.5,1.95,25.0,734.0,680.71,512.6
2018,10,14,11,30,945.0,91.0,2.0,25.5,746.0,643.48,482.9
2018,10,14,11,45,948.5,90.5,2.1,26.0,749.5,601.53,449.38
2018,10,14,12,0,952.0,90.0,2.2,26.5,753.0,556.89,412.97
2018,10,14,12,15,951.0,90.0,2.3,26.8,747.5,508.15,372.82
2018,10,14,12,30,950.0,90.0,2.4,27.1,742.0,457.48,330.05
2018,10,14,12,45,949.0,88.5,2.45,27.45,729.0,403.87,283.83
2018,10,14,13,0,948.0,87.0,2.5,27.8,716.0,348.81,235.75
2018,10,14,13,15,943.0,86.0,2.6,27.85,695.0,291.94,186.75
2018,10,14,13,30,938.0,85.0,2.7,27.9,674.0,234.46,138.94
2018,10,14,13,45,929.5,83.0,2.75,27.95,644.5,175.47,95.05
2018,10,14,14,0,921.0,81.0,2.8,28.0,615.0,116.76,62.33
2018,10,14,14,15,908.0,79.0,2.85,27.9,579.0,72.18,54.8
2018,10,14,14,30,895.0,77.0,2.9,27.8,543.0,70.62,53.7
2018,10,14,14,45,878.0,74.5,2.9,27.65,501.5,68.6,52.19
2018,10,14,15,0,861.0,72.0,2.9,27.5,460.0,59.68,44.88
2018,10,14,15,15,835.0,69.0,2.9,27.5,413.5,57.77,43.4
2018,10,14,15,30,809.0,66.0,2.9,27.5,367.0,55.86,41.88
2018,10,14,15,45,772.5,61.5,2.6,26.8,317.0,52.63,39.33
2018,10,14,16,0,736.0,57.0,2.3,26.1,267.0,49.37,36.67
2018,10,14,16,15,678.5,52.0,2.0,24.7,216.5,45.52,33.48
2018,10,14,16,30,621.0,47.0,1.7,23.3,166.0,41.73,30.13
2018,10,14,16,45,520.0,39.5,1.4,21.95,119.0,32.53,21.92
2018,10,14,17,0,419.0,32.0,1.1,20.6,72.0,26.85,15.5
2018,10,14,17,15,243.5,19.5,1.15,19.85,39.5,16.45,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.1,7.0,5.97,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.3,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.2,26.0,166.64,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.15,66.0,352.52,251.3
2018,10,15,7,0,512.0,37.0,1.5,14.1,106.0,486.33,388.5
2018,10,15,7,15,591.0,43.0,1.6,15.05,154.5,556.2,448.55
2018,10,15,7,30,670.0,49.0,1.7,16.0,203.0,636.51,511.89
2018,10,15,7,45,719.0,53.0,1.85,16.9,253.0,689.07,551.49
2018,10,15,8,0,768.0,57.0,2.0,17.8,303.0,739.63,587.62
2018,10,15,8,15,800.5,60.5,2.0,18.95,351.5,773.32,608.25
2018,10,15,8,30,833.0,64.0,2.0,20.1,400.0,804.03,625.88
2018,10,15,8,45,858.5,66.0,2.05,21.2,445.5,815.22,629.75
2018,10,15,9,0,884.0,68.0,2.1,22.3,491.0,831.39,637.1
2018,10,15,9,15,898.5,70.5,2.05,23.15,530.5,835.4,635.65
2018,10,15,9,30,913.0,73.0,2.0,24.0,570.0,835.63,631.8
2018,10,15,9,45,923.0,75.5,1.95,24.85,603.0,828.38,623.02
2018,10,15,10,0,933.0,78.0,1.9,25.7,636.0,817.28,611.92
2018,10,15,10,15,941.0,79.0,1.75,26.4,662.0,799.15,595.76
2018,10,15,10,30,949.0,80.0,1.6,27.1,688.0,777.33,577.39
2018,10,15,10,45,954.0,81.0,1.45,27.8,707.0,749.77,555.04
2018,10,15,11,0,959.0,82.0,1.3,28.5,726.0,718.79,529.1
2018,10,15,11,15,962.0,82.5,1.1,28.8,736.5,682.75,499.85
2018,10,15,11,30,965.0,83.0,0.9,29.1,747.0,643.68,468.15
2018,10,15,11,45,964.5,83.0,0.7,29.4,748.5,599.39,432.38
2018,10,15,12,0,964.0,83.0,0.5,29.7,750.0,552.7,394.34
2018,10,15,12,15,961.0,83.0,0.6,29.9,743.0,502.7,356.0
2018,10,15,12,30,958.0,83.0,0.7,30.1,736.0,450.95,314.91
2018,10,15,12,45,953.5,82.5,0.8,30.25,721.5,396.74,270.7
2018,10,15,13,0,949.0,82.0,0.9,30.4,707.0,341.39,224.56
2018,10,15,13,15,942.5,81.0,1.1,30.4,685.0,284.29,177.22
2018,10,15,13,30,936.0,80.0,1.3,30.4,663.0,226.75,130.89
2018,10,15,13,45,926.0,78.5,1.45,30.4,633.5,168.23,88.76
2018,10,15,14,0,916.0,77.0,1.6,30.4,604.0,110.16,58.01
2018,10,15,14,15,902.0,75.5,1.75,30.25,568.0,69.77,52.26
2018,10,15,14,30,888.0,74.0,1.9,30.1,532.0,68.5,51.42
2018,10,15,14,45,869.0,71.5,2.0,29.9,490.0,66.41,49.88
2018,10,15,15,0,850.0,69.0,2.1,29.7,448.0,57.41,42.56
2018,10,15,15,15,823.0,66.5,2.1,29.7,402.0,55.81,41.35
2018,10,15,15,30,796.0,64.0,2.1,29.7,356.0,54.23,40.12
2018,10,15,15,45,756.5,60.0,2.1,28.75,306.5,51.34,37.91
2018,10,15,16,0,717.0,56.0,2.1,27.8,257.0,48.46,35.62
2018,10,15,16,15,655.5,51.0,1.85,26.35,207.0,44.59,32.41
2018,10,15,16,30,594.0,46.0,1.6,24.9,157.0,37.43,26.23
2018,10,15,16,45,490.5,38.0,1.4,23.4,111.0,31.23,20.6
2018,10,15,17,0,387.0,30.0,1.2,21.9,65.0,25.09,13.54
2018,10,15,17,15,223.5,18.0,1.2,21.05,35.5,15.36,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.2,6.0,5.12,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,1.05,12.7,12.5,0.0,0.0
2018,10,16,6,30,202.0,18.0,1.0,13.1,25.0,159.59,0.0
2018,10,16,6,45,335.0,26.5,1.0,13.55,61.0,328.47,226.05
2018,10,16,7,0,468.0,35.0,1.0,14.0,97.0,448.42,356.95
2018,10,16,7,15,567.5,42.0,1.0,14.7,148.5,534.5,429.01
2018,10,16,7,30,667.0,49.0,1.0,15.4,200.0,631.69,503.96
2018,10,16,7,45,716.5,53.5,1.05,16.1,250.5,685.1,543.24
2018,10,16,8,0,766.0,58.0,1.1,16.8,301.0,736.52,579.2
2018,10,16,8,15,798.5,61.5,1.15,17.8,349.0,770.06,600.19
2018,10,16,8,30,831.0,65.0,1.2,18.8,397.0,800.59,618.31
2018,10,16,8,45,854.0,67.5,1.2,19.8,441.5,818.54,626.54
2018,10,16,9,0,877.0,70.0,1.2,20.8,486.0,824.81,626.69
2018,10,16,9,15,891.0,72.0,1.3,21.75,524.5,827.68,626.08
2018,10,16,9,30,905.0,74.0,1.4,22.7,563.0,826.85,623.02
2018,10,16,9,45,914.5,76.0,1.45,23.7,595.0,818.64,614.39
2018,10,16,10,0,924.0,78.0,1.5,24.7,627.0,806.68,603.47
2018,10,16,10,15,932.0,79.5,1.6,25.35,653.0,789.26,590.36
2018,10,16,10,30,940.0,81.0,1.7,26.0,679.0,768.15,574.85
2018,10,16,10,45,945.0,82.0,1.75,26.65,697.5,740.8,554.1
2018,10,16,11,0,950.0,83.0,1.8,27.3,716.0,710.06,529.81
2018,10,16,11,15,953.0,83.5,1.85,27.6,726.5,674.31,502.34
2018,10,16,11,30,956.0,84.0,1.9,27.9,737.0,635.56,472.16
2018,10,16,11,45,956.5,83.5,2.0,28.2,739.0,591.7,437.86
2018,10,16,12,0,957.0,83.0,2.1,28.5,741.0,545.41,400.78
2018,10,16,12,15,954.0,83.5,2.15,28.6,734.5,496.21,360.59
2018,10,16,12,30,951.0,84.0,2.2,28.7,728.0,445.24,317.92
2018,10,16,12,45,945.0,83.5,2.25,28.85,712.5,390.9,271.7
2018,10,16,13,0,939.0,83.0,2.3,29.0,697.0,335.6,224.04
2018,10,16,13,15,932.0,82.0,2.3,28.95,675.0,278.96,175.7
2018,10,16,13,30,925.0,81.0,2.3,28.9,653.0,221.95,129.04
2018,10,16,13,45,915.0,79.5,2.3,28.9,623.5,164.11,87.27
2018,10,16,14,0,905.0,78.0,2.3,28.9,594.0,106.72,57.54
2018,10,16,14,15,891.5,76.0,2.3,28.75,558.5,69.93,52.78
2018,10,16,14,30,878.0,74.0,2.3,28.6,523.0,68.34,51.65
2018,10,16,14,45,858.5,72.0,2.3,28.45,481.5,66.58,50.36
2018,10,16,15,0,839.0,70.0,2.3,28.3,440.0,58.09,43.41
2018,10,16,15,15,811.5,66.5,2.3,28.3,393.5,55.75,41.57
2018,10,16,15,30,784.0,63.0,2.3,28.3,347.0,53.39,39.68
2018,10,16,15,45,744.5,59.0,2.15,27.45,298.0,50.5,37.42
2018,10,16,16,0,705.0,55.0,2.0,26.6,249.0,47.61,35.08
2018,10,16,16,15,643.0,49.5,1.8,25.2,199.5,43.28,31.45
2018,10,16,16,30,581.0,44.0,1.6,23.8,150.0,35.8,24.94
2018,10,16,16,45,475.5,36.5,1.4,22.35,105.5,29.99,19.58
2018,10,16,17,0,370.0,29.0,1.2,20.9,61.0,24.28,12.37
2018,10,16,17,15,212.0,17.5,1.2,20.1,33.0,14.94,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.3,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.55,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,6,15,74.5,7.5,1.1,11.35,10.0,0.0,0.0
2018,10,17,6,30,149.0,15.0,1.2,11.9,20.0,118.75,0.0
2018,10,17,6,45,182.5,19.5,1.25,12.4,36.0,203.01,134.72
2018,10,17,7,0,216.0,24.0,1.3,12.9,52.0,236.28,192.23
2018,10,17,7,15,108.0,34.0,1.35,13.6,48.0,138.36,113.9
2018,10,17,7,30,0.0,44.0,1.4,14.3,44.0,36.39,25.42
2018,10,17,7,45,0.0,53.5,1.5,15.0,53.5,44.29,32.3
2018,10,17,8,0,0.0,63.0,1.6,15.7,63.0,52.2,38.96
2018,10,17,8,15,114.0,94.0,1.5,16.75,139.0,199.67,165.6
2018,10,17,8,30,228.0,125.0,1.4,17.8,215.0,345.91,283.68
2018,10,17,8,45,533.5,99.5,1.3,18.85,342.0,593.35,473.79
2018,10,17,9,0,839.0,74.0,1.2,19.9,469.0,803.27,617.0
2018,10,17,9,15,856.5,76.5,1.2,21.0,508.0,809.46,614.63
2018,10,17,9,30,874.0,79.0,1.2,22.1,547.0,804.42,607.18
2018,10,17,9,45,886.0,80.5,1.2,23.2,579.5,797.88,599.01
2018,10,17,10,0,898.0,82.0,1.2,24.3,612.0,787.64,588.56
2018,10,17,10,15,906.5,83.0,1.1,25.2,637.5,770.5,572.96
2018,10,17,10,30,915.0,84.0,1.0,26.1,663.0,749.76,555.26
2018,10,17,10,45,920.5,85.5,0.9,27.0,681.5,723.91,533.45
2018,10,17,11,0,926.0,87.0,0.8,27.9,700.0,694.7,508.74
2018,10,17,11,15,929.0,87.0,0.65,28.3,710.0,659.23,480.05
2018,10,17,11,30,932.0,87.0,0.5,28.7,720.0,620.87,449.09
2018,10,17,11,45,933.0,87.5,0.4,29.05,722.5,579.14,416.01
2018,10,17,12,0,934.0,88.0,0.3,29.4,725.0,534.94,380.59
2018,10,17,12,15,931.5,88.0,0.35,29.6,719.0,486.52,343.01
2018,10,17,12,30,929.0,88.0,0.4,29.8,713.0,436.35,302.93
2018,10,17,12,45,924.5,87.5,0.5,29.95,698.5,383.59,260.15
2018,10,17,13,0,920.0,87.0,0.6,30.1,684.0,329.75,215.54
2018,10,17,13,15,913.0,86.0,0.7,30.1,662.5,274.11,169.65
2018,10,17,13,30,906.0,85.0,0.8,30.1,641.0,218.13,125.2
2018,10,17,13,45,895.0,83.5,0.9,30.1,611.5,161.24,85.44
2018,10,17,14,0,884.0,82.0,1.0,30.1,582.0,104.92,57.69
2018,10,17,14,15,869.5,79.5,1.1,29.85,546.0,71.9,54.11
2018,10,17,14,30,855.0,77.0,1.2,29.6,510.0,62.18,46.31
2018,10,17,14,45,834.5,75.0,1.3,29.4,469.0,61.12,45.62
2018,10,17,15,0,814.0,73.0,1.4,29.2,428.0,60.09,44.92
2018,10,17,15,15,785.5,70.0,1.4,29.2,382.5,58.23,43.48
2018,10,17,15,30,757.0,67.0,1.4,29.2,337.0,56.37,42.02
2018,10,17,15,45,715.0,62.5,1.6,28.1,288.5,53.19,39.58
2018,10,17,16,0,673.0,58.0,1.8,27.0,240.0,50.0,37.03
2018,10,17,16,15,607.5,52.0,1.7,25.55,191.0,41.63,29.97
2018,10,17,16,30,542.0,46.0,1.6,24.1,142.0,37.36,26.18
2018,10,17,16,45,433.5,37.5,1.45,22.6,98.5,30.81,20.14
2018,10,17,17,0,325.0,29.0,1.3,21.1,55.0,24.31,11.55
2018,10,17,17,15,183.5,17.5,1.35,20.15,30.0,14.94,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.2,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.25,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.9,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.3,18.0,104.71,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.7,27.5,162.76,100.94
2018,10,18,7,0,150.0,18.0,0.3,13.1,37.0,172.13,138.16
2018,10,18,7,15,75.0,23.5,0.25,13.7,33.0,95.31,76.83
2018,10,18,7,30,0.0,29.0,0.2,14.3,29.0,23.91,14.83
2018,10,18,7,45,0.0,34.0,0.1,14.85,34.0,28.05,18.55
2018,10,18,8,0,0.0,39.0,0.0,15.4,39.0,32.21,22.1
2018,10,18,8,15,0.0,61.5,0.15,16.4,61.5,50.94,37.85
2018,10,18,8,30,0.0,84.0,0.3,17.4,84.0,70.86,54.22
2018,10,18,8,45,34.5,134.5,0.4,18.4,150.5,159.77,127.79
2018,10,18,9,0,69.0,185.0,0.5,19.4,217.0,242.23,192.85
2018,10,18,9,15,363.5,157.5,0.65,20.35,348.5,494.56,389.53
2018,10,18,9,30,658.0,130.0,0.8,21.3,480.0,698.11,534.94
2018,10,18,9,45,769.0,107.5,0.9,22.25,540.5,740.35,559.68
2018,10,18,10,0,880.0,85.0,1.0,23.2,601.0,773.76,580.03
2018,10,18,10,15,888.5,87.0,1.05,24.05,626.5,757.98,566.79
2018,10,18,10,30,897.0,89.0,1.1,24.9,652.0,738.62,551.84
2018,10,18,10,45,902.5,90.0,1.15,25.75,670.0,712.63,531.17
2018,10,18,11,0,908.0,91.0,1.2,26.6,688.0,683.38,507.85
2018,10,18,11,15,911.5,91.0,1.15,27.25,698.0,648.76,480.0
2018,10,18,11,30,915.0,91.0,1.1,27.9,708.0,611.26,449.78
2018,10,18,11,45,916.0,91.0,1.1,28.55,710.5,569.7,416.55
2018,10,18,12,0,917.0,91.0,1.1,29.2,713.0,525.76,380.88
2018,10,18,12,15,915.5,91.5,1.1,29.4,707.5,478.94,342.92
2018,10,18,12,30,914.0,92.0,1.1,29.6,702.0,430.3,302.58
2018,10,18,12,45,909.0,91.5,1.05,29.85,688.0,378.1,258.55
2018,10,18,13,0,904.0,91.0,1.0,30.1,674.0,324.89,213.28
2018,10,18,13,15,897.0,89.5,1.0,30.1,652.0,269.71,167.28
2018,10,18,13,30,890.0,88.0,1.0,30.1,630.0,214.24,123.13
2018,10,18,13,45,879.5,86.5,0.95,30.15,601.0,158.31,84.33
2018,10,18,14,0,869.0,85.0,0.9,30.2,572.0,94.8,51.61
2018,10,18,14,15,854.0,83.0,0.9,30.0,536.5,65.79,49.07
2018,10,18,14,30,839.0,81.0,0.9,29.8,501.0,64.89,48.53
2018,10,18,14,45,818.0,78.0,0.9,29.65,460.0,63.19,47.29
2018,10,18,15,0,797.0,75.0,0.9,29.5,419.0,61.48,46.03
2018,10,18,15,15,767.5,71.5,0.9,29.5,373.5,59.28,44.31
2018,10,18,15,30,738.0,68.0,0.9,29.5,328.0,57.08,42.56
2018,10,18,15,45,695.0,63.5,0.9,28.55,280.0,53.94,40.13
2018,10,18,16,0,652.0,59.0,0.9,27.6,232.0,46.64,34.08
2018,10,18,16,15,586.0,52.5,0.9,26.2,184.0,42.0,30.18
2018,10,18,16,30,520.0,46.0,0.9,24.8,136.0,37.36,26.06
2018,10,18,16,45,410.5,37.0,0.95,23.35,93.5,30.41,19.64
2018,10,18,17,0,301.0,28.0,1.0,21.9,51.0,23.48,9.85
2018,10,18,17,15,161.5,15.5,1.0,21.1,26.5,13.23,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.3,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.55,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.05,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.5,17.0,95.86,0.0
2018,10,19,6,45,195.0,26.0,0.85,15.9,44.0,215.36,123.58
2018,10,19,7,0,271.0,38.0,0.8,16.3,71.0,295.43,233.85
2018,10,19,7,15,400.0,48.0,0.85,17.1,121.5,414.31,333.49
2018,10,19,7,30,529.0,58.0,0.9,17.9,172.0,533.84,426.74
2018,10,19,7,45,589.0,63.0,0.9,18.65,219.5,593.16,470.6
2018,10,19,8,0,649.0,68.0,0.9,19.4,267.0,651.15,511.51
2018,10,19,8,15,699.0,71.5,0.95,20.3,316.5,697.12,542.13
2018,10,19,8,30,749.0,75.0,1.0,21.2,366.0,736.08,566.75
2018,10,19,8,45,773.5,79.0,1.05,22.05,409.0,756.89,578.22
2018,10,19,9,0,798.0,83.0,1.1,22.9,452.0,774.25,587.25
2018,10,19,9,15,816.0,85.5,1.2,23.95,490.0,780.91,589.04
2018,10,19,9,30,834.0,88.0,1.3,25.0,528.0,783.88,588.42
2018,10,19,9,45,846.5,90.0,1.4,26.05,560.0,778.16,582.0
2018,10,19,10,0,859.0,92.0,1.5,27.1,592.0,768.71,573.24
2018,10,19,10,15,868.0,93.5,1.5,27.65,617.0,752.39,560.14
2018,10,19,10,30,877.0,95.0,1.5,28.2,642.0,727.19,540.99
2018,10,19,10,45,882.5,96.5,1.55,28.8,660.0,702.12,521.18
2018,10,19,11,0,888.0,98.0,1.6,29.4,678.0,673.82,498.83
2018,10,19,11,15,891.5,98.5,1.55,29.8,688.0,640.22,472.18
2018,10,19,11,30,895.0,99.0,1.5,30.2,698.0,603.78,443.13
