Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,11,45,895.5,99.0,1.45,30.55,700.0,562.61,410.31
2018,10,19,12,0,896.0,99.0,1.4,30.9,702.0,519.15,375.14
2018,10,19,12,15,892.0,99.5,1.35,31.1,695.5,472.08,336.81
2018,10,19,12,30,888.0,100.0,1.3,31.3,689.0,423.48,296.47
2018,10,19,12,45,881.0,100.5,1.25,31.5,674.5,372.58,253.72
2018,10,19,13,0,874.0,101.0,1.2,31.7,660.0,316.63,206.88
2018,10,19,13,15,866.0,100.0,1.2,31.65,638.5,262.12,161.8
2018,10,19,13,30,858.0,99.0,1.2,31.6,617.0,207.51,118.8
2018,10,19,13,45,847.0,96.5,1.15,31.6,588.0,151.65,80.58
2018,10,19,14,0,836.0,94.0,1.1,31.6,559.0,96.56,54.92
2018,10,19,14,15,820.5,91.5,1.1,31.45,523.5,71.4,53.37
2018,10,19,14,30,805.0,89.0,1.1,31.3,488.0,70.32,52.69
2018,10,19,14,45,783.0,86.0,1.1,31.15,447.5,68.8,51.61
2018,10,19,15,0,761.0,83.0,1.1,31.0,407.0,67.29,50.54
2018,10,19,15,15,730.0,78.5,1.1,31.0,362.0,59.13,43.9
2018,10,19,15,30,699.0,74.0,1.1,31.0,317.0,56.56,41.85
2018,10,19,15,45,654.5,68.5,1.0,29.95,269.5,53.08,39.16
2018,10,19,16,0,610.0,63.0,0.9,28.9,222.0,49.58,36.34
2018,10,19,16,15,543.0,55.5,0.95,27.5,175.0,44.29,31.89
2018,10,19,16,30,476.0,48.0,1.0,26.1,128.0,38.97,27.19
2018,10,19,16,45,367.5,37.5,1.0,24.65,87.0,30.84,19.74
2018,10,19,17,0,259.0,27.0,1.0,23.2,46.0,22.62,7.81
2018,10,19,17,15,137.5,15.0,1.0,22.5,24.0,12.8,0.0
2018,10,19,17,30,16.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,19,17,45,8.0,1.5,1.05,21.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.15,14.4,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,15.0,16.0,89.03,0.0
2018,10,20,6,45,183.5,24.5,1.1,15.55,41.0,202.15,104.74
2018,10,20,7,0,256.0,36.0,1.1,16.1,66.0,280.18,221.79
2018,10,20,7,15,401.0,44.5,1.25,17.0,117.5,409.48,331.15
2018,10,20,7,30,546.0,53.0,1.4,17.9,169.0,539.1,433.59
2018,10,20,7,45,387.0,72.5,1.55,18.75,165.0,433.38,353.08
2018,10,20,8,0,228.0,92.0,1.7,19.6,161.0,309.63,253.63
2018,10,20,8,15,338.0,102.5,1.6,20.55,223.0,429.65,348.51
2018,10,20,8,30,448.0,113.0,1.5,21.5,285.0,529.13,422.3
2018,10,20,8,45,520.0,116.5,1.4,22.45,338.5,586.89,461.86
2018,10,20,9,0,592.0,120.0,1.3,23.4,392.0,651.31,504.31
2018,10,20,9,15,642.5,120.0,1.3,24.55,437.5,682.34,522.13
2018,10,20,9,30,693.0,120.0,1.3,25.7,483.0,709.39,537.1
2018,10,20,9,45,738.0,116.0,1.3,26.85,523.5,723.32,542.86
2018,10,20,10,0,783.0,112.0,1.3,28.0,564.0,729.7,543.6
2018,10,20,10,15,837.0,100.5,1.25,28.8,602.5,733.92,543.29
2018,10,20,10,30,891.0,89.0,1.2,29.6,641.0,727.32,535.66
2018,10,20,10,45,897.5,90.0,1.1,30.4,659.0,702.14,514.01
2018,10,20,11,0,904.0,91.0,1.0,31.2,677.0,673.65,490.18
2018,10,20,11,15,907.5,91.0,1.05,31.55,687.0,639.16,464.38
2018,10,20,11,30,911.0,91.0,1.1,31.9,697.0,601.81,436.01
2018,10,20,11,45,912.0,91.5,1.15,32.2,699.5,560.89,404.47
2018,10,20,12,0,913.0,92.0,1.2,32.5,702.0,517.58,370.32
2018,10,20,12,15,910.0,92.0,1.35,32.6,695.5,469.92,332.81
2018,10,20,12,30,907.0,92.0,1.5,32.7,689.0,420.63,292.78
2018,10,20,12,45,901.5,91.5,1.6,32.75,674.5,368.72,249.66
2018,10,20,13,0,896.0,91.0,1.7,32.8,660.0,315.87,205.22
2018,10,20,13,15,888.5,90.0,1.75,32.7,638.5,261.51,160.17
2018,10,20,13,30,881.0,89.0,1.8,32.6,617.0,206.9,117.31
2018,10,20,13,45,870.5,87.0,1.9,32.5,588.0,151.26,79.93
2018,10,20,14,0,860.0,85.0,2.0,32.4,559.0,88.13,49.48
2018,10,20,14,15,845.0,82.5,2.0,32.1,523.5,65.53,48.5
2018,10,20,14,30,830.0,80.0,2.0,31.8,488.0,64.26,47.66
2018,10,20,14,45,809.0,77.5,2.0,31.5,447.5,62.92,46.74
2018,10,20,15,0,788.0,75.0,2.0,31.2,407.0,61.59,45.82
2018,10,20,15,15,757.5,71.5,2.0,31.2,362.0,59.39,44.1
2018,10,20,15,30,727.0,68.0,2.0,31.2,317.0,57.19,42.35
2018,10,20,15,45,683.5,63.0,1.9,30.0,269.5,49.25,35.94
2018,10,20,16,0,640.0,58.0,1.8,28.8,222.0,45.96,33.3
2018,10,20,16,15,572.5,51.0,1.6,27.2,174.5,40.9,29.05
2018,10,20,16,30,505.0,44.0,1.4,25.6,127.0,35.83,24.56
2018,10,20,16,45,391.5,35.0,1.2,24.05,86.0,28.84,18.01
2018,10,20,17,0,278.0,26.0,1.0,22.5,45.0,21.88,5.59
2018,10,20,17,15,147.5,14.5,1.0,21.6,23.5,12.38,0.0
2018,10,20,17,30,17.0,3.0,1.0,20.7,2.0,0.0,0.0
2018,10,20,17,45,8.5,1.5,0.95,19.8,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,21,6,15,52.0,6.0,0.75,11.95,7.0,0.0,0.0
2018,10,21,6,30,104.0,12.0,0.8,12.3,14.0,82.96,0.0
2018,10,21,6,45,117.5,12.5,0.85,12.6,21.0,132.99,58.69
2018,10,21,7,0,131.0,13.0,0.9,12.9,28.0,144.46,114.84
2018,10,21,7,15,65.5,15.0,0.95,13.45,22.5,85.3,68.28
2018,10,21,7,30,0.0,17.0,1.0,14.0,17.0,13.98,6.32
2018,10,21,7,45,0.0,25.5,1.1,14.55,25.5,21.01,12.43
2018,10,21,8,0,0.0,34.0,1.2,15.1,34.0,28.06,18.47
2018,10,21,8,15,0.0,59.0,1.2,16.05,59.0,48.86,36.07
2018,10,21,8,30,0.0,84.0,1.2,17.0,84.0,71.1,54.55
2018,10,21,8,45,5.5,119.0,1.2,17.9,121.5,109.04,85.86
2018,10,21,9,0,11.0,154.0,1.2,18.8,159.0,147.11,116.47
2018,10,21,9,15,9.0,158.0,1.15,19.6,162.5,147.0,115.52
2018,10,21,9,30,7.0,162.0,1.1,20.4,166.0,147.31,115.02
2018,10,21,9,45,12.0,179.0,1.05,21.2,186.0,165.7,129.15
2018,10,21,10,0,17.0,196.0,1.0,22.0,206.0,183.61,142.59
2018,10,21,10,15,54.0,230.0,1.0,22.75,263.0,251.66,195.41
2018,10,21,10,30,91.0,264.0,1.0,23.5,320.0,305.57,235.65
2018,10,21,10,45,248.0,250.0,0.95,24.25,408.5,410.65,314.44
2018,10,21,11,0,405.0,236.0,0.9,25.0,497.0,491.82,371.66
2018,10,21,11,15,631.5,173.0,0.95,25.55,587.0,552.1,413.56
2018,10,21,11,30,858.0,110.0,1.0,26.1,677.0,588.4,436.4
2018,10,21,11,45,877.5,104.0,1.1,26.6,685.0,551.75,406.69
2018,10,21,12,0,897.0,98.0,1.2,27.1,693.0,511.81,374.18
2018,10,21,12,15,892.5,99.0,1.25,27.65,686.5,465.0,335.41
2018,10,21,12,30,888.0,100.0,1.3,28.2,680.0,416.69,294.6
2018,10,21,12,45,879.5,100.5,1.4,28.75,665.0,362.09,248.6
2018,10,21,13,0,871.0,101.0,1.5,29.3,650.0,309.28,203.44
2018,10,21,13,15,863.5,99.0,1.65,29.4,628.0,254.4,157.64
2018,10,21,13,30,856.0,97.0,1.8,29.5,606.0,199.43,114.21
2018,10,21,13,45,845.0,95.5,1.95,29.6,577.5,144.62,77.33
2018,10,21,14,0,834.0,94.0,2.1,29.7,549.0,90.55,54.09
2018,10,21,14,15,818.5,91.0,2.2,29.4,514.0,71.31,53.88
2018,10,21,14,30,803.0,88.0,2.3,29.1,479.0,69.84,52.89
2018,10,21,14,45,781.0,85.0,2.4,28.75,438.5,68.3,51.82
2018,10,21,15,0,759.0,82.0,2.5,28.4,398.0,66.77,50.75
2018,10,21,15,15,726.5,77.5,2.5,28.4,353.0,58.62,44.02
2018,10,21,15,30,694.0,73.0,2.5,28.4,308.0,56.01,41.89
2018,10,21,15,45,648.5,67.5,2.55,26.95,261.0,52.5,39.2
2018,10,21,16,0,603.0,62.0,2.6,25.5,214.0,48.98,36.35
2018,10,21,16,15,532.5,54.0,2.3,24.1,167.0,43.24,31.42
2018,10,21,16,30,462.0,46.0,2.0,22.7,120.0,37.46,26.21
2018,10,21,16,45,339.5,35.5,1.75,21.3,79.5,29.25,18.42
2018,10,21,17,0,217.0,25.0,1.5,19.9,39.0,20.98,2.85
2018,10,21,17,15,108.5,12.5,1.4,19.05,19.5,10.67,0.0
2018,10,21,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,6,15,45.5,5.0,1.2,11.7,6.0,0.0,0.0
2018,10,22,6,30,91.0,10.0,1.4,12.2,12.0,71.89,0.0
2018,10,22,6,45,112.5,12.0,1.65,12.75,20.5,126.84,43.88
2018,10,22,7,0,134.0,14.0,1.9,13.3,29.0,149.84,118.59
2018,10,22,7,15,67.0,17.5,1.95,13.75,25.0,92.02,73.78
2018,10,22,7,30,0.0,21.0,2.0,14.2,21.0,17.29,9.11
2018,10,22,7,45,0.0,27.5,2.05,14.6,27.5,22.67,13.82
2018,10,22,8,0,0.0,34.0,2.1,15.0,34.0,28.06,18.45
2018,10,22,8,15,0.0,53.0,2.1,15.6,53.0,43.85,31.87
2018,10,22,8,30,0.0,72.0,2.1,16.2,72.0,59.71,45.14
2018,10,22,8,45,0.0,98.5,2.05,16.8,98.5,84.27,65.5
2018,10,22,9,0,0.0,125.0,2.0,17.4,125.0,108.95,85.6
2018,10,22,9,15,0.0,133.0,2.0,18.0,133.0,115.33,90.39
2018,10,22,9,30,0.0,141.0,2.0,18.6,141.0,121.75,95.19
2018,10,22,9,45,8.0,167.5,2.0,19.25,172.0,151.72,119.25
2018,10,22,10,0,16.0,194.0,2.0,19.9,203.0,181.02,142.29
2018,10,22,10,15,56.0,231.5,2.05,20.45,265.5,254.53,200.6
2018,10,22,10,30,96.0,269.0,2.1,21.0,328.0,313.75,246.1
2018,10,22,10,45,252.5,254.5,2.1,21.55,415.0,416.95,325.8
2018,10,22,11,0,409.0,240.0,2.1,22.1,502.0,496.2,384.15
2018,10,22,11,15,658.5,165.5,2.2,22.55,594.5,558.68,429.77
2018,10,22,11,30,908.0,91.0,2.3,23.0,687.0,593.1,452.52
2018,10,22,11,45,909.0,91.0,2.35,23.45,689.0,551.89,417.74
2018,10,22,12,0,910.0,91.0,2.4,23.9,691.0,508.32,380.85
2018,10,22,12,15,908.0,91.0,2.45,24.1,685.0,461.33,340.81
2018,10,22,12,30,906.0,91.0,2.5,24.3,679.0,412.61,298.45
2018,10,22,12,45,901.5,90.0,2.6,24.45,664.5,360.79,253.05
2018,10,22,13,0,897.0,89.0,2.7,24.6,650.0,307.97,206.46
2018,10,22,13,15,889.5,88.0,2.8,24.5,628.5,253.73,159.8
2018,10,22,13,30,882.0,87.0,2.9,24.4,607.0,199.24,115.83
2018,10,22,13,45,870.5,85.5,2.95,24.3,578.0,143.99,78.47
2018,10,22,14,0,859.0,84.0,3.0,24.2,549.0,81.38,49.57
2018,10,22,14,15,843.0,81.5,3.05,23.75,513.5,65.02,49.91
2018,10,22,14,30,827.0,79.0,3.1,23.3,478.0,63.72,49.03
2018,10,22,14,45,803.5,76.0,3.15,22.85,436.5,61.94,47.73
2018,10,22,15,0,780.0,73.0,3.2,22.4,395.0,60.17,46.42
2018,10,22,15,15,748.0,70.0,3.2,22.4,350.5,58.31,44.92
2018,10,22,15,30,716.0,67.0,3.2,22.4,306.0,56.48,43.42
2018,10,22,15,45,670.0,62.0,3.2,21.0,258.5,48.56,36.8
2018,10,22,16,0,624.0,57.0,3.2,19.6,211.0,45.25,34.03
2018,10,22,16,15,552.5,50.0,3.1,18.7,164.5,40.17,29.47
2018,10,22,16,30,481.0,43.0,3.0,17.8,118.0,35.09,24.69
2018,10,22,16,45,355.5,33.0,2.85,16.9,77.5,27.2,16.9
2018,10,22,17,0,230.0,23.0,2.7,16.0,37.0,19.28,0.0
2018,10,22,17,15,115.0,11.5,2.55,15.4,18.5,9.82,0.0
2018,10,22,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,6,15,5.5,2.0,1.1,11.3,2.0,0.0,0.0
2018,10,23,6,30,11.0,4.0,1.2,11.9,4.0,11.04,0.0
2018,10,23,6,45,5.5,12.5,1.35,12.45,12.5,14.51,0.0
2018,10,23,7,0,0.0,21.0,1.5,13.0,21.0,17.32,8.34
2018,10,23,7,15,89.5,35.5,1.55,13.45,53.5,127.01,103.52
2018,10,23,7,30,179.0,50.0,1.6,13.9,86.0,234.73,196.13
2018,10,23,7,45,111.0,59.0,1.65,14.4,83.5,171.56,142.86
2018,10,23,8,0,43.0,68.0,1.7,14.9,81.0,99.02,80.22
2018,10,23,8,15,76.0,104.0,1.75,15.3,131.0,180.73,149.4
2018,10,23,8,30,109.0,140.0,1.8,15.7,181.0,248.46,204.91
2018,10,23,8,45,234.0,152.5,1.8,16.15,253.0,375.35,308.3
2018,10,23,9,0,359.0,165.0,1.8,16.6,325.0,483.43,392.54
2018,10,23,9,15,485.0,152.0,1.9,17.0,388.0,577.38,463.67
2018,10,23,9,30,611.0,139.0,2.0,17.4,451.0,657.56,522.59
2018,10,23,9,45,452.5,183.0,2.1,17.85,422.0,560.91,445.62
2018,10,23,10,0,294.0,227.0,2.2,18.3,393.0,459.25,365.03
2018,10,23,10,15,265.0,248.0,2.3,18.5,402.5,446.63,354.14
2018,10,23,10,30,236.0,269.0,2.4,18.7,412.0,421.56,333.47
2018,10,23,10,45,322.5,258.0,2.5,18.9,459.5,465.37,367.05
2018,10,23,11,0,409.0,247.0,2.6,19.1,507.0,500.72,392.98
2018,10,23,11,15,495.5,223.0,2.65,19.15,542.5,507.57,397.17
2018,10,23,11,30,582.0,199.0,2.7,19.2,578.0,506.9,395.0
2018,10,23,11,45,667.0,171.0,2.8,19.25,606.5,497.82,385.61
2018,10,23,12,0,752.0,143.0,2.9,19.3,635.0,476.14,365.44
2018,10,23,12,15,575.5,190.5,2.9,19.2,565.0,401.15,305.9
2018,10,23,12,30,399.0,238.0,2.9,19.1,495.0,336.24,255.43
2018,10,23,12,45,367.0,244.5,2.9,19.0,477.0,303.48,228.07
2018,10,23,13,0,335.0,251.0,2.9,18.9,459.0,273.76,203.38
2018,10,23,13,15,505.0,196.0,2.85,19.1,497.5,241.94,169.4
2018,10,23,13,30,675.0,141.0,2.8,19.3,536.0,193.83,122.88
2018,10,23,13,45,743.5,115.5,2.7,19.5,531.0,138.15,80.56
2018,10,23,14,0,812.0,90.0,2.6,19.7,526.0,81.37,53.05
2018,10,23,14,15,765.0,95.0,2.45,19.85,484.5,73.73,58.23
2018,10,23,14,30,718.0,100.0,2.3,20.0,443.0,71.19,56.16
2018,10,23,14,45,638.5,104.0,2.15,20.1,389.5,74.32,58.97
2018,10,23,15,0,559.0,108.0,2.0,20.2,336.0,78.04,62.3
2018,10,23,15,15,577.5,94.0,2.0,20.2,306.0,69.54,55.08
2018,10,23,15,30,596.0,80.0,2.0,20.2,276.0,60.64,47.43
2018,10,23,15,45,617.0,67.0,1.85,19.9,242.5,52.08,40.04
2018,10,23,16,0,638.0,54.0,1.7,19.6,209.0,43.08,32.12
2018,10,23,16,15,570.0,47.5,1.5,18.5,163.0,38.32,27.87
2018,10,23,16,30,502.0,41.0,1.3,17.4,117.0,33.58,23.4
2018,10,23,16,45,373.0,31.5,1.1,16.35,76.5,26.04,15.79
2018,10,23,17,0,244.0,22.0,0.9,15.3,36.0,18.51,0.0
2018,10,23,17,15,122.0,11.0,0.95,14.7,18.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,6,15,25.5,4.0,0.9,11.5,4.5,0.0,0.0
2018,10,24,6,30,51.0,8.0,0.9,11.9,9.0,42.03,0.0
2018,10,24,6,45,156.0,22.0,0.85,12.3,36.0,170.79,13.61
2018,10,24,7,0,261.0,36.0,0.8,12.7,63.0,283.57,220.88
2018,10,24,7,15,391.0,43.0,1.0,13.45,108.0,394.25,320.71
2018,10,24,7,30,521.0,50.0,1.2,14.2,153.0,508.03,413.57
2018,10,24,7,45,577.5,56.5,1.4,14.95,199.0,564.87,459.15
2018,10,24,8,0,634.0,63.0,1.6,15.7,245.0,620.65,502.09
2018,10,24,8,15,700.0,62.5,1.6,16.45,295.0,668.36,535.78
2018,10,24,8,30,766.0,62.0,1.6,17.2,345.0,719.38,570.45
2018,10,24,8,45,791.0,65.0,1.6,17.9,387.0,738.77,581.31
2018,10,24,9,0,816.0,68.0,1.6,18.6,429.0,754.81,589.73
2018,10,24,9,15,832.0,70.0,1.65,19.35,465.5,758.87,589.9
2018,10,24,9,30,848.0,72.0,1.7,20.1,502.0,752.43,582.81
2018,10,24,9,45,858.5,74.5,1.7,20.85,533.0,746.1,575.57
2018,10,24,10,0,869.0,77.0,1.7,21.6,564.0,736.19,565.98
2018,10,24,10,15,877.0,77.5,1.75,22.15,587.5,718.67,552.07
2018,10,24,10,30,885.0,78.0,1.8,22.7,611.0,697.75,535.39
2018,10,24,10,45,889.5,79.5,1.9,23.25,628.0,672.21,514.72
2018,10,24,11,0,894.0,81.0,2.0,23.8,645.0,643.5,491.42
2018,10,24,11,15,895.5,81.5,2.1,24.15,653.5,608.98,463.85
2018,10,24,11,30,897.0,82.0,2.2,24.5,662.0,571.79,433.66
2018,10,24,11,45,896.5,82.0,2.35,24.85,663.0,530.59,399.92
2018,10,24,12,0,896.0,82.0,2.5,25.2,664.0,487.2,363.56
2018,10,24,12,15,893.0,81.5,2.6,25.4,657.0,440.36,323.69
2018,10,24,12,30,890.0,81.0,2.7,25.6,650.0,391.96,281.62
2018,10,24,12,45,884.5,80.5,2.75,25.8,636.0,341.43,237.13
2018,10,24,13,0,879.0,80.0,2.8,26.0,622.0,290.02,191.76
2018,10,24,13,15,870.0,79.5,2.85,26.05,600.0,237.23,146.55
2018,10,24,13,30,861.0,79.0,2.9,26.1,578.0,184.35,104.56
2018,10,24,13,45,826.0,84.5,2.9,26.15,544.5,126.29,66.87
2018,10,24,14,0,791.0,90.0,2.9,26.2,511.0,78.14,51.09
2018,10,24,14,15,768.5,88.0,2.85,26.0,475.0,68.83,52.67
2018,10,24,14,30,746.0,86.0,2.8,25.8,439.0,67.99,52.14
2018,10,24,14,45,713.0,85.0,2.75,25.6,398.5,62.11,47.34
2018,10,24,15,0,680.0,84.0,2.7,25.4,358.0,62.07,47.47
2018,10,24,15,15,503.0,97.0,2.7,25.4,287.0,71.26,55.38
2018,10,24,15,30,326.0,110.0,2.7,25.4,216.0,78.23,61.37
2018,10,24,15,45,445.5,82.5,2.5,24.65,203.0,61.14,46.95
2018,10,24,16,0,565.0,55.0,2.3,23.9,190.0,43.45,31.81
2018,10,24,16,15,514.5,47.0,2.0,22.95,148.5,37.69,26.73
2018,10,24,16,30,464.0,39.0,1.7,22.0,107.0,31.81,21.34
2018,10,24,16,45,338.5,30.0,1.45,21.05,69.5,24.72,14.08
2018,10,24,17,0,213.0,21.0,1.2,20.1,32.0,17.66,0.0
2018,10,24,17,15,106.5,10.5,1.25,19.55,16.0,8.96,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,0.75,12.25,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,0.7,12.7,10.0,65.42,0.0
2018,10,25,6,45,138.0,14.5,0.7,13.15,24.5,146.46,0.0
2018,10,25,7,0,192.0,20.0,0.7,13.6,39.0,208.79,160.81
2018,10,25,7,15,198.5,28.5,0.75,14.25,58.0,215.08,175.85
2018,10,25,7,30,205.0,37.0,0.8,14.9,77.0,231.99,192.38
2018,10,25,7,45,102.5,46.5,0.85,15.55,66.5,146.26,120.6
2018,10,25,8,0,0.0,56.0,0.9,16.2,56.0,46.37,33.81
2018,10,25,8,15,32.5,77.5,0.95,17.05,89.5,99.4,79.61
2018,10,25,8,30,65.0,99.0,1.0,17.9,123.0,161.23,131.12
2018,10,25,8,45,76.5,140.0,1.05,18.7,171.5,200.87,162.48
2018,10,25,9,0,88.0,181.0,1.1,19.5,220.0,253.45,203.28
2018,10,25,9,15,346.5,156.0,1.25,20.4,327.5,469.43,373.94
2018,10,25,9,30,605.0,131.0,1.4,21.3,435.0,639.55,499.32
2018,10,25,9,45,737.0,104.5,1.5,22.2,498.0,694.87,536.13
2018,10,25,10,0,869.0,78.0,1.6,23.1,561.0,734.0,561.03
2018,10,25,10,15,877.5,79.5,1.7,23.85,585.5,717.87,547.71
2018,10,25,10,30,886.0,81.0,1.8,24.6,610.0,698.27,531.73
2018,10,25,10,45,891.5,82.0,1.9,25.4,627.5,672.72,510.68
2018,10,25,11,0,897.0,83.0,2.0,26.2,645.0,643.98,487.04
2018,10,25,11,15,900.5,83.0,2.0,26.6,654.5,609.98,459.47
2018,10,25,11,30,904.0,83.0,2.0,27.0,664.0,573.16,429.35
2018,10,25,11,45,905.0,83.5,2.0,27.4,666.5,532.86,396.04
2018,10,25,12,0,906.0,84.0,2.0,27.8,669.0,490.21,360.21
2018,10,25,12,15,902.5,84.5,2.05,28.05,662.5,443.54,320.92
2018,10,25,12,30,899.0,85.0,2.1,28.3,656.0,395.29,279.5
2018,10,25,12,45,891.5,85.0,2.15,28.6,641.0,344.05,235.15
2018,10,25,13,0,884.0,85.0,2.2,28.9,626.0,292.08,190.12
2018,10,25,13,15,877.0,83.5,2.25,28.95,604.5,238.59,145.14
2018,10,25,13,30,870.0,82.0,2.3,29.0,583.0,184.83,103.32
2018,10,25,13,45,859.0,81.0,2.35,29.1,555.0,131.03,69.36
2018,10,25,14,0,848.0,80.0,2.4,29.2,527.0,69.75,52.56
2018,10,25,14,15,833.5,77.5,2.4,29.05,492.5,62.36,46.63
2018,10,25,14,30,819.0,75.0,2.4,28.9,458.0,60.99,45.64
2018,10,25,14,45,797.0,72.0,2.45,28.75,418.0,59.16,44.25
2018,10,25,15,0,775.0,69.0,2.5,28.6,378.0,57.31,42.84
2018,10,25,15,15,743.0,66.0,2.5,28.6,334.0,55.37,41.29
2018,10,25,15,30,711.0,63.0,2.5,28.6,290.0,53.45,39.72
2018,10,25,15,45,664.5,57.5,2.25,27.55,243.5,49.35,36.4
2018,10,25,16,0,618.0,52.0,2.0,26.5,197.0,41.52,29.79
2018,10,25,16,15,543.0,45.5,1.8,25.05,151.5,36.71,25.61
2018,10,25,16,30,468.0,39.0,1.6,23.6,106.0,31.93,21.21
2018,10,25,16,45,330.0,29.5,1.4,22.15,67.5,24.37,13.39
2018,10,25,17,0,192.0,20.0,1.2,20.7,29.0,16.82,0.0
2018,10,25,17,15,96.0,10.0,1.2,20.0,14.5,8.54,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.8,13.5,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,13.9,9.0,67.91,0.0
2018,10,26,6,45,233.5,19.5,0.75,14.25,38.0,217.91,0.0
2018,10,26,7,0,379.0,30.0,0.7,14.6,67.0,361.75,272.13
2018,10,26,7,15,472.5,37.5,0.85,15.4,110.0,445.88,355.33
2018,10,26,7,30,566.0,45.0,1.0,16.2,153.0,532.17,426.29
2018,10,26,7,45,502.0,62.0,1.1,16.95,177.0,508.67,410.72
2018,10,26,8,0,438.0,79.0,1.2,17.7,201.0,473.74,385.01
2018,10,26,8,15,411.5,100.5,1.1,18.65,231.0,478.64,386.4
2018,10,26,8,30,385.0,122.0,1.0,19.6,261.0,480.13,384.13
2018,10,26,8,45,464.0,122.5,0.9,20.55,310.0,538.02,425.48
2018,10,26,9,0,543.0,123.0,0.8,21.5,359.0,593.56,462.73
2018,10,26,9,15,537.5,137.0,0.75,22.5,387.5,595.66,459.62
2018,10,26,9,30,532.0,151.0,0.7,23.5,416.0,595.08,455.16
2018,10,26,9,45,522.5,165.0,0.65,24.5,439.0,588.9,446.76
2018,10,26,10,0,513.0,179.0,0.6,25.5,462.0,580.37,436.84
2018,10,26,10,15,569.5,170.0,0.6,26.3,497.0,592.87,443.59
2018,10,26,10,30,626.0,161.0,0.6,27.1,532.0,607.38,450.95
2018,10,26,10,45,549.5,193.0,0.65,27.9,525.5,557.55,412.92
2018,10,26,11,0,473.0,225.0,0.7,28.7,519.0,515.09,380.46
2018,10,26,11,15,543.5,203.0,0.8,29.35,546.0,511.37,376.85
2018,10,26,11,30,614.0,181.0,0.9,30.0,573.0,505.51,370.5
2018,10,26,11,45,645.5,170.5,1.0,30.65,583.5,479.18,348.97
2018,10,26,12,0,677.0,160.0,1.1,31.3,594.0,448.75,323.78
2018,10,26,12,15,714.5,146.0,1.2,31.5,600.0,413.7,294.75
2018,10,26,12,30,752.0,132.0,1.3,31.7,606.0,374.12,261.13
2018,10,26,12,45,790.0,115.5,1.4,31.9,604.0,331.87,224.31
2018,10,26,13,0,828.0,99.0,1.5,32.1,602.0,281.72,180.87
2018,10,26,13,15,808.0,100.0,1.55,32.0,576.5,229.57,138.7
2018,10,26,13,30,788.0,101.0,1.6,31.9,551.0,178.67,100.67
2018,10,26,13,45,748.0,105.5,1.65,31.85,515.5,130.36,72.28
2018,10,26,14,0,708.0,110.0,1.7,31.8,480.0,78.73,59.3
2018,10,26,14,15,650.5,115.5,1.7,31.5,438.0,80.12,60.72
2018,10,26,14,30,593.0,121.0,1.7,31.2,396.0,84.93,64.89
2018,10,26,14,45,598.5,107.5,1.7,30.95,364.0,77.0,58.57
2018,10,26,15,0,604.0,94.0,1.7,30.7,332.0,68.78,51.96
2018,10,26,15,15,622.0,81.0,1.7,30.7,301.0,60.73,45.37
2018,10,26,15,30,640.0,68.0,1.7,30.7,270.0,52.3,38.38
2018,10,26,15,45,602.5,62.0,1.35,29.45,228.0,48.41,35.3
2018,10,26,16,0,565.0,56.0,1.0,28.2,186.0,44.46,32.02
2018,10,26,16,15,486.5,49.0,1.0,27.05,142.0,39.41,27.61
2018,10,26,16,30,408.0,42.0,1.0,25.9,98.0,34.41,22.97
2018,10,26,16,45,277.0,30.5,1.0,24.7,61.5,25.25,13.47
2018,10,26,17,0,146.0,19.0,1.0,23.5,25.0,14.85,0.0
2018,10,26,17,15,73.0,9.5,1.0,23.05,12.5,8.11,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.4,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,14.8,6.0,33.74,0.0
2018,10,27,6,45,169.5,19.5,1.15,15.25,33.5,169.75,0.0
2018,10,27,7,0,297.0,33.0,1.2,15.7,61.0,302.74,225.32
2018,10,27,7,15,398.5,41.5,1.35,16.35,102.5,393.66,315.98
2018,10,27,7,30,500.0,50.0,1.5,17.0,144.0,486.28,393.03
2018,10,27,7,45,392.0,72.0,1.7,17.65,158.0,428.35,350.18
2018,10,27,8,0,284.0,94.0,1.9,18.3,172.0,353.19,290.48
2018,10,27,8,15,313.5,109.5,1.85,19.1,210.0,392.81,321.58
2018,10,27,8,30,343.0,125.0,1.8,19.9,248.0,448.98,363.28
2018,10,27,8,45,411.5,130.0,1.8,20.65,295.0,503.67,403.86
2018,10,27,9,0,480.0,135.0,1.8,21.4,342.0,556.14,441.44
2018,10,27,9,15,546.0,132.5,1.8,22.1,387.5,595.03,468.21
2018,10,27,9,30,612.0,130.0,1.8,22.8,433.0,638.95,497.71
2018,10,27,9,45,702.0,114.0,1.8,23.5,482.5,673.81,520.7
2018,10,27,10,0,792.0,98.0,1.8,24.2,532.0,699.77,536.77
2018,10,27,10,15,828.0,92.0,1.9,24.75,563.5,695.55,531.71
2018,10,27,10,30,864.0,86.0,2.0,25.3,595.0,682.08,520.17
2018,10,27,10,45,854.5,92.0,2.05,25.85,607.5,656.48,498.8
2018,10,27,11,0,845.0,98.0,2.1,26.4,620.0,623.8,472.35
2018,10,27,11,15,831.5,105.0,2.15,26.8,625.0,587.54,443.24
2018,10,27,11,30,818.0,112.0,2.2,27.2,630.0,549.5,412.37
2018,10,27,11,45,851.0,101.0,2.25,27.6,641.0,516.29,384.42
2018,10,27,12,0,884.0,90.0,2.3,28.0,652.0,479.26,352.56
2018,10,27,12,15,879.0,91.0,2.35,28.25,645.5,433.4,313.66
2018,10,27,12,30,874.0,92.0,2.4,28.5,639.0,386.12,272.87
2018,10,27,12,45,865.0,92.0,2.45,28.75,623.5,335.67,229.19
2018,10,27,13,0,856.0,92.0,2.5,29.0,608.0,280.12,181.67
2018,10,27,13,15,842.5,92.5,2.5,28.95,585.0,227.54,137.94
2018,10,27,13,30,829.0,93.0,2.5,28.9,562.0,175.43,98.2
2018,10,27,13,45,782.0,98.5,2.55,28.85,523.5,125.3,69.02
2018,10,27,14,0,735.0,104.0,2.6,28.8,485.0,72.97,55.37
2018,10,27,14,15,716.0,99.0,2.65,28.45,449.5,70.0,53.16
2018,10,27,14,30,697.0,94.0,2.7,28.1,414.0,67.46,51.24
2018,10,27,14,45,627.5,99.0,2.7,27.8,367.5,71.39,54.73
2018,10,27,15,0,558.0,104.0,2.7,27.5,321.0,75.96,58.77
2018,10,27,15,15,596.0,87.0,2.7,27.5,294.0,65.16,49.77
2018,10,27,15,30,634.0,70.0,2.7,27.5,267.0,53.88,40.27
2018,10,27,15,45,584.5,63.5,2.7,26.3,222.5,49.55,36.76
2018,10,27,16,0,535.0,57.0,2.7,25.1,178.0,45.19,33.06
2018,10,27,16,15,437.0,49.5,2.4,23.95,132.5,39.69,28.19
2018,10,27,16,30,339.0,42.0,2.1,22.8,87.0,34.28,23.09
2018,10,27,16,45,243.5,30.0,1.8,21.7,55.5,24.84,12.85
2018,10,27,17,0,148.0,18.0,1.5,20.6,24.0,15.36,0.0
2018,10,27,17,15,74.0,9.0,1.5,19.95,12.0,7.68,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,6,15,9.0,2.0,1.5,13.5,2.0,0.0,0.0
2018,10,28,6,30,18.0,4.0,1.7,14.1,4.0,3.41,0.0
2018,10,28,6,45,43.0,18.5,1.85,14.65,21.5,60.46,0.0
2018,10,28,7,0,68.0,33.0,2.0,15.2,39.0,106.53,75.67
2018,10,28,7,15,129.5,49.0,2.2,15.9,69.5,183.98,148.13
2018,10,28,7,30,191.0,65.0,2.4,16.6,100.0,248.77,204.86
2018,10,28,7,45,211.0,83.0,2.6,17.25,132.0,285.53,236.37
2018,10,28,8,0,231.0,101.0,2.8,17.9,164.0,321.26,265.86
2018,10,28,8,15,272.0,114.5,2.85,18.45,201.5,366.13,302.1
2018,10,28,8,30,313.0,128.0,2.9,19.0,239.0,410.23,336.58
2018,10,28,8,45,441.5,122.0,2.95,19.6,299.0,516.26,419.56
2018,10,28,9,0,570.0,116.0,3.0,20.2,359.0,610.49,490.41
2018,10,28,9,15,706.0,94.0,3.05,20.75,422.0,681.07,541.04
2018,10,28,9,30,842.0,72.0,3.1,21.3,485.0,735.15,578.07
2018,10,28,9,45,852.0,74.5,3.15,21.9,515.0,728.35,570.5
2018,10,28,10,0,862.0,77.0,3.2,22.5,545.0,718.04,560.96
2018,10,28,10,15,773.5,107.0,3.25,22.9,541.0,670.32,523.34
2018,10,28,10,30,685.0,137.0,3.3,23.3,537.0,618.4,481.72
2018,10,28,10,45,545.0,186.0,3.35,23.7,510.0,543.72,422.64
2018,10,28,11,0,405.0,235.0,3.4,24.1,483.0,479.22,371.01
2018,10,28,11,15,561.5,188.0,3.45,24.3,538.0,503.88,389.06
2018,10,28,11,30,718.0,141.0,3.5,24.5,593.0,520.15,398.83
2018,10,28,11,45,806.5,112.0,3.55,24.7,620.5,501.74,381.3
2018,10,28,12,0,895.0,83.0,3.6,24.9,648.0,474.83,356.06
2018,10,28,12,15,889.0,83.5,3.65,24.95,640.5,427.89,315.4
2018,10,28,12,30,883.0,84.0,3.7,25.0,633.0,379.64,272.93
2018,10,28,12,45,873.0,85.5,3.8,25.0,618.0,329.94,228.92
2018,10,28,13,0,863.0,87.0,3.9,25.0,603.0,279.72,184.57
2018,10,28,13,15,853.0,85.5,3.9,24.9,580.5,226.98,139.71
2018,10,28,13,30,843.0,84.0,3.9,24.8,558.0,167.84,93.73
2018,10,28,13,45,829.5,83.0,3.95,24.65,529.5,114.86,61.29
2018,10,28,14,0,816.0,82.0,4.0,24.5,501.0,64.95,49.68
2018,10,28,14,15,796.0,80.0,4.0,24.25,466.0,63.92,49.0
2018,10,28,14,30,776.0,78.0,4.0,24.0,431.0,62.92,48.32
2018,10,28,14,45,744.0,76.5,4.0,23.7,390.0,62.21,47.88
2018,10,28,15,0,712.0,75.0,4.0,23.4,349.0,61.59,47.53
2018,10,28,15,15,608.5,80.0,4.0,23.4,294.5,60.13,46.35
2018,10,28,15,30,505.0,85.0,4.0,23.4,240.0,64.61,50.23
2018,10,28,15,45,362.5,82.0,3.85,22.4,184.0,60.39,46.72
2018,10,28,16,0,220.0,79.0,3.7,21.4,128.0,59.3,45.74
2018,10,28,16,15,183.5,62.5,3.5,20.8,96.5,47.5,35.23
2018,10,28,16,30,147.0,46.0,3.3,20.2,65.0,35.42,24.23
2018,10,28,16,45,122.5,31.0,3.15,19.6,42.5,24.16,11.82
2018,10,28,17,0,98.0,16.0,3.0,19.0,20.0,13.66,0.0
2018,10,28,17,15,49.0,8.0,2.95,18.6,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,1.5,11.25,2.5,0.0,0.0
2018,10,29,6,30,25.0,5.0,1.6,11.8,5.0,4.27,0.0
2018,10,29,6,45,41.5,18.0,1.65,12.3,20.5,44.3,0.0
2018,10,29,7,0,58.0,31.0,1.7,12.8,36.0,95.65,66.28
2018,10,29,7,15,108.0,48.0,2.0,13.5,64.5,166.66,134.47
2018,10,29,7,30,158.0,65.0,2.3,14.2,93.0,223.85,185.3
2018,10,29,7,45,141.5,83.0,2.55,14.85,114.0,216.52,180.23
2018,10,29,8,0,125.0,101.0,2.8,15.5,135.0,222.59,185.12
2018,10,29,8,15,88.0,119.0,3.05,16.0,145.0,211.35,174.55
2018,10,29,8,30,51.0,137.0,3.3,16.5,155.0,183.94,150.36
2018,10,29,8,45,48.5,148.0,3.6,16.95,166.5,189.11,154.1
2018,10,29,9,0,46.0,159.0,3.9,17.4,178.0,194.54,157.85
2018,10,29,9,15,57.0,180.0,4.0,17.55,206.0,221.92,179.94
2018,10,29,9,30,68.0,201.0,4.1,17.7,234.0,248.18,200.81
2018,10,29,9,45,110.0,220.0,4.2,17.9,277.5,307.75,248.79
2018,10,29,10,0,152.0,239.0,4.3,18.1,321.0,350.14,282.28
2018,10,29,10,15,176.0,250.0,4.25,18.15,349.0,368.55,296.16
2018,10,29,10,30,200.0,261.0,4.2,18.2,377.0,384.8,308.18
