Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,10,45,221.0,267.0,4.2,18.2,398.5,391.88,312.99
2018,10,29,11,0,242.0,273.0,4.2,18.2,420.0,396.76,315.92
2018,10,29,11,15,230.0,277.5,4.15,18.35,419.0,379.26,300.79
2018,10,29,11,30,218.0,282.0,4.1,18.5,418.0,361.83,285.81
2018,10,29,11,45,279.0,273.5,4.05,18.6,448.0,373.58,293.51
2018,10,29,12,0,340.0,265.0,4.0,18.7,478.0,373.61,291.17
2018,10,29,12,15,417.0,238.0,4.0,18.85,497.0,361.65,278.4
2018,10,29,12,30,494.0,211.0,4.0,19.0,516.0,339.08,256.03
2018,10,29,12,45,547.5,189.5,4.05,19.15,520.5,306.19,224.91
2018,10,29,13,0,601.0,168.0,4.1,19.3,525.0,269.25,189.9
2018,10,29,13,15,712.5,131.0,4.1,19.7,539.0,222.94,145.25
2018,10,29,13,30,824.0,94.0,4.1,20.1,553.0,170.42,98.66
2018,10,29,13,45,839.5,85.5,4.1,20.5,532.5,114.86,62.92
2018,10,29,14,0,855.0,77.0,4.1,20.9,512.0,62.11,48.01
2018,10,29,14,15,840.5,74.0,4.0,21.0,477.5,60.31,46.58
2018,10,29,14,30,826.0,71.0,3.9,21.1,443.0,58.5,45.11
2018,10,29,14,45,805.5,68.0,3.8,21.2,403.5,56.58,43.55
2018,10,29,15,0,785.0,65.0,3.7,21.3,364.0,54.65,41.96
2018,10,29,15,15,751.5,61.5,3.7,21.3,319.5,52.19,39.89
2018,10,29,15,30,718.0,58.0,3.7,21.3,275.0,49.73,37.77
2018,10,29,15,45,669.5,53.0,3.25,20.9,229.0,45.9,34.44
2018,10,29,16,0,621.0,48.0,2.8,20.5,183.0,42.07,30.99
2018,10,29,16,15,538.0,42.0,2.45,19.4,138.0,34.13,23.89
2018,10,29,16,30,455.0,36.0,2.1,18.3,93.0,29.68,19.51
2018,10,29,16,45,290.0,26.0,1.7,17.25,56.5,21.56,9.36
2018,10,29,17,0,125.0,16.0,1.3,16.2,20.0,13.66,0.0
2018,10,29,17,15,62.5,8.0,1.35,15.75,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.4,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,10,30,6,45,197.0,17.0,2.2,11.4,30.5,151.25,0.0
2018,10,30,7,0,329.0,27.0,2.3,11.9,55.0,315.28,222.43
2018,10,30,7,15,414.5,38.0,2.65,12.75,96.0,397.04,323.16
2018,10,30,7,30,500.0,49.0,3.0,13.6,137.0,479.45,395.81
2018,10,30,7,45,617.5,50.0,3.4,14.45,191.0,574.3,474.1
2018,10,30,8,0,735.0,51.0,3.8,15.3,245.0,663.93,545.04
2018,10,30,8,15,771.0,54.0,3.9,15.95,290.5,697.32,569.82
2018,10,30,8,30,807.0,57.0,4.0,16.6,336.0,727.83,591.44
2018,10,30,8,45,832.5,60.0,4.15,17.25,379.0,746.93,603.85
2018,10,30,9,0,858.0,63.0,4.3,17.9,422.0,755.3,607.9
2018,10,30,9,15,875.0,65.5,4.35,18.55,460.0,760.34,609.08
2018,10,30,9,30,892.0,68.0,4.4,19.2,498.0,761.73,607.56
2018,10,30,9,45,903.0,69.5,4.4,19.85,529.0,753.71,598.9
2018,10,30,10,0,914.0,71.0,4.4,20.5,560.0,742.04,587.75
2018,10,30,10,15,921.5,72.0,4.45,21.05,584.0,723.68,572.36
2018,10,30,10,30,929.0,73.0,4.5,21.6,608.0,701.81,553.09
2018,10,30,10,45,935.5,74.0,4.55,22.15,626.0,675.81,530.42
2018,10,30,11,0,942.0,75.0,4.6,22.7,644.0,646.43,504.91
2018,10,30,11,15,945.5,75.0,4.65,23.05,653.5,611.07,474.91
2018,10,30,11,30,949.0,75.0,4.7,23.4,663.0,572.78,442.09
2018,10,30,11,45,950.5,74.5,4.75,23.8,665.0,530.27,405.27
2018,10,30,12,0,952.0,74.0,4.8,24.2,667.0,485.32,365.71
2018,10,30,12,15,948.0,75.0,4.8,24.4,660.5,437.28,323.14
2018,10,30,12,30,944.0,76.0,4.8,24.6,654.0,387.6,278.48
2018,10,30,12,45,937.0,76.0,4.85,24.8,639.0,334.8,231.04
2018,10,30,13,0,930.0,76.0,4.9,25.0,624.0,281.16,183.19
2018,10,30,13,15,924.0,75.0,4.85,25.05,603.0,226.31,136.22
2018,10,30,13,30,918.0,74.0,4.8,25.1,582.0,171.0,93.65
2018,10,30,13,45,909.5,72.0,4.8,25.15,553.5,114.58,60.41
2018,10,30,14,0,901.0,70.0,4.8,25.2,525.0,65.95,50.42
2018,10,30,14,15,865.0,69.5,4.7,25.1,482.0,64.96,49.74
2018,10,30,14,30,829.0,69.0,4.6,25.0,439.0,57.14,43.23
2018,10,30,14,45,818.5,64.5,4.55,24.9,401.5,54.17,40.82
2018,10,30,15,0,808.0,60.0,4.5,24.8,364.0,51.11,38.31
2018,10,30,15,15,747.5,61.0,4.5,24.8,315.5,51.82,38.98
2018,10,30,15,30,687.0,62.0,4.5,24.8,267.0,52.87,39.89
2018,10,30,15,45,568.0,60.0,3.75,23.8,210.5,46.99,34.93
2018,10,30,16,0,449.0,58.0,3.0,22.8,154.0,45.84,33.88
2018,10,30,16,15,391.5,48.0,2.65,21.4,116.5,38.56,27.41
2018,10,30,16,30,334.0,38.0,2.3,20.0,79.0,31.12,20.44
2018,10,30,16,45,228.0,26.0,1.9,18.6,48.5,21.53,8.32
2018,10,30,17,0,122.0,14.0,1.5,17.2,18.0,11.95,0.0
2018,10,30,17,15,61.0,7.0,1.55,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,6,15,26.5,3.0,1.2,11.15,2.5,0.0,0.0
2018,10,31,6,30,53.0,6.0,1.1,11.5,5.0,0.0,0.0
2018,10,31,6,45,105.0,17.0,1.05,11.85,23.0,87.05,0.0
2018,10,31,7,0,157.0,28.0,1.0,12.2,41.0,189.54,126.55
2018,10,31,7,15,225.5,42.0,1.15,13.2,74.0,259.85,209.71
2018,10,31,7,30,294.0,56.0,1.3,14.2,107.0,328.53,270.32
2018,10,31,7,45,338.0,68.5,1.5,15.2,144.0,377.47,311.97
2018,10,31,8,0,382.0,81.0,1.7,16.2,181.0,426.16,351.57
2018,10,31,8,15,448.5,88.0,1.75,16.8,226.0,484.08,397.24
2018,10,31,8,30,515.0,95.0,1.8,17.4,271.0,548.38,445.79
2018,10,31,8,45,637.5,84.5,1.9,18.05,330.0,627.13,503.76
2018,10,31,9,0,760.0,74.0,2.0,18.7,389.0,697.48,553.41
2018,10,31,9,15,724.0,90.5,2.1,19.3,412.5,682.61,540.16
2018,10,31,9,30,688.0,107.0,2.2,19.9,436.0,661.17,522.71
2018,10,31,9,45,750.5,100.0,2.3,20.5,480.0,682.77,537.07
2018,10,31,10,0,813.0,93.0,2.4,21.1,524.0,697.37,545.68
2018,10,31,10,15,831.0,92.0,2.55,21.6,550.0,685.31,534.73
2018,10,31,10,30,849.0,91.0,2.7,22.1,576.0,669.46,520.98
2018,10,31,10,45,844.0,95.5,2.85,22.65,589.5,641.05,497.45
2018,10,31,11,0,839.0,100.0,3.0,23.2,603.0,610.02,471.7
2018,10,31,11,15,873.0,91.5,3.1,23.55,622.0,583.47,449.26
2018,10,31,11,30,907.0,83.0,3.2,23.9,641.0,555.46,424.82
2018,10,31,11,45,907.5,82.0,3.35,24.25,642.0,513.63,389.4
2018,10,31,12,0,908.0,81.0,3.5,24.6,643.0,469.58,351.42
2018,10,31,12,15,890.0,85.5,3.5,24.8,631.5,421.14,309.38
2018,10,31,12,30,872.0,90.0,3.5,25.0,620.0,372.29,266.42
2018,10,31,12,45,792.5,110.0,3.5,25.2,583.5,315.21,218.69
2018,10,31,13,0,713.0,130.0,3.5,25.4,547.0,261.97,175.15
2018,10,31,13,15,719.5,121.0,3.45,25.5,528.5,212.41,133.2
2018,10,31,13,30,726.0,112.0,3.4,25.6,510.0,161.76,94.11
2018,10,31,13,45,697.0,113.0,3.4,25.75,479.0,114.89,67.36
2018,10,31,14,0,668.0,114.0,3.4,25.9,448.0,79.03,61.26
2018,10,31,14,15,541.0,134.0,3.35,25.9,392.5,92.26,72.54
2018,10,31,14,30,414.0,154.0,3.3,25.9,337.0,104.49,82.95
2018,10,31,14,45,380.5,143.5,3.3,25.9,299.5,98.57,78.14
2018,10,31,15,0,347.0,133.0,3.3,25.9,262.0,95.99,76.13
2018,10,31,15,15,389.5,110.0,3.3,25.9,238.0,78.57,61.51
2018,10,31,15,30,432.0,87.0,3.3,25.9,214.0,63.97,49.14
2018,10,31,15,45,437.0,72.0,2.5,25.05,182.0,55.87,42.3
2018,10,31,16,0,442.0,57.0,1.7,24.2,150.0,45.09,33.01
2018,10,31,16,15,376.0,47.5,1.55,23.2,112.5,38.19,26.84
2018,10,31,16,30,310.0,38.0,1.4,22.2,75.0,31.16,20.16
2018,10,31,16,45,202.5,25.5,1.25,21.2,45.0,19.88,6.03
2018,10,31,17,0,95.0,13.0,1.1,20.2,15.0,11.1,0.0
2018,10,31,17,15,47.5,6.5,1.1,20.05,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,6,15,6.0,0.5,1.1,12.2,0.5,0.0,0.0
2018,11,1,6,30,12.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,45,57.0,14.0,1.15,13.2,18.0,51.14,0.0
2018,11,1,7,0,102.0,27.0,1.2,13.7,35.0,130.65,80.96
2018,11,1,7,15,111.0,44.0,1.35,14.55,58.0,162.93,129.37
2018,11,1,7,30,120.0,61.0,1.5,15.4,81.0,189.21,154.23
2018,11,1,7,45,118.5,79.5,1.65,16.25,104.5,194.21,159.64
2018,11,1,8,0,117.0,98.0,1.8,17.1,128.0,212.56,174.91
2018,11,1,8,15,230.5,107.5,1.75,17.95,180.5,321.87,265.34
2018,11,1,8,30,344.0,117.0,1.7,18.8,233.0,433.99,353.5
2018,11,1,8,45,399.0,125.0,1.65,19.6,276.0,480.57,387.41
2018,11,1,9,0,454.0,133.0,1.6,20.4,319.0,524.98,418.91
2018,11,1,9,15,461.0,145.0,1.75,21.35,349.0,534.68,423.66
2018,11,1,9,30,468.0,157.0,1.9,22.3,379.0,541.93,426.67
2018,11,1,9,45,485.5,164.0,2.05,23.2,407.5,548.97,429.72
2018,11,1,10,0,503.0,171.0,2.2,24.1,436.0,553.25,430.58
2018,11,1,10,15,547.5,166.5,2.35,24.7,467.0,561.36,435.11
2018,11,1,10,30,592.0,162.0,2.5,25.3,498.0,571.54,440.67
2018,11,1,10,45,694.5,135.0,2.65,25.9,540.5,585.74,449.63
2018,11,1,11,0,797.0,108.0,2.8,26.5,583.0,590.19,450.71
2018,11,1,11,15,793.0,112.0,2.9,26.9,590.5,558.17,424.09
2018,11,1,11,30,789.0,116.0,3.0,27.3,598.0,523.97,395.57
2018,11,1,11,45,789.5,115.5,3.1,27.7,599.0,485.88,363.62
2018,11,1,12,0,790.0,115.0,3.2,28.1,600.0,445.81,329.45
2018,11,1,12,15,770.0,119.5,3.2,28.35,588.5,400.44,290.9
2018,11,1,12,30,750.0,124.0,3.2,28.6,577.0,351.95,249.59
2018,11,1,12,45,786.0,110.5,3.25,28.85,575.5,311.41,212.49
2018,11,1,13,0,822.0,97.0,3.3,29.1,574.0,263.06,169.18
2018,11,1,13,15,848.0,87.0,3.25,29.2,563.5,211.31,124.99
2018,11,1,13,30,874.0,77.0,3.2,29.3,553.0,162.78,87.8
2018,11,1,13,45,842.5,79.0,3.15,29.45,518.5,103.12,53.93
2018,11,1,14,0,811.0,81.0,3.1,29.6,484.0,64.59,48.37
2018,11,1,14,15,783.5,77.5,3.0,29.5,444.5,62.33,46.64
2018,11,1,14,30,756.0,74.0,2.9,29.4,405.0,60.07,44.88
2018,11,1,14,45,746.0,69.5,2.8,29.35,370.5,57.25,42.63
2018,11,1,15,0,736.0,65.0,2.7,29.3,336.0,54.34,40.28
2018,11,1,15,15,634.5,69.5,2.7,29.3,282.5,53.0,39.21
2018,11,1,15,30,533.0,74.0,2.7,29.3,229.0,56.75,42.37
2018,11,1,15,45,434.5,69.5,1.95,27.95,181.5,53.95,40.13
2018,11,1,16,0,336.0,65.0,1.2,26.6,134.0,48.89,35.83
2018,11,1,16,15,286.5,52.0,1.2,25.75,100.0,39.58,27.64
2018,11,1,16,30,237.0,39.0,1.2,24.9,66.0,30.03,18.85
2018,11,1,16,45,150.0,25.5,1.2,24.0,39.5,19.78,4.47
2018,11,1,17,0,63.0,12.0,1.2,23.1,13.0,10.24,0.0
2018,11,1,17,15,31.5,6.0,1.15,22.8,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.5,17.05,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.2,3.0,0.0,0.0
2018,11,2,6,45,132.0,14.5,0.45,17.4,23.0,102.71,0.0
2018,11,2,7,0,240.0,25.0,0.4,17.6,43.0,240.04,138.09
2018,11,2,7,15,312.0,37.5,0.45,18.15,78.5,317.12,247.02
2018,11,2,7,30,384.0,50.0,0.5,18.7,114.0,388.42,309.04
2018,11,2,7,45,518.0,52.0,0.5,19.25,166.5,495.26,392.59
2018,11,2,8,0,652.0,54.0,0.5,19.8,219.0,595.89,466.63
2018,11,2,8,15,669.0,61.5,0.5,20.45,258.5,624.72,485.85
2018,11,2,8,30,686.0,69.0,0.5,21.1,298.0,645.23,498.79
2018,11,2,8,45,651.0,85.5,0.55,21.8,325.0,634.01,489.31
2018,11,2,9,0,616.0,102.0,0.6,22.5,352.0,619.11,477.32
2018,11,2,9,15,731.5,87.0,0.75,23.35,411.0,678.69,518.54
2018,11,2,9,30,847.0,72.0,0.9,24.2,470.0,730.08,552.32
2018,11,2,9,45,832.0,81.0,1.05,25.05,493.5,712.08,538.27
2018,11,2,10,0,817.0,90.0,1.2,25.9,517.0,691.01,522.4
2018,11,2,10,15,854.0,84.5,1.35,26.7,548.5,686.79,517.82
2018,11,2,10,30,891.0,79.0,1.5,27.5,580.0,673.68,506.62
2018,11,2,10,45,896.5,80.0,1.7,28.3,597.0,648.08,486.29
2018,11,2,11,0,902.0,81.0,1.9,29.1,614.0,619.29,463.21
2018,11,2,11,15,904.0,82.0,2.05,29.35,623.5,585.48,436.65
2018,11,2,11,30,906.0,83.0,2.2,29.6,633.0,548.93,407.35
2018,11,2,11,45,879.0,91.5,2.4,29.85,626.0,503.01,370.64
2018,11,2,12,0,852.0,100.0,2.6,30.1,619.0,456.2,332.45
2018,11,2,12,15,812.0,110.0,2.7,30.15,601.0,405.68,291.04
2018,11,2,12,30,772.0,120.0,2.8,30.2,583.0,356.81,250.41
2018,11,2,12,45,828.0,102.0,2.9,30.2,588.0,313.66,211.25
2018,11,2,13,0,884.0,84.0,3.0,30.2,593.0,268.82,170.17
2018,11,2,13,15,851.5,87.0,2.95,29.95,562.5,209.5,122.94
2018,11,2,13,30,819.0,90.0,2.9,29.7,532.0,157.38,85.88
2018,11,2,13,45,826.0,84.5,2.9,29.45,510.5,103.96,55.93
2018,11,2,14,0,833.0,79.0,2.9,29.2,489.0,63.57,47.61
2018,11,2,14,15,816.0,77.5,2.8,28.85,455.5,62.87,47.23
2018,11,2,14,30,799.0,76.0,2.7,28.5,422.0,62.22,46.87
2018,11,2,14,45,781.5,71.5,2.6,28.2,383.5,59.29,44.57
2018,11,2,15,0,764.0,67.0,2.5,27.9,345.0,56.3,42.19
2018,11,2,15,15,728.0,63.5,2.5,27.9,301.5,53.88,40.2
2018,11,2,15,30,692.0,60.0,2.5,27.9,258.0,51.5,38.18
2018,11,2,15,45,541.5,61.5,1.95,26.75,200.0,48.32,35.57
2018,11,2,16,0,391.0,63.0,1.4,25.6,142.0,47.81,35.05
2018,11,2,16,15,324.5,50.0,1.3,24.4,104.0,38.31,26.69
2018,11,2,16,30,258.0,37.0,1.2,23.2,66.0,28.62,17.71
2018,11,2,16,45,171.5,24.0,1.15,21.95,39.5,18.69,2.34
2018,11,2,17,0,85.0,11.0,1.1,20.7,13.0,9.39,0.0
2018,11,2,17,15,42.5,5.5,1.1,20.15,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.35,12.55,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.3,13.0,2.0,0.0,0.0
2018,11,3,6,45,113.0,13.5,1.25,13.45,20.0,88.5,0.0
2018,11,3,7,0,196.0,24.0,1.2,13.9,38.0,205.18,108.24
2018,11,3,7,15,262.5,38.0,1.5,15.15,71.5,279.21,221.52
2018,11,3,7,30,329.0,52.0,1.8,16.4,105.0,346.28,282.3
2018,11,3,7,45,471.5,53.5,2.05,17.6,156.5,460.32,376.03
2018,11,3,8,0,614.0,55.0,2.3,18.8,208.0,571.77,462.79
2018,11,3,8,15,638.0,64.5,2.45,19.55,250.5,602.61,485.76
2018,11,3,8,30,662.0,74.0,2.6,20.3,293.0,630.8,506.04
2018,11,3,8,45,752.5,67.5,2.8,21.0,346.5,682.92,543.57
2018,11,3,9,0,843.0,61.0,3.0,21.7,400.0,729.05,575.56
2018,11,3,9,15,860.0,63.0,3.1,22.45,436.5,733.41,576.07
2018,11,3,9,30,877.0,65.0,3.2,23.2,473.0,734.25,574.29
2018,11,3,9,45,889.5,66.5,3.25,23.9,504.0,727.55,567.0
2018,11,3,10,0,902.0,68.0,3.3,24.6,535.0,717.21,557.27
2018,11,3,10,15,910.5,69.5,3.4,25.25,559.5,700.46,542.84
2018,11,3,10,30,919.0,71.0,3.5,25.9,584.0,680.17,524.94
2018,11,3,10,45,925.0,72.5,3.6,26.6,602.0,654.81,503.01
2018,11,3,11,0,931.0,74.0,3.7,27.3,620.0,626.12,478.34
2018,11,3,11,15,902.5,82.5,3.8,27.8,619.0,582.19,442.41
2018,11,3,11,30,874.0,91.0,3.9,28.3,618.0,537.28,405.34
2018,11,3,11,45,801.0,113.5,4.0,28.85,597.5,484.35,361.91
2018,11,3,12,0,728.0,136.0,4.1,29.4,577.0,431.29,318.35
2018,11,3,12,15,721.0,135.5,4.1,29.7,568.5,388.42,281.69
2018,11,3,12,30,714.0,135.0,4.1,30.0,560.0,344.78,243.91
2018,11,3,12,45,731.5,127.5,4.1,30.25,554.0,301.7,205.64
2018,11,3,13,0,749.0,120.0,4.1,30.5,548.0,256.0,165.49
2018,11,3,13,15,568.0,161.0,4.05,30.55,478.5,209.8,134.83
2018,11,3,13,30,387.0,202.0,4.0,30.6,409.0,184.23,123.75
2018,11,3,13,45,306.0,204.5,3.9,30.65,363.0,153.53,107.97
2018,11,3,14,0,225.0,207.0,3.8,30.7,317.0,143.74,113.05
2018,11,3,14,15,263.5,183.0,3.7,30.5,303.0,124.66,97.79
2018,11,3,14,30,302.0,159.0,3.6,30.3,289.0,111.2,87.03
2018,11,3,14,45,360.5,137.5,3.45,30.15,278.0,94.83,73.74
2018,11,3,15,0,419.0,116.0,3.3,30.0,267.0,82.26,63.48
2018,11,3,15,15,295.5,109.0,3.3,30.0,209.0,80.18,61.82
2018,11,3,15,30,172.0,102.0,3.3,30.0,151.0,74.45,57.01
2018,11,3,15,45,147.0,88.0,2.45,28.15,124.5,66.67,50.74
2018,11,3,16,0,122.0,74.0,1.6,26.3,98.0,56.3,42.03
2018,11,3,16,15,93.5,56.5,1.5,24.9,72.0,43.51,30.91
2018,11,3,16,30,65.0,39.0,1.4,23.5,46.0,30.48,19.02
2018,11,3,16,45,53.5,23.5,1.35,22.05,27.5,18.66,0.25
2018,11,3,17,0,42.0,8.0,1.3,20.6,9.0,6.83,0.0
2018,11,3,17,15,21.0,4.0,1.3,20.15,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,11.95,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.1,2.0,0.0,0.0
2018,11,4,6,45,150.0,14.5,0.95,12.25,23.0,114.09,0.0
2018,11,4,7,0,276.0,26.0,0.9,12.4,44.0,258.99,118.79
2018,11,4,7,15,370.0,35.5,1.05,13.2,81.0,354.34,279.8
2018,11,4,7,30,464.0,45.0,1.2,14.0,118.0,438.9,356.0
2018,11,4,7,45,454.5,57.5,1.4,14.8,148.5,450.48,369.12
2018,11,4,8,0,445.0,70.0,1.6,15.6,179.0,459.94,378.32
2018,11,4,8,15,403.0,90.5,1.55,16.35,204.0,446.74,366.72
2018,11,4,8,30,361.0,111.0,1.5,17.1,229.0,436.17,356.28
2018,11,4,8,45,417.0,117.0,1.4,17.9,270.5,480.55,389.32
2018,11,4,9,0,473.0,123.0,1.3,18.7,312.0,522.84,419.06
2018,11,4,9,15,471.0,137.5,1.3,19.7,340.0,528.72,420.02
2018,11,4,9,30,469.0,152.0,1.3,20.7,368.0,532.13,419.32
2018,11,4,9,45,454.5,166.5,1.3,21.75,387.5,524.11,409.95
2018,11,4,10,0,440.0,181.0,1.3,22.8,407.0,514.18,399.34
2018,11,4,10,15,541.0,160.5,1.4,23.4,451.5,545.02,421.54
2018,11,4,10,30,642.0,140.0,1.5,24.0,496.0,576.17,442.69
2018,11,4,10,45,729.0,123.5,1.6,24.65,539.0,588.26,449.25
2018,11,4,11,0,816.0,107.0,1.7,25.3,582.0,592.19,449.39
2018,11,4,11,15,870.5,96.0,1.85,25.6,610.0,577.01,435.84
2018,11,4,11,30,925.0,85.0,2.0,25.9,638.0,554.62,416.26
2018,11,4,11,45,907.5,88.5,2.15,26.2,632.5,507.97,378.26
2018,11,4,12,0,890.0,92.0,2.3,26.5,627.0,460.39,338.75
2018,11,4,12,15,878.0,94.0,2.35,26.55,617.0,411.3,297.23
2018,11,4,12,30,866.0,96.0,2.4,26.6,607.0,362.23,254.9
2018,11,4,12,45,862.0,95.5,2.5,26.65,594.5,312.77,211.66
2018,11,4,13,0,858.0,95.0,2.6,26.7,582.0,262.34,167.96
2018,11,4,13,15,858.5,89.5,2.65,26.6,561.5,208.0,123.03
2018,11,4,13,30,859.0,84.0,2.7,26.5,541.0,152.85,82.46
2018,11,4,13,45,844.5,84.0,2.75,26.35,513.5,100.35,55.21
2018,11,4,14,0,830.0,84.0,2.8,26.2,486.0,67.36,51.46
2018,11,4,14,15,818.0,79.5,2.8,25.85,452.0,64.57,49.32
2018,11,4,14,30,806.0,75.0,2.8,25.5,418.0,61.73,47.09
2018,11,4,14,45,739.0,74.5,2.8,25.1,366.0,61.33,46.93
2018,11,4,15,0,672.0,74.0,2.8,24.7,314.0,56.05,42.59
2018,11,4,15,15,623.5,70.5,2.8,24.7,271.0,53.95,40.84
2018,11,4,15,30,575.0,67.0,2.8,24.7,228.0,51.95,39.1
2018,11,4,15,45,543.5,59.0,2.65,23.2,189.5,46.53,34.55
2018,11,4,16,0,512.0,51.0,2.5,21.7,151.0,40.95,29.69
2018,11,4,16,15,383.0,43.5,2.2,20.5,106.5,35.24,24.44
2018,11,4,16,30,254.0,36.0,1.9,19.3,62.0,27.88,17.09
2018,11,4,16,45,152.0,22.0,1.6,18.05,35.5,17.14,0.0
2018,11,4,17,0,50.0,8.0,1.3,16.8,9.0,6.83,0.0
2018,11,4,17,15,25.0,4.0,1.35,16.3,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.3,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.3,12.2,2.0,0.0,0.0
2018,11,5,6,45,169.5,13.0,1.35,12.7,22.5,125.49,0.0
2018,11,5,7,0,316.0,23.0,1.4,13.2,43.0,282.08,102.53
2018,11,5,7,15,430.0,30.0,1.65,14.0,82.0,389.89,305.69
2018,11,5,7,30,544.0,37.0,1.9,14.8,121.0,478.04,386.84
2018,11,5,7,45,610.5,41.5,2.15,15.6,165.5,538.63,438.6
2018,11,5,8,0,677.0,46.0,2.4,16.4,210.0,597.79,486.4
2018,11,5,8,15,719.5,49.0,2.55,17.2,254.0,634.91,514.79
2018,11,5,8,30,762.0,52.0,2.7,18.0,298.0,669.48,539.9
2018,11,5,8,45,790.5,54.5,2.85,18.8,339.0,689.79,553.37
2018,11,5,9,0,819.0,57.0,3.0,19.6,380.0,699.89,558.84
2018,11,5,9,15,835.5,60.0,3.15,20.3,416.5,705.43,560.98
2018,11,5,9,30,852.0,63.0,3.3,21.0,453.0,707.48,560.48
2018,11,5,9,45,861.0,66.5,3.45,21.7,483.0,701.11,553.82
2018,11,5,10,0,870.0,70.0,3.6,22.4,513.0,691.2,544.68
2018,11,5,10,15,880.5,71.5,3.65,23.0,538.0,676.49,530.97
2018,11,5,10,30,891.0,73.0,3.7,23.6,563.0,658.26,514.26
2018,11,5,10,45,897.5,73.5,3.8,24.2,580.0,632.99,492.31
2018,11,5,11,0,904.0,74.0,3.9,24.8,597.0,604.52,467.66
2018,11,5,11,15,908.5,74.5,3.9,25.15,607.0,571.83,439.64
2018,11,5,11,30,913.0,75.0,3.9,25.5,617.0,536.24,408.88
2018,11,5,11,45,913.5,75.5,3.9,25.85,619.0,496.03,374.0
2018,11,5,12,0,914.0,76.0,3.9,26.2,621.0,453.51,336.61
2018,11,5,12,15,913.5,75.5,3.95,26.3,615.5,407.6,296.21
2018,11,5,12,30,913.0,75.0,4.0,26.4,610.0,359.88,253.62
2018,11,5,12,45,908.5,74.5,4.0,26.55,596.5,309.45,208.6
2018,11,5,13,0,904.0,74.0,4.0,26.7,583.0,257.99,163.33
2018,11,5,13,15,897.0,73.0,3.95,26.7,562.0,204.92,119.31
2018,11,5,13,30,890.0,72.0,3.9,26.7,541.0,151.53,80.64
2018,11,5,13,45,879.0,70.5,3.85,26.7,513.5,97.47,53.07
2018,11,5,14,0,868.0,69.0,3.8,26.7,486.0,64.68,49.12
2018,11,5,14,15,851.5,67.0,3.75,26.5,451.5,62.9,47.8
2018,11,5,14,30,835.0,65.0,3.7,26.3,417.0,54.62,40.93
2018,11,5,14,45,811.5,63.0,3.65,26.1,378.0,53.3,39.93
2018,11,5,15,0,788.0,61.0,3.6,25.9,339.0,52.0,38.93
2018,11,5,15,15,752.5,57.0,3.6,25.9,295.0,49.02,36.41
2018,11,5,15,30,717.0,53.0,3.6,25.9,251.0,46.02,33.83
2018,11,5,15,45,662.5,49.0,2.85,24.6,206.0,42.9,31.22
2018,11,5,16,0,608.0,45.0,2.1,23.3,161.0,39.87,28.53
2018,11,5,16,15,515.0,38.5,1.9,21.9,117.5,31.61,21.17
2018,11,5,16,30,422.0,32.0,1.7,20.5,74.0,26.7,15.83
2018,11,5,16,45,260.0,21.0,1.5,19.05,42.5,17.63,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.6,11.0,8.54,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.1,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,6,45,140.5,12.0,1.2,9.95,20.5,104.64,0.0
2018,11,6,7,0,281.0,24.0,1.1,10.2,41.0,254.68,61.65
2018,11,6,7,15,419.0,32.0,1.35,11.3,82.5,382.97,300.51
2018,11,6,7,30,557.0,40.0,1.6,12.4,124.0,487.86,396.16
2018,11,6,7,45,610.0,46.0,1.8,13.45,167.0,541.02,442.04
2018,11,6,8,0,663.0,52.0,2.0,14.5,210.0,592.11,483.46
2018,11,6,8,15,723.0,55.0,2.15,15.1,258.5,642.72,522.78
2018,11,6,8,30,783.0,58.0,2.3,15.7,307.0,690.56,558.31
2018,11,6,8,45,812.0,61.0,2.5,16.3,349.5,711.76,573.16
2018,11,6,9,0,841.0,64.0,2.7,16.9,392.0,729.52,585.09
2018,11,6,9,15,859.0,66.5,2.75,17.5,429.5,734.79,586.71
2018,11,6,9,30,877.0,69.0,2.8,18.1,467.0,730.1,581.03
2018,11,6,9,45,888.5,71.5,2.85,18.7,498.0,723.65,574.18
2018,11,6,10,0,900.0,74.0,2.9,19.3,529.0,713.57,564.78
2018,11,6,10,15,910.0,75.5,2.9,19.95,554.0,697.68,549.66
2018,11,6,10,30,920.0,77.0,2.9,20.6,579.0,678.19,531.72
2018,11,6,10,45,925.0,77.5,2.85,21.2,595.5,651.03,507.85
2018,11,6,11,0,930.0,78.0,2.8,21.8,612.0,620.68,481.38
2018,11,6,11,15,932.5,78.0,2.85,22.35,621.0,585.39,451.3
2018,11,6,11,30,935.0,78.0,2.9,22.9,630.0,547.32,418.54
2018,11,6,11,45,936.0,78.5,2.95,23.45,632.0,506.38,382.89
2018,11,6,12,0,937.0,79.0,3.0,24.0,634.0,463.04,344.6
2018,11,6,12,15,932.5,79.5,3.05,24.35,627.0,415.45,302.6
2018,11,6,12,30,928.0,80.0,3.1,24.7,620.0,366.33,258.7
2018,11,6,12,45,919.5,81.0,3.15,25.05,605.5,315.23,213.09
2018,11,6,13,0,911.0,82.0,3.2,25.4,591.0,263.4,167.58
2018,11,6,13,15,903.0,80.5,3.15,25.55,569.0,209.28,122.84
2018,11,6,13,30,895.0,79.0,3.1,25.7,547.0,154.96,83.77
2018,11,6,13,45,882.5,77.0,3.1,25.9,518.0,100.08,56.23
2018,11,6,14,0,870.0,75.0,3.1,26.1,489.0,61.54,46.61
2018,11,6,14,15,852.5,72.5,3.0,26.0,454.0,59.99,45.44
2018,11,6,14,30,835.0,70.0,2.9,25.9,419.0,58.44,44.25
2018,11,6,14,45,810.5,67.5,2.8,25.85,379.0,56.82,42.98
2018,11,6,15,0,786.0,65.0,2.7,25.8,339.0,55.23,41.7
2018,11,6,15,15,748.0,61.0,2.7,25.8,294.5,52.31,39.25
2018,11,6,15,30,710.0,57.0,2.7,25.8,250.0,49.41,36.73
2018,11,6,15,45,653.5,51.5,1.9,24.05,204.0,45.09,33.17
2018,11,6,16,0,597.0,46.0,1.1,22.3,158.0,37.44,26.57
2018,11,6,16,15,503.0,39.0,1.15,21.35,115.0,32.06,21.57
2018,11,6,16,30,409.0,32.0,1.2,20.4,72.0,26.76,15.64
2018,11,6,16,45,250.5,20.5,1.25,19.5,41.0,17.24,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.6,10.0,7.68,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.2,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,45,121.0,10.5,0.45,14.2,17.5,89.87,0.0
2018,11,7,7,0,242.0,21.0,0.5,14.2,35.0,223.08,15.99
2018,11,7,7,15,312.0,33.0,0.55,14.6,68.0,306.41,234.26
2018,11,7,7,30,382.0,45.0,0.6,15.0,101.0,373.99,300.19
2018,11,7,7,45,485.0,50.0,0.7,15.45,147.0,459.15,370.88
2018,11,7,8,0,588.0,55.0,0.8,15.9,193.0,543.84,437.4
2018,11,7,8,15,678.0,55.0,1.0,16.55,245.0,606.29,485.21
2018,11,7,8,30,768.0,55.0,1.2,17.2,297.0,672.68,534.29
2018,11,7,8,45,797.0,58.0,1.4,17.8,338.5,693.82,549.2
2018,11,7,9,0,826.0,61.0,1.6,18.4,380.0,711.62,561.56
2018,11,7,9,15,845.0,63.5,1.75,19.05,417.0,711.23,559.93
2018,11,7,9,30,864.0,66.0,1.9,19.7,454.0,714.12,560.7
2018,11,7,9,45,876.5,68.0,2.05,20.3,485.0,708.11,555.06
2018,11,7,10,0,889.0,70.0,2.2,20.9,516.0,698.5,546.9
2018,11,7,10,15,899.0,71.5,2.35,21.5,540.5,683.01,533.22
2018,11,7,10,30,909.0,73.0,2.5,22.1,565.0,663.97,516.68
2018,11,7,10,45,915.5,73.5,2.65,22.65,582.5,638.2,495.0
2018,11,7,11,0,922.0,74.0,2.8,23.2,600.0,609.19,470.49
2018,11,7,11,15,925.5,74.5,2.9,23.55,609.5,575.39,442.07
2018,11,7,11,30,929.0,75.0,3.0,23.9,619.0,538.72,410.83
2018,11,7,11,45,930.0,74.5,3.05,24.25,620.5,497.25,375.11
2018,11,7,12,0,931.0,74.0,3.1,24.6,622.0,453.45,336.76
2018,11,7,12,15,929.5,73.5,3.15,24.8,616.0,406.58,295.42
2018,11,7,12,30,928.0,73.0,3.2,25.0,610.0,357.95,251.93
2018,11,7,12,45,923.5,72.5,3.25,25.2,596.0,306.98,206.38
2018,11,7,13,0,919.0,72.0,3.3,25.4,582.0,254.95,160.63
2018,11,7,13,15,911.0,71.0,3.3,25.45,560.5,201.14,116.24
2018,11,7,13,30,903.0,70.0,3.3,25.5,539.0,147.1,77.69
2018,11,7,13,45,891.5,68.5,3.3,25.55,510.5,92.54,51.07
2018,11,7,14,0,880.0,67.0,3.3,25.6,482.0,63.42,48.32
2018,11,7,14,15,863.0,65.0,3.3,25.45,447.5,61.6,46.94
2018,11,7,14,30,846.0,63.0,3.3,25.3,413.0,59.72,45.47
2018,11,7,14,45,822.0,60.0,3.25,25.1,373.0,51.21,38.34
2018,11,7,15,0,798.0,57.0,3.2,24.9,333.0,49.05,36.58
2018,11,7,15,15,762.0,54.0,3.2,24.9,289.5,46.77,34.65
2018,11,7,15,30,726.0,51.0,3.2,24.9,246.0,44.52,32.68
2018,11,7,15,45,671.5,46.5,2.5,23.5,201.0,40.91,29.63
2018,11,7,16,0,617.0,42.0,1.8,22.1,156.0,37.34,26.46
2018,11,7,16,15,525.5,35.5,1.65,20.75,113.0,31.84,21.38
2018,11,7,16,30,434.0,29.0,1.5,19.4,70.0,24.22,13.44
2018,11,7,16,45,269.5,19.0,1.4,18.1,40.0,15.96,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,7.68,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,45,76.5,11.5,1.65,8.15,15.5,60.75,0.0
2018,11,8,7,0,153.0,23.0,1.7,8.4,31.0,163.42,0.0
2018,11,8,7,15,270.0,37.5,1.95,9.3,69.5,283.04,220.52
2018,11,8,7,30,387.0,52.0,2.2,10.2,108.0,380.96,315.13
2018,11,8,7,45,469.5,62.0,2.5,11.05,153.5,458.18,382.64
2018,11,8,8,0,552.0,72.0,2.8,11.9,199.0,534.19,445.96
2018,11,8,8,15,608.5,77.5,2.9,12.7,244.5,584.45,485.8
2018,11,8,8,30,665.0,83.0,3.0,13.5,290.0,631.85,521.76
2018,11,8,8,45,707.0,87.0,3.05,14.3,334.0,663.58,544.18
2018,11,8,9,0,749.0,91.0,3.1,15.1,378.0,691.88,563.31
2018,11,8,9,15,782.0,92.5,3.2,15.95,417.5,706.91,572.08
2018,11,8,9,30,815.0,94.0,3.3,16.8,457.0,714.15,574.92
2018,11,8,9,45,842.5,93.5,3.4,17.7,491.0,716.04,573.36
2018,11,8,10,0,870.0,93.0,3.5,18.6,525.0,713.66,568.17
2018,11,8,10,15,880.5,94.5,3.55,19.15,550.0,697.82,553.27
2018,11,8,10,30,891.0,96.0,3.6,19.7,575.0,678.35,535.56
2018,11,8,10,45,898.0,98.0,3.65,20.25,593.5,653.67,513.71
2018,11,8,11,0,905.0,100.0,3.7,20.8,612.0,625.6,489.0
2018,11,8,11,15,913.5,101.0,3.7,21.15,625.0,594.06,461.49
2018,11,8,11,30,922.0,102.0,3.7,21.5,638.0,559.24,430.9
2018,11,8,11,45,922.0,102.5,3.7,21.85,640.0,516.96,394.04
2018,11,8,12,0,922.0,103.0,3.7,22.2,642.0,472.38,354.65
2018,11,8,12,15,926.5,100.0,3.65,22.35,637.0,424.27,311.84
2018,11,8,12,30,931.0,97.0,3.6,22.5,632.0,373.96,266.52
2018,11,8,12,45,900.0,101.0,3.5,22.7,608.0,318.23,217.7
2018,11,8,13,0,869.0,105.0,3.4,22.9,584.0,264.08,171.16
