Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,15,893.0,96.5,3.3,23.0,572.5,210.44,125.51
2018,11,8,13,30,917.0,88.0,3.2,23.1,561.0,153.5,83.38
2018,11,8,13,45,901.0,86.5,3.1,23.25,530.5,96.93,55.91
2018,11,8,14,0,885.0,85.0,3.0,23.4,500.0,69.28,53.77
2018,11,8,14,15,862.5,83.5,2.85,23.3,463.0,68.57,53.32
2018,11,8,14,30,840.0,82.0,2.7,23.2,426.0,67.95,52.92
2018,11,8,14,45,807.5,79.5,2.5,23.15,384.0,66.5,51.79
2018,11,8,15,0,775.0,77.0,2.3,23.1,342.0,59.71,46.05
2018,11,8,15,15,733.5,72.0,2.3,23.1,296.0,56.5,43.31
2018,11,8,15,30,692.0,67.0,2.3,23.1,250.0,53.29,40.49
2018,11,8,15,45,620.0,61.0,1.6,21.45,202.0,49.09,36.96
2018,11,8,16,0,548.0,55.0,0.9,19.8,154.0,44.97,33.3
2018,11,8,16,15,435.0,45.5,0.95,19.15,109.5,37.69,26.46
2018,11,8,16,30,322.0,36.0,1.0,18.5,65.0,30.44,18.03
2018,11,8,16,45,182.0,21.5,1.0,17.8,36.0,18.29,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.1,7.0,5.97,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,45,101.5,12.0,1.35,8.4,17.0,77.51,0.0
2018,11,9,7,0,203.0,24.0,1.3,8.7,34.0,189.98,0.0
2018,11,9,7,15,337.0,35.0,1.25,9.8,73.0,321.97,245.88
2018,11,9,7,30,471.0,46.0,1.2,10.9,112.0,435.43,354.25
2018,11,9,7,45,549.5,54.0,1.15,12.0,158.0,507.26,414.16
2018,11,9,8,0,628.0,62.0,1.1,13.1,204.0,577.91,469.17
2018,11,9,8,15,677.5,67.0,1.05,13.95,249.5,621.7,501.29
2018,11,9,8,30,727.0,72.0,1.0,14.8,295.0,662.84,529.68
2018,11,9,8,45,760.0,76.5,0.9,15.6,338.0,688.03,544.55
2018,11,9,9,0,793.0,81.0,0.8,16.4,381.0,705.18,552.92
2018,11,9,9,15,792.0,90.0,0.8,17.4,414.5,708.63,552.14
2018,11,9,9,30,791.0,99.0,0.8,18.4,448.0,703.94,545.44
2018,11,9,9,45,777.0,111.0,0.8,19.4,473.5,690.03,531.52
2018,11,9,10,0,763.0,123.0,0.8,20.4,499.0,673.04,515.55
2018,11,9,10,15,775.5,125.5,0.8,21.0,523.5,660.98,504.2
2018,11,9,10,30,788.0,128.0,0.8,21.6,548.0,645.43,490.18
2018,11,9,10,45,795.5,130.0,0.85,22.2,565.5,622.89,471.58
2018,11,9,11,0,803.0,132.0,0.9,22.8,583.0,597.21,450.46
2018,11,9,11,15,806.0,133.5,0.9,23.05,592.5,565.61,424.85
2018,11,9,11,30,809.0,135.0,0.9,23.3,602.0,531.39,396.83
2018,11,9,11,45,808.0,136.0,0.9,23.6,603.5,492.45,364.69
2018,11,9,12,0,807.0,137.0,0.9,23.9,605.0,451.55,330.37
2018,11,9,12,15,799.0,138.0,0.95,24.05,597.5,406.37,292.64
2018,11,9,12,30,791.0,139.0,1.0,24.2,590.0,360.27,253.48
2018,11,9,12,45,777.5,140.0,1.05,24.35,574.5,312.09,212.54
2018,11,9,13,0,764.0,141.0,1.1,24.5,559.0,264.04,172.23
2018,11,9,13,15,751.5,138.5,1.2,24.5,536.5,213.89,132.52
2018,11,9,13,30,739.0,136.0,1.3,24.5,514.0,164.41,98.25
2018,11,9,13,45,720.0,133.0,1.35,24.5,485.0,115.2,74.43
2018,11,9,14,0,701.0,130.0,1.4,24.5,456.0,92.91,73.39
2018,11,9,14,15,675.5,126.0,1.35,24.25,421.0,91.35,72.33
2018,11,9,14,30,650.0,122.0,1.3,24.0,386.0,89.9,71.32
2018,11,9,14,45,615.0,115.5,1.3,23.75,345.5,86.46,68.61
2018,11,9,15,0,580.0,109.0,1.3,23.5,305.0,83.07,65.89
2018,11,9,15,15,534.5,100.0,1.3,23.5,262.0,73.77,57.99
2018,11,9,15,30,489.0,91.0,1.3,23.5,219.0,67.75,52.78
2018,11,9,15,45,422.0,79.5,1.15,21.25,175.0,59.69,46.09
2018,11,9,16,0,355.0,68.0,1.0,19.0,131.0,51.5,38.99
2018,11,9,16,15,263.0,52.0,1.05,18.2,91.0,39.72,28.22
2018,11,9,16,30,171.0,36.0,1.1,17.4,51.0,27.73,15.61
2018,11,9,16,45,92.5,20.0,1.2,16.55,27.5,17.07,0.0
2018,11,9,17,0,14.0,4.0,1.3,15.7,4.0,3.41,0.0
2018,11,9,17,15,7.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,10.0,8.0,22.14,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.9,16.0,60.83,0.0
2018,11,10,7,15,109.5,32.0,0.75,10.15,44.5,143.66,106.28
2018,11,10,7,30,170.0,50.0,0.7,10.4,73.0,209.3,171.25
2018,11,10,7,45,224.0,67.5,0.65,10.65,110.0,268.99,223.66
2018,11,10,8,0,278.0,85.0,0.6,10.9,147.0,328.34,273.67
2018,11,10,8,15,323.0,101.0,0.7,11.5,188.0,392.99,325.8
2018,11,10,8,30,368.0,117.0,0.8,12.1,229.0,441.4,363.74
2018,11,10,8,45,407.0,131.0,0.9,12.7,270.5,481.09,393.84
2018,11,10,9,0,446.0,145.0,1.0,13.3,312.0,518.42,421.32
2018,11,10,9,15,475.5,154.5,1.05,14.05,348.5,541.17,436.5
2018,11,10,9,30,505.0,164.0,1.1,14.8,385.0,561.09,449.27
2018,11,10,9,45,528.0,170.5,1.15,15.55,415.5,570.22,453.71
2018,11,10,10,0,551.0,177.0,1.2,16.3,446.0,576.28,455.79
2018,11,10,10,15,570.5,180.5,1.2,17.1,471.0,573.81,451.02
2018,11,10,10,30,590.0,184.0,1.2,17.9,496.0,568.2,443.86
2018,11,10,10,45,605.0,185.0,1.2,18.75,514.0,554.28,430.41
2018,11,10,11,0,620.0,186.0,1.2,19.6,532.0,537.4,414.65
2018,11,10,11,15,625.0,186.5,1.15,19.95,540.0,511.83,392.71
2018,11,10,11,30,630.0,187.0,1.1,20.3,548.0,484.05,368.84
2018,11,10,11,45,633.5,186.5,1.1,20.65,550.5,452.62,342.09
2018,11,10,12,0,637.0,186.0,1.1,21.0,553.0,419.31,313.38
2018,11,10,12,15,606.0,193.5,1.2,21.05,540.0,378.42,279.66
2018,11,10,12,30,575.0,201.0,1.3,21.1,527.0,338.77,246.62
2018,11,10,12,45,530.5,209.5,1.45,21.2,504.5,297.99,213.27
2018,11,10,13,0,486.0,218.0,1.6,21.3,482.0,260.44,183.23
2018,11,10,13,15,472.0,212.5,1.65,21.25,461.0,221.42,152.49
2018,11,10,13,30,458.0,207.0,1.7,21.2,440.0,183.58,125.95
2018,11,10,13,45,434.0,199.5,1.75,21.1,410.5,145.4,105.65
2018,11,10,14,0,410.0,192.0,1.8,21.0,381.0,131.85,107.46
2018,11,10,14,15,392.5,180.5,1.6,20.6,350.5,125.09,102.1
2018,11,10,14,30,375.0,169.0,1.4,20.2,320.0,118.17,96.55
2018,11,10,14,45,346.5,154.5,1.25,19.85,283.5,109.15,89.13
2018,11,10,15,0,318.0,140.0,1.1,19.5,247.0,99.9,81.43
2018,11,10,15,15,283.5,123.0,1.1,19.5,208.5,88.81,71.91
2018,11,10,15,30,249.0,106.0,1.1,19.5,170.0,77.43,61.99
2018,11,10,15,45,207.5,85.0,1.05,17.65,131.5,63.12,49.73
2018,11,10,16,0,166.0,64.0,1.0,15.8,93.0,48.41,36.78
2018,11,10,16,15,120.0,44.5,1.05,15.2,62.0,34.29,23.87
2018,11,10,16,30,74.0,25.0,1.1,14.6,31.0,19.76,9.33
2018,11,10,16,45,40.5,13.5,1.15,14.05,16.5,11.52,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.5,2.0,1.71,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,4.65,10.0,34.09,0.0
2018,11,11,7,0,83.0,16.0,1.2,4.8,20.0,69.71,0.0
2018,11,11,7,15,179.5,33.5,1.35,5.95,54.0,212.94,158.15
2018,11,11,7,30,276.0,51.0,1.5,7.1,88.0,301.7,250.1
2018,11,11,7,45,357.5,64.0,1.7,8.25,130.5,375.37,315.5
2018,11,11,8,0,439.0,77.0,1.9,9.4,173.0,449.98,378.52
2018,11,11,8,15,500.5,85.5,2.0,10.3,217.5,503.53,422.18
2018,11,11,8,30,562.0,94.0,2.1,11.2,262.0,559.65,465.92
2018,11,11,8,45,615.0,98.5,2.2,12.15,306.5,600.67,496.29
2018,11,11,9,0,668.0,103.0,2.3,13.1,351.0,638.13,522.91
2018,11,11,9,15,690.0,109.5,2.25,14.05,388.0,651.43,529.34
2018,11,11,9,30,712.0,116.0,2.2,15.0,425.0,661.23,532.92
2018,11,11,9,45,723.5,121.5,2.2,16.0,454.5,659.03,527.48
2018,11,11,10,0,735.0,127.0,2.2,17.0,484.0,653.43,519.48
2018,11,11,10,15,750.5,129.0,2.05,17.8,509.0,643.47,507.87
2018,11,11,10,30,766.0,131.0,1.9,18.6,534.0,629.95,493.51
2018,11,11,10,45,770.5,129.0,1.8,19.4,545.0,602.41,469.1
2018,11,11,11,0,775.0,127.0,1.7,20.2,556.0,572.13,442.6
2018,11,11,11,15,754.5,122.5,1.7,20.7,546.0,523.8,403.6
2018,11,11,11,30,734.0,118.0,1.7,21.2,536.0,475.05,363.86
2018,11,11,11,45,752.5,125.5,1.65,21.7,555.0,454.34,343.71
2018,11,11,12,0,771.0,133.0,1.6,22.2,574.0,429.73,319.81
2018,11,11,12,15,754.0,129.0,1.6,22.45,556.5,379.13,276.99
2018,11,11,12,30,737.0,125.0,1.6,22.7,539.0,328.81,233.96
2018,11,11,12,45,700.0,128.0,1.65,22.9,514.0,279.56,192.39
2018,11,11,13,0,663.0,131.0,1.7,23.1,489.0,232.86,153.7
2018,11,11,13,15,687.0,117.0,1.75,23.15,475.5,185.18,113.98
2018,11,11,13,30,711.0,103.0,1.8,23.2,462.0,134.83,77.1
2018,11,11,13,45,724.0,106.5,1.8,23.25,454.5,93.67,59.06
2018,11,11,14,0,737.0,110.0,1.8,23.3,447.0,79.28,62.31
2018,11,11,14,15,719.0,108.0,1.75,23.05,416.5,78.89,62.19
2018,11,11,14,30,701.0,106.0,1.7,22.8,386.0,78.63,62.15
2018,11,11,14,45,671.0,100.0,1.6,22.6,346.5,75.27,59.44
2018,11,11,15,0,641.0,94.0,1.5,22.4,307.0,71.91,56.67
2018,11,11,15,15,596.5,87.0,1.5,22.4,264.0,67.61,52.99
2018,11,11,15,30,552.0,80.0,1.5,22.4,221.0,63.3,49.18
2018,11,11,15,45,489.5,69.5,1.3,20.25,176.5,55.84,42.91
2018,11,11,16,0,427.0,59.0,1.1,18.1,132.0,48.26,36.26
2018,11,11,16,15,333.0,45.5,1.15,17.4,92.0,35.17,24.31
2018,11,11,16,30,239.0,32.0,1.2,16.7,52.0,24.89,12.56
2018,11,11,16,45,133.5,18.0,1.3,15.95,28.0,15.36,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.2,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.0,1.4,14.85,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,6,45,52.0,8.5,1.45,6.35,10.5,7.26,0.0
2018,11,12,7,0,104.0,17.0,1.4,6.6,21.0,84.41,0.0
2018,11,12,7,15,207.5,32.5,1.55,7.75,54.5,229.29,164.69
2018,11,12,7,30,311.0,48.0,1.7,8.9,88.0,321.45,264.29
2018,11,12,7,45,383.5,61.0,1.85,10.1,130.0,388.95,324.5
2018,11,12,8,0,456.0,74.0,2.0,11.3,172.0,457.09,381.76
2018,11,12,8,15,506.5,83.0,2.1,12.15,214.5,505.54,421.12
2018,11,12,8,30,557.0,92.0,2.2,13.0,257.0,551.91,457.13
2018,11,12,8,45,591.0,100.5,2.25,13.85,297.5,582.82,479.41
2018,11,12,9,0,625.0,109.0,2.3,14.7,338.0,610.62,498.47
2018,11,12,9,15,645.5,116.0,2.3,15.6,373.5,623.77,505.38
2018,11,12,9,30,666.0,123.0,2.3,16.5,409.0,633.54,509.49
2018,11,12,9,45,677.0,130.0,2.3,17.4,438.5,633.22,505.76
2018,11,12,10,0,688.0,137.0,2.3,18.3,468.0,629.61,499.52
2018,11,12,10,15,703.5,139.5,2.25,19.05,492.5,621.21,489.83
2018,11,12,10,30,719.0,142.0,2.2,19.8,517.0,609.34,477.46
2018,11,12,10,45,730.5,143.5,2.1,20.5,535.0,590.66,459.79
2018,11,12,11,0,742.0,145.0,2.0,21.2,553.0,568.78,439.57
2018,11,12,11,15,748.5,145.5,1.9,21.85,563.0,540.2,414.26
2018,11,12,11,30,755.0,146.0,1.8,22.5,573.0,508.94,386.6
2018,11,12,11,45,758.5,145.5,1.7,23.15,575.5,472.89,354.98
2018,11,12,12,0,762.0,145.0,1.6,23.8,578.0,434.68,321.24
2018,11,12,12,15,749.0,147.5,1.45,24.05,569.5,391.2,283.66
2018,11,12,12,30,736.0,150.0,1.3,24.3,561.0,347.33,245.51
2018,11,12,12,45,715.0,153.0,1.2,24.6,544.5,301.74,206.51
2018,11,12,13,0,694.0,156.0,1.1,24.9,528.0,257.12,169.23
2018,11,12,13,15,685.5,151.5,1.0,24.9,507.0,209.86,131.97
2018,11,12,13,30,677.0,147.0,0.9,24.9,486.0,162.98,100.01
2018,11,12,13,45,663.5,142.0,0.75,24.9,459.0,116.16,78.08
2018,11,12,14,0,650.0,137.0,0.6,24.9,432.0,98.18,77.59
2018,11,12,14,15,628.0,131.0,0.55,24.6,398.5,95.27,75.43
2018,11,12,14,30,606.0,125.0,0.5,24.3,365.0,92.41,73.26
2018,11,12,14,45,575.5,117.0,0.45,24.0,326.5,84.52,66.81
2018,11,12,15,0,545.0,109.0,0.4,23.7,288.0,79.54,62.76
2018,11,12,15,15,500.0,99.0,0.4,23.7,246.0,72.95,57.17
2018,11,12,15,30,455.0,89.0,0.4,23.7,204.0,66.23,51.35
2018,11,12,15,45,393.0,76.0,0.5,21.95,161.5,57.11,43.66
2018,11,12,16,0,331.0,63.0,0.6,20.2,119.0,47.81,35.51
2018,11,12,16,15,247.0,47.0,0.65,19.5,81.5,36.0,24.7
2018,11,12,16,30,163.0,31.0,0.7,18.8,44.0,23.96,11.2
2018,11,12,16,45,89.5,17.0,0.75,18.05,23.5,14.51,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.3,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.35,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.4,9.0,13.7,0.0
2018,11,13,7,15,4.5,18.5,1.15,9.85,18.5,18.36,7.45
2018,11,13,7,30,0.0,28.0,1.1,10.3,28.0,23.13,13.73
2018,11,13,7,45,0.0,39.5,1.0,10.75,39.5,32.89,22.53
2018,11,13,8,0,0.0,51.0,0.9,11.2,51.0,43.37,31.81
2018,11,13,8,15,4.0,74.5,1.1,11.85,75.5,70.06,54.95
2018,11,13,8,30,8.0,98.0,1.3,12.5,100.0,96.38,77.41
2018,11,13,8,45,39.0,118.0,1.45,13.15,131.5,148.7,122.17
2018,11,13,9,0,70.0,138.0,1.6,13.8,163.0,190.25,156.94
2018,11,13,9,15,57.0,151.0,1.55,14.45,173.0,190.58,155.92
2018,11,13,9,30,44.0,164.0,1.5,15.1,183.0,190.9,155.01
2018,11,13,9,45,41.5,173.5,1.5,15.75,192.5,194.67,157.24
2018,11,13,10,0,39.0,183.0,1.5,16.4,202.0,198.41,159.41
2018,11,13,10,15,25.0,175.0,1.5,17.2,187.5,168.11,133.84
2018,11,13,10,30,11.0,167.0,1.5,18.0,173.0,149.92,118.29
2018,11,13,10,45,48.0,200.5,1.55,18.8,226.5,208.08,164.92
2018,11,13,11,0,85.0,234.0,1.6,19.6,280.0,255.07,201.2
2018,11,13,11,15,88.5,241.0,1.6,19.85,290.0,256.36,201.28
2018,11,13,11,30,92.0,248.0,1.6,20.1,300.0,256.86,200.89
2018,11,13,11,45,210.0,240.0,1.6,20.35,358.5,298.37,231.57
2018,11,13,12,0,328.0,232.0,1.6,20.6,417.0,327.12,250.31
2018,11,13,12,15,266.5,228.5,1.4,20.4,378.0,281.73,214.08
2018,11,13,12,30,205.0,225.0,1.2,20.2,339.0,241.52,182.72
2018,11,13,12,45,122.0,218.0,0.95,20.0,285.5,200.84,152.37
2018,11,13,13,0,39.0,211.0,0.7,19.8,232.0,170.64,131.38
2018,11,13,13,15,74.0,208.5,0.65,19.6,246.0,168.14,128.13
2018,11,13,13,30,109.0,206.0,0.6,19.4,260.0,157.17,118.8
2018,11,13,13,45,61.0,178.0,0.5,19.2,208.0,132.86,102.73
2018,11,13,14,0,13.0,150.0,0.4,19.0,156.0,117.15,95.46
2018,11,13,14,15,117.0,132.0,0.45,18.65,178.5,97.69,79.29
2018,11,13,14,30,221.0,114.0,0.5,18.3,201.0,82.44,66.5
2018,11,13,14,45,253.5,113.5,0.55,17.95,203.5,82.65,66.93
2018,11,13,15,0,286.0,113.0,0.6,17.6,206.0,82.67,67.12
2018,11,13,15,15,155.0,101.5,0.6,17.6,151.0,76.53,61.77
2018,11,13,15,30,24.0,90.0,0.6,17.6,96.0,68.83,54.94
2018,11,13,15,45,18.5,74.0,0.75,16.7,78.0,57.14,44.64
2018,11,13,16,0,13.0,58.0,0.9,15.8,60.0,45.83,34.43
2018,11,13,16,15,8.0,41.5,0.95,15.45,42.5,33.09,22.6
2018,11,13,16,30,3.0,25.0,1.0,15.1,25.0,20.26,8.26
2018,11,13,16,45,7.0,14.0,1.05,14.75,14.0,11.95,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,14.25,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.8,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.8,18.0,76.73,0.0
2018,11,14,7,15,195.5,30.5,1.05,8.55,50.0,213.25,139.53
2018,11,14,7,30,295.0,46.0,1.0,9.3,82.0,306.16,248.48
2018,11,14,7,45,363.0,59.0,0.95,10.05,122.0,369.61,305.49
2018,11,14,8,0,431.0,72.0,0.9,10.8,162.0,433.79,358.98
2018,11,14,8,15,477.5,83.0,1.0,11.55,203.5,479.11,395.8
2018,11,14,8,30,524.0,94.0,1.1,12.3,245.0,522.95,429.91
2018,11,14,8,45,553.0,104.0,1.2,13.0,284.0,550.64,450.26
2018,11,14,9,0,582.0,114.0,1.3,13.7,323.0,580.02,471.06
2018,11,14,9,15,607.5,120.5,1.4,14.55,358.5,596.73,481.57
2018,11,14,9,30,633.0,127.0,1.5,15.4,394.0,610.02,489.22
2018,11,14,9,45,650.5,132.0,1.6,16.25,423.5,612.78,488.74
2018,11,14,10,0,668.0,137.0,1.7,17.1,453.0,612.1,485.6
2018,11,14,10,15,683.5,140.0,1.8,17.8,477.5,604.72,477.63
2018,11,14,10,30,699.0,143.0,1.9,18.5,502.0,593.91,466.95
2018,11,14,10,45,709.0,144.5,2.0,19.15,519.0,575.03,450.14
2018,11,14,11,0,719.0,146.0,2.1,19.8,536.0,553.11,430.76
2018,11,14,11,15,722.5,147.0,2.15,20.25,544.5,524.38,406.05
2018,11,14,11,30,726.0,148.0,2.2,20.7,553.0,493.24,379.05
2018,11,14,11,45,728.0,147.5,2.2,21.1,555.0,457.85,348.23
2018,11,14,12,0,730.0,147.0,2.2,21.5,557.0,420.49,315.3
2018,11,14,12,15,710.5,152.0,2.2,21.75,547.5,378.5,278.8
2018,11,14,12,30,691.0,157.0,2.2,22.0,538.0,336.72,242.22
2018,11,14,12,45,661.5,162.0,2.15,22.2,519.5,293.01,204.68
2018,11,14,13,0,632.0,167.0,2.1,22.4,501.0,251.21,169.74
2018,11,14,13,15,618.5,163.5,2.1,22.4,480.0,204.52,132.81
2018,11,14,13,30,605.0,160.0,2.1,22.4,459.0,161.51,103.52
2018,11,14,13,45,585.5,155.5,2.05,22.45,431.5,118.66,83.56
2018,11,14,14,0,566.0,151.0,2.0,22.5,404.0,104.32,83.8
2018,11,14,14,15,542.0,143.5,1.85,22.15,371.0,100.11,80.51
2018,11,14,14,30,518.0,136.0,1.7,21.8,338.0,95.86,77.15
2018,11,14,14,45,485.0,127.0,1.6,21.45,301.0,90.45,72.75
2018,11,14,15,0,452.0,118.0,1.5,21.1,264.0,84.96,68.2
2018,11,14,15,15,409.5,106.0,1.5,21.1,224.0,77.18,61.5
2018,11,14,15,30,367.0,94.0,1.5,21.1,184.0,69.24,54.51
2018,11,14,15,45,311.0,78.0,1.3,18.85,144.0,58.14,45.07
2018,11,14,16,0,255.0,62.0,1.1,16.6,104.0,46.77,35.07
2018,11,14,16,15,186.0,44.0,1.15,15.95,69.5,33.57,22.86
2018,11,14,16,30,117.0,26.0,1.2,15.3,35.0,20.06,7.5
2018,11,14,16,45,61.5,13.5,1.25,14.7,18.0,11.52,0.0
2018,11,14,17,0,6.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,11.5,5.0,1.3,7.1,5.5,0.0,0.0
2018,11,15,7,0,23.0,10.0,1.3,7.1,11.0,23.78,0.0
2018,11,15,7,15,80.5,27.0,1.25,7.9,35.5,111.64,66.5
2018,11,15,7,30,138.0,44.0,1.2,8.7,60.0,177.76,143.88
2018,11,15,7,45,196.5,61.0,1.15,9.5,95.0,238.64,198.95
2018,11,15,8,0,255.0,78.0,1.1,10.3,130.0,299.48,251.24
2018,11,15,8,15,271.5,91.0,1.3,11.05,158.0,323.39,271.78
2018,11,15,8,30,288.0,104.0,1.5,11.8,186.0,346.63,290.92
2018,11,15,8,45,319.5,115.0,1.65,12.55,218.5,377.01,315.17
2018,11,15,9,0,351.0,126.0,1.8,13.3,251.0,421.77,349.72
2018,11,15,9,15,401.5,138.5,1.75,14.05,295.5,463.7,380.93
2018,11,15,9,30,452.0,151.0,1.7,14.8,340.0,502.49,408.71
2018,11,15,9,45,387.5,168.0,1.7,15.5,338.5,463.85,375.36
2018,11,15,10,0,323.0,185.0,1.7,16.2,337.0,412.96,333.33
2018,11,15,10,15,423.5,181.0,1.75,16.9,390.5,472.19,378.2
2018,11,15,10,30,524.0,177.0,1.8,17.6,444.0,512.7,406.93
2018,11,15,10,45,546.5,183.5,1.85,18.35,470.0,510.51,402.16
2018,11,15,11,0,569.0,190.0,1.9,19.1,496.0,504.83,394.76
2018,11,15,11,15,575.0,191.5,1.85,19.55,505.5,482.62,374.85
2018,11,15,11,30,581.0,193.0,1.8,20.0,515.0,458.21,353.05
2018,11,15,11,45,584.0,191.5,1.8,20.45,516.0,427.85,326.58
2018,11,15,12,0,587.0,190.0,1.8,20.9,517.0,395.82,298.38
2018,11,15,12,15,556.5,194.0,1.8,21.1,501.5,355.15,264.06
2018,11,15,12,30,526.0,198.0,1.8,21.3,486.0,315.95,230.89
2018,11,15,12,45,492.0,200.0,1.8,21.5,464.5,276.2,197.74
2018,11,15,13,0,458.0,202.0,1.8,21.7,443.0,238.97,167.51
2018,11,15,13,15,466.5,196.5,1.8,21.7,433.5,205.27,140.21
2018,11,15,13,30,475.0,191.0,1.8,21.7,424.0,170.31,115.68
2018,11,15,13,45,429.0,183.5,1.8,21.75,385.0,131.27,96.47
2018,11,15,14,0,383.0,176.0,1.8,21.8,346.0,122.28,99.21
2018,11,15,14,15,391.5,166.0,1.65,21.4,328.5,116.57,94.71
2018,11,15,14,30,400.0,156.0,1.5,21.0,311.0,107.92,87.65
2018,11,15,14,45,370.0,143.0,1.35,20.6,275.0,102.37,83.17
2018,11,15,15,0,340.0,130.0,1.2,20.2,239.0,93.85,76.06
2018,11,15,15,15,302.5,114.0,1.2,20.2,201.0,83.18,66.86
2018,11,15,15,30,265.0,98.0,1.2,20.2,163.0,72.26,57.29
2018,11,15,15,45,219.0,78.5,1.15,18.05,125.0,58.74,45.71
2018,11,15,16,0,173.0,59.0,1.1,15.9,87.0,44.87,33.49
2018,11,15,16,15,121.5,40.0,1.15,15.25,56.5,30.98,20.65
2018,11,15,16,30,70.0,21.0,1.2,14.6,26.0,16.71,4.74
2018,11,15,16,45,36.5,11.0,1.25,13.9,13.5,9.39,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.2,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.25,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.3,11.0,36.25,0.0
2018,11,16,7,15,113.0,27.0,1.15,7.15,38.0,133.37,73.65
2018,11,16,7,30,184.0,44.0,1.1,8.0,65.0,225.17,182.11
2018,11,16,7,45,244.5,60.5,1.1,8.85,101.5,286.33,238.23
2018,11,16,8,0,305.0,77.0,1.1,9.7,138.0,347.9,291.01
2018,11,16,8,15,346.5,90.0,1.2,10.45,175.0,390.81,326.93
2018,11,16,8,30,388.0,103.0,1.3,11.2,212.0,432.58,360.54
2018,11,16,8,45,443.0,113.0,1.35,11.95,255.0,478.79,396.38
2018,11,16,9,0,498.0,123.0,1.4,12.7,298.0,522.71,429.14
2018,11,16,9,15,513.0,133.5,1.35,13.5,330.5,535.91,436.34
2018,11,16,9,30,528.0,144.0,1.3,14.3,363.0,546.47,441.39
2018,11,16,9,45,531.0,155.5,1.25,15.15,389.5,547.13,438.5
2018,11,16,10,0,534.0,167.0,1.2,16.0,416.0,545.22,433.66
2018,11,16,10,15,552.0,171.0,1.2,16.8,440.0,542.8,429.05
2018,11,16,10,30,570.0,175.0,1.2,17.6,464.0,537.41,422.06
2018,11,16,10,45,584.5,177.0,1.15,18.4,481.5,524.99,409.42
2018,11,16,11,0,599.0,179.0,1.1,19.2,499.0,509.7,394.51
2018,11,16,11,15,607.5,179.5,1.1,19.7,509.0,487.09,374.68
2018,11,16,11,30,616.0,180.0,1.1,20.2,519.0,462.07,352.72
2018,11,16,11,45,621.5,179.0,1.05,20.7,522.0,432.12,326.44
2018,11,16,12,0,627.0,178.0,1.0,21.2,525.0,400.2,298.22
2018,11,16,12,15,629.0,175.0,0.95,21.55,520.0,363.59,266.24
2018,11,16,12,30,631.0,172.0,0.9,21.9,515.0,328.79,235.25
2018,11,16,12,45,631.0,167.5,0.85,22.25,503.5,287.75,199.59
2018,11,16,13,0,631.0,163.0,0.8,22.6,492.0,245.91,164.08
2018,11,16,13,15,621.5,158.5,0.75,22.75,472.0,202.14,129.84
2018,11,16,13,30,612.0,154.0,0.7,22.9,452.0,156.2,98.77
2018,11,16,13,45,598.0,148.5,0.65,23.05,426.0,112.78,79.4
2018,11,16,14,0,584.0,143.0,0.6,23.2,400.0,99.61,79.42
2018,11,16,14,15,562.0,136.0,0.5,23.0,368.0,95.65,76.3
2018,11,16,14,30,540.0,129.0,0.4,22.8,336.0,91.64,73.09
2018,11,16,14,45,510.5,120.0,0.3,22.6,299.5,86.15,68.58
2018,11,16,15,0,481.0,111.0,0.2,22.4,263.0,80.56,63.93
2018,11,16,15,15,436.5,99.5,0.2,22.4,223.0,72.98,57.46
2018,11,16,15,30,392.0,88.0,0.2,22.4,183.0,65.25,50.72
2018,11,16,15,45,334.0,74.0,0.3,21.1,143.5,55.46,42.29
2018,11,16,16,0,276.0,60.0,0.4,19.8,104.0,45.45,33.41
2018,11,16,16,15,200.5,43.0,0.4,19.25,69.5,32.91,21.81
2018,11,16,16,30,125.0,26.0,0.4,18.7,35.0,20.11,5.89
2018,11,16,16,45,65.5,13.5,0.4,18.2,18.0,11.52,0.0
2018,11,16,17,0,6.0,1.0,0.4,17.7,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.35,17.4,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,45,18.0,4.5,1.1,7.95,5.0,0.0,0.0
2018,11,17,7,0,36.0,9.0,1.1,7.9,10.0,31.33,0.0
2018,11,17,7,15,92.0,23.5,1.1,8.65,32.5,110.53,52.33
2018,11,17,7,30,148.0,38.0,1.1,9.4,55.0,173.66,138.93
2018,11,17,7,45,186.5,52.5,1.1,10.1,83.5,216.98,180.11
2018,11,17,8,0,225.0,67.0,1.1,10.8,112.0,260.26,218.22
2018,11,17,8,15,340.0,80.0,1.1,11.5,165.5,372.39,311.3
2018,11,17,8,30,455.0,93.0,1.1,12.2,219.0,467.5,386.93
2018,11,17,8,45,513.0,99.5,1.15,12.9,262.0,511.63,420.23
2018,11,17,9,0,571.0,106.0,1.2,13.6,305.0,558.58,454.72
2018,11,17,9,15,619.0,107.0,1.1,14.5,343.5,585.55,471.73
2018,11,17,9,30,667.0,108.0,1.0,15.4,382.0,608.48,485.08
2018,11,17,9,45,712.0,104.5,0.95,16.3,416.5,620.29,490.26
2018,11,17,10,0,757.0,101.0,0.9,17.2,451.0,627.65,491.91
2018,11,17,10,15,769.0,103.0,0.85,17.85,474.5,615.47,479.38
2018,11,17,10,30,781.0,105.0,0.8,18.5,498.0,599.99,464.51
2018,11,17,10,45,790.0,106.5,0.8,19.15,515.0,578.92,445.92
2018,11,17,11,0,799.0,108.0,0.8,19.8,532.0,554.19,424.42
2018,11,17,11,15,804.5,108.5,0.8,20.25,542.0,524.82,399.46
2018,11,17,11,30,810.0,109.0,0.8,20.7,552.0,492.73,371.99
2018,11,17,11,45,812.0,108.5,0.85,21.1,554.0,455.63,340.59
2018,11,17,12,0,814.0,108.0,0.9,21.5,556.0,416.38,306.76
2018,11,17,12,15,778.0,119.5,0.9,21.65,544.0,369.96,267.57
2018,11,17,12,30,742.0,131.0,0.9,21.8,532.0,326.62,230.55
2018,11,17,12,45,690.0,143.5,0.95,21.95,509.5,281.84,193.42
2018,11,17,13,0,638.0,156.0,1.0,22.1,487.0,240.84,160.51
2018,11,17,13,15,628.0,152.0,1.05,22.1,467.0,197.17,126.39
2018,11,17,13,30,618.0,148.0,1.1,22.1,447.0,154.1,97.69
2018,11,17,13,45,603.0,142.5,1.15,22.05,420.5,110.56,78.6
2018,11,17,14,0,588.0,137.0,1.2,22.0,394.0,95.89,76.8
2018,11,17,14,15,565.5,130.5,1.2,21.75,362.5,92.17,73.88
2018,11,17,14,30,543.0,124.0,1.2,21.5,331.0,88.43,70.89
2018,11,17,14,45,512.5,116.0,1.25,21.25,295.0,83.53,66.88
2018,11,17,15,0,482.0,108.0,1.3,21.0,259.0,78.57,62.73
2018,11,17,15,15,437.0,97.0,1.3,21.0,219.5,71.29,56.43
2018,11,17,15,30,392.0,86.0,1.3,21.0,180.0,63.87,49.87
2018,11,17,15,45,333.0,72.5,1.05,19.1,141.0,54.4,41.72
2018,11,17,16,0,274.0,59.0,0.8,17.2,102.0,44.73,33.11
2018,11,17,16,15,195.5,42.5,0.9,16.3,68.0,32.54,21.68
2018,11,17,16,30,117.0,26.0,1.0,15.4,34.0,20.1,5.14
2018,11,17,16,45,61.5,13.5,1.05,14.45,17.5,11.52,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.5,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.4,11.0,37.31,0.0
2018,11,18,7,15,117.0,26.0,0.6,8.75,37.0,144.82,57.36
2018,11,18,7,30,190.0,42.0,0.7,9.1,63.0,226.23,179.51
2018,11,18,7,45,150.0,49.0,0.75,9.4,70.0,185.37,153.01
2018,11,18,8,0,110.0,56.0,0.8,9.7,77.0,161.08,134.27
2018,11,18,8,15,56.0,71.5,0.85,10.05,82.5,113.04,93.25
2018,11,18,8,30,2.0,87.0,0.9,10.4,88.0,80.88,64.42
2018,11,18,8,45,10.0,107.0,0.95,10.75,110.5,105.64,85.83
2018,11,18,9,0,18.0,127.0,1.0,11.1,133.0,129.84,106.29
2018,11,18,9,15,79.0,146.5,1.05,11.85,178.0,201.78,167.3
2018,11,18,9,30,140.0,166.0,1.1,12.6,223.0,273.37,225.73
2018,11,18,9,45,285.0,164.0,1.2,13.4,291.0,374.18,307.02
2018,11,18,10,0,430.0,162.0,1.3,14.2,359.0,469.38,380.23
2018,11,18,10,15,491.0,159.0,1.35,15.0,395.0,489.52,393.12
2018,11,18,10,30,552.0,156.0,1.4,15.8,431.0,505.05,402.55
2018,11,18,10,45,608.0,150.5,1.45,16.6,463.0,515.53,407.56
2018,11,18,11,0,664.0,145.0,1.5,17.4,495.0,515.54,404.25
2018,11,18,11,15,572.5,168.0,1.55,18.1,473.5,456.33,356.16
2018,11,18,11,30,481.0,191.0,1.6,18.8,452.0,406.08,315.21
2018,11,18,11,45,472.0,193.0,1.6,19.45,450.0,377.87,290.61
2018,11,18,12,0,463.0,195.0,1.6,20.1,448.0,349.12,265.23
2018,11,18,12,15,436.5,199.5,1.55,20.5,436.0,316.08,236.89
2018,11,18,12,30,410.0,204.0,1.5,20.9,424.0,284.34,209.74
2018,11,18,12,45,399.0,201.0,1.45,21.35,411.0,252.35,182.26
2018,11,18,13,0,388.0,198.0,1.4,21.8,398.0,222.17,156.93
2018,11,18,13,15,373.0,192.0,1.35,21.95,378.0,189.96,131.95
2018,11,18,13,30,358.0,186.0,1.3,22.1,358.0,159.03,111.03
2018,11,18,13,45,365.0,173.0,1.2,22.3,340.0,125.81,93.61
2018,11,18,14,0,372.0,160.0,1.1,22.5,322.0,112.65,90.76
