Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,14,15,406.5,141.0,1.0,22.25,305.5,97.25,78.0
2018,11,18,14,30,441.0,122.0,0.9,22.0,289.0,86.03,68.68
2018,11,18,14,45,401.0,116.0,0.75,21.75,255.5,82.47,65.8
2018,11,18,15,0,361.0,110.0,0.6,21.5,222.0,78.9,62.84
2018,11,18,15,15,254.0,99.5,0.6,21.5,173.0,73.46,58.13
2018,11,18,15,30,147.0,89.0,0.6,21.5,124.0,67.12,52.51
2018,11,18,15,45,160.0,72.0,0.7,19.65,103.0,53.99,41.24
2018,11,18,16,0,173.0,55.0,0.8,17.8,82.0,42.05,30.69
2018,11,18,16,15,142.5,40.5,0.9,16.9,57.5,31.3,20.48
2018,11,18,16,30,112.0,26.0,1.0,16.0,33.0,20.34,4.25
2018,11,18,16,45,58.5,13.5,1.05,15.05,17.0,11.52,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.1,7.6,4.5,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.1,7.6,9.0,25.71,0.0
2018,11,19,7,15,58.5,23.0,1.2,8.5,28.0,86.26,22.68
2018,11,19,7,30,88.0,38.0,1.3,9.4,47.0,133.97,104.29
2018,11,19,7,45,151.0,53.0,1.45,10.3,78.0,193.58,159.81
2018,11,19,8,0,214.0,68.0,1.6,11.2,109.0,253.95,212.75
2018,11,19,8,15,261.0,81.0,1.6,11.8,143.0,299.88,252.13
2018,11,19,8,30,308.0,94.0,1.6,12.4,177.0,361.25,302.31
2018,11,19,8,45,312.5,109.0,1.6,13.0,204.5,361.7,301.94
2018,11,19,9,0,317.0,124.0,1.6,13.6,232.0,376.44,312.56
2018,11,19,9,15,356.0,133.0,1.55,14.3,266.5,421.41,346.6
2018,11,19,9,30,395.0,142.0,1.5,15.0,301.0,448.76,365.99
2018,11,19,9,45,428.5,147.0,1.45,15.7,331.5,465.26,376.57
2018,11,19,10,0,462.0,152.0,1.4,16.4,362.0,478.83,384.59
2018,11,19,10,15,474.5,158.5,1.4,17.05,384.0,477.5,381.08
2018,11,19,10,30,487.0,165.0,1.4,17.7,406.0,473.62,375.61
2018,11,19,10,45,517.0,163.0,1.45,18.35,427.0,468.95,369.8
2018,11,19,11,0,547.0,161.0,1.5,19.0,448.0,460.86,361.06
2018,11,19,11,15,540.5,166.5,1.5,19.35,454.0,437.7,340.72
2018,11,19,11,30,534.0,172.0,1.5,19.7,460.0,413.17,319.18
2018,11,19,11,45,556.0,165.5,1.55,20.1,466.5,389.19,297.65
2018,11,19,12,0,578.0,159.0,1.6,20.5,473.0,362.28,273.16
2018,11,19,12,15,574.0,158.5,1.55,20.55,467.5,328.6,243.47
2018,11,19,12,30,570.0,158.0,1.5,20.6,462.0,294.1,212.88
2018,11,19,12,45,456.5,181.0,1.45,20.65,421.0,250.6,179.28
2018,11,19,13,0,343.0,204.0,1.4,20.7,380.0,217.43,155.75
2018,11,19,13,15,247.0,205.5,1.3,20.6,329.5,181.6,131.43
2018,11,19,13,30,151.0,207.0,1.2,20.5,279.0,159.22,119.21
2018,11,19,13,45,112.5,191.5,1.05,20.45,243.5,135.28,104.45
2018,11,19,14,0,74.0,176.0,0.9,20.4,208.0,128.0,104.44
2018,11,19,14,15,157.0,161.5,0.85,20.05,222.5,115.48,94.16
2018,11,19,14,30,240.0,147.0,0.8,19.7,237.0,103.45,84.2
2018,11,19,14,45,230.5,133.0,0.7,19.35,212.0,94.75,76.98
2018,11,19,15,0,221.0,119.0,0.6,19.0,187.0,85.82,69.44
2018,11,19,15,15,217.0,102.5,0.6,19.0,161.5,75.08,60.11
2018,11,19,15,30,213.0,86.0,0.6,19.0,136.0,64.0,50.35
2018,11,19,15,45,181.5,70.5,0.65,18.35,107.0,53.09,40.67
2018,11,19,16,0,150.0,55.0,0.7,17.7,78.0,41.92,30.55
2018,11,19,16,15,108.5,39.5,0.7,17.45,53.0,30.46,19.64
2018,11,19,16,30,67.0,24.0,0.7,17.2,28.0,18.8,2.44
2018,11,19,16,45,36.5,12.5,0.7,16.9,14.5,10.67,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.6,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,1.2,8.5,10.0,53.08,0.0
2018,11,20,7,15,191.5,21.5,1.2,9.3,38.0,183.76,28.91
2018,11,20,7,30,313.0,34.0,1.2,10.1,66.0,297.31,232.53
2018,11,20,7,45,355.5,45.0,1.25,10.85,98.5,341.5,280.42
2018,11,20,8,0,398.0,56.0,1.3,11.6,131.0,385.58,319.76
2018,11,20,8,15,510.5,60.0,1.35,12.35,180.5,470.62,389.8
2018,11,20,8,30,623.0,64.0,1.4,13.1,230.0,553.77,455.0
2018,11,20,8,45,662.0,68.5,1.45,13.85,270.0,582.72,476.0
2018,11,20,9,0,701.0,73.0,1.5,14.6,310.0,608.75,494.26
2018,11,20,9,15,710.0,80.5,1.5,15.55,342.5,614.21,495.24
2018,11,20,9,30,719.0,88.0,1.5,16.5,375.0,616.49,493.66
2018,11,20,9,45,726.0,94.0,1.55,17.45,403.0,612.49,487.58
2018,11,20,10,0,733.0,100.0,1.6,18.4,431.0,605.34,479.04
2018,11,20,10,15,749.5,101.5,1.65,18.9,455.5,596.13,469.8
2018,11,20,10,30,766.0,103.0,1.7,19.4,480.0,583.49,457.78
2018,11,20,10,45,748.5,110.5,1.8,19.95,489.0,554.14,433.12
2018,11,20,11,0,731.0,118.0,1.9,20.5,498.0,523.06,406.95
2018,11,20,11,15,648.5,138.5,2.0,20.85,480.5,470.04,364.29
2018,11,20,11,30,566.0,159.0,2.1,21.2,463.0,415.46,320.41
2018,11,20,11,45,558.5,162.0,2.15,21.6,463.0,386.27,295.0
2018,11,20,12,0,551.0,165.0,2.2,22.0,463.0,356.16,268.37
2018,11,20,12,15,541.0,166.5,2.25,22.2,456.5,323.22,239.5
2018,11,20,12,30,531.0,168.0,2.3,22.4,450.0,289.99,210.23
2018,11,20,12,45,527.0,164.5,2.35,22.6,438.5,254.27,178.99
2018,11,20,13,0,523.0,161.0,2.4,22.8,427.0,218.22,148.27
2018,11,20,13,15,551.5,146.5,2.35,22.7,417.5,178.54,115.49
2018,11,20,13,30,580.0,132.0,2.3,22.6,408.0,137.04,86.15
2018,11,20,13,45,541.5,132.0,2.3,22.55,378.0,98.05,70.42
2018,11,20,14,0,503.0,132.0,2.3,22.5,348.0,91.83,73.35
2018,11,20,14,15,513.5,118.5,2.1,22.25,324.0,83.89,66.78
2018,11,20,14,30,524.0,105.0,1.9,22.0,300.0,77.25,61.27
2018,11,20,14,45,450.5,103.0,1.7,21.75,258.5,74.27,58.85
2018,11,20,15,0,377.0,101.0,1.5,21.5,217.0,72.95,57.79
2018,11,20,15,15,297.5,93.0,1.5,21.5,176.0,67.51,53.05
2018,11,20,15,30,218.0,85.0,1.5,21.5,135.0,63.35,49.28
2018,11,20,15,45,186.0,69.0,1.1,20.1,105.5,52.08,39.47
2018,11,20,16,0,154.0,53.0,0.7,18.7,76.0,40.54,29.21
2018,11,20,16,15,118.5,38.0,0.7,18.35,52.0,29.42,18.59
2018,11,20,16,30,83.0,23.0,0.7,18.0,28.0,18.08,1.05
2018,11,20,16,45,46.5,12.5,0.65,17.7,15.0,10.67,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.5,2.0,4.29,0.0
2018,11,21,7,15,2.0,6.5,2.0,13.9,6.5,6.8,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.3,11.0,9.04,1.43
2018,11,21,7,45,0.0,15.5,2.4,14.7,15.5,12.75,4.98
2018,11,21,8,0,0.0,20.0,2.6,15.1,20.0,16.46,8.3
2018,11,21,8,15,0.0,21.5,2.65,15.3,21.5,17.7,9.46
2018,11,21,8,30,0.0,23.0,2.7,15.5,23.0,18.94,10.58
2018,11,21,8,45,0.0,26.5,2.75,15.7,26.5,21.84,13.07
2018,11,21,9,0,0.0,30.0,2.8,15.9,30.0,24.75,15.53
2018,11,21,9,15,0.0,49.0,3.1,16.3,49.0,40.52,28.9
2018,11,21,9,30,0.0,68.0,3.4,16.7,68.0,56.37,42.18
2018,11,21,9,45,0.0,50.5,3.65,17.1,50.5,41.79,29.74
2018,11,21,10,0,0.0,33.0,3.9,17.5,33.0,27.26,17.4
2018,11,21,10,15,0.0,59.0,4.1,17.8,59.0,48.88,35.5
2018,11,21,10,30,0.0,85.0,4.3,18.1,85.0,70.62,53.51
2018,11,21,10,45,1.0,89.0,4.5,18.45,89.5,74.59,56.66
2018,11,21,11,0,2.0,93.0,4.7,18.8,94.0,78.46,59.73
2018,11,21,11,15,1.5,96.0,4.75,18.9,97.0,80.63,61.44
2018,11,21,11,30,1.0,99.0,4.8,19.0,100.0,82.8,63.17
2018,11,21,11,45,0.5,73.0,4.85,19.1,73.5,60.81,44.96
2018,11,21,12,0,0.0,47.0,4.9,19.2,47.0,38.93,26.81
2018,11,21,12,15,21.5,76.5,4.9,19.2,88.0,71.47,53.32
2018,11,21,12,30,43.0,106.0,4.9,19.2,129.0,100.12,76.12
2018,11,21,12,45,33.5,124.0,4.9,19.15,141.5,109.08,83.56
2018,11,21,13,0,24.0,142.0,4.9,19.1,154.0,117.92,91.12
2018,11,21,13,15,12.0,103.0,4.8,18.95,109.0,86.26,65.7
2018,11,21,13,30,0.0,64.0,4.7,18.8,64.0,53.05,38.79
2018,11,21,13,45,0.0,53.5,4.6,18.7,53.5,44.29,31.56
2018,11,21,14,0,0.0,43.0,4.5,18.6,43.0,35.55,25.61
2018,11,21,14,15,0.0,39.0,4.3,18.45,39.0,32.22,22.75
2018,11,21,14,30,0.0,35.0,4.1,18.3,35.0,28.9,19.88
2018,11,21,14,45,1.5,36.0,3.9,18.15,36.5,29.73,20.67
2018,11,21,15,0,3.0,37.0,3.7,18.0,38.0,30.57,21.43
2018,11,21,15,15,9.0,37.5,3.7,18.0,39.5,31.79,22.47
2018,11,21,15,30,15.0,38.0,3.7,18.0,41.0,32.04,22.59
2018,11,21,15,45,68.0,32.5,3.05,17.4,43.0,25.6,16.81
2018,11,21,16,0,121.0,27.0,2.4,16.8,45.0,20.46,12.07
2018,11,21,16,15,71.5,18.5,2.1,16.1,28.0,14.98,6.74
2018,11,21,16,30,22.0,10.0,1.8,15.4,11.0,8.56,0.0
2018,11,21,16,45,16.0,5.5,1.55,14.7,6.0,4.69,0.0
2018,11,21,17,0,10.0,1.0,1.3,14.0,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.7,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,6,45,20.0,4.0,1.15,10.35,4.0,0.0,0.0
2018,11,22,7,0,40.0,8.0,1.1,10.4,8.0,32.55,0.0
2018,11,22,7,15,71.0,20.5,1.3,11.3,25.5,88.18,0.0
2018,11,22,7,30,102.0,33.0,1.5,12.2,43.0,135.37,101.04
2018,11,22,7,45,255.5,44.0,1.65,13.1,86.0,267.09,218.18
2018,11,22,8,0,409.0,55.0,1.8,14.0,129.0,389.57,321.28
2018,11,22,8,15,487.5,59.5,1.95,14.4,170.0,450.87,372.79
2018,11,22,8,30,566.0,64.0,2.1,14.8,211.0,510.09,421.06
2018,11,22,8,45,605.0,70.0,2.25,15.15,250.0,540.87,445.3
2018,11,22,9,0,644.0,76.0,2.4,15.5,289.0,568.9,466.61
2018,11,22,9,15,572.0,95.5,2.5,15.9,300.0,532.29,435.84
2018,11,22,9,30,500.0,115.0,2.6,16.3,311.0,487.19,398.63
2018,11,22,9,45,507.0,125.5,2.7,16.65,337.5,491.06,400.23
2018,11,22,10,0,514.0,136.0,2.8,17.0,364.0,492.37,399.38
2018,11,22,10,15,619.0,120.0,2.85,17.3,409.5,531.15,428.23
2018,11,22,10,30,724.0,104.0,2.9,17.6,455.0,556.39,445.68
2018,11,22,10,45,799.0,88.5,3.0,17.85,488.5,556.37,443.35
2018,11,22,11,0,874.0,73.0,3.1,18.1,522.0,548.74,434.63
2018,11,22,11,15,879.0,73.0,3.2,18.25,532.0,517.92,407.46
2018,11,22,11,30,884.0,73.0,3.3,18.4,542.0,484.33,377.56
2018,11,22,11,45,886.0,72.5,3.4,18.55,544.0,446.32,343.47
2018,11,22,12,0,888.0,72.0,3.5,18.7,546.0,406.03,306.75
2018,11,22,12,15,882.0,72.5,3.6,18.75,539.5,361.84,266.43
2018,11,22,12,30,876.0,73.0,3.7,18.8,533.0,316.35,224.58
2018,11,22,12,45,845.0,79.0,3.8,18.85,514.0,264.75,178.87
2018,11,22,13,0,814.0,85.0,3.9,18.9,495.0,217.53,138.18
2018,11,22,13,15,796.0,85.0,4.0,18.75,472.5,169.01,99.46
2018,11,22,13,30,778.0,85.0,4.1,18.6,450.0,121.46,68.45
2018,11,22,13,45,779.5,80.0,4.15,18.5,428.0,71.73,57.08
2018,11,22,14,0,781.0,75.0,4.2,18.4,406.0,61.44,48.27
2018,11,22,14,15,684.5,84.5,4.2,18.1,358.0,62.65,49.48
2018,11,22,14,30,588.0,94.0,4.2,17.8,310.0,69.72,55.81
2018,11,22,14,45,455.0,100.5,4.2,17.55,257.0,72.71,58.55
2018,11,22,15,0,322.0,107.0,4.2,17.3,204.0,76.72,62.14
2018,11,22,15,15,322.5,91.5,4.2,17.3,176.5,66.75,53.31
2018,11,22,15,30,323.0,76.0,4.2,17.3,149.0,56.43,44.06
2018,11,22,15,45,283.0,63.0,3.8,16.4,117.0,47.35,35.9
2018,11,22,16,0,243.0,50.0,3.4,15.5,85.0,38.04,27.34
2018,11,22,16,15,163.5,35.5,3.15,15.0,55.5,27.23,16.82
2018,11,22,16,30,84.0,21.0,2.9,14.5,26.0,16.6,0.0
2018,11,22,16,45,42.0,10.5,2.65,13.95,13.0,8.96,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.55,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.6,4.0,12.38,0.0
2018,11,23,7,15,7.0,10.5,1.15,13.9,10.5,13.47,0.0
2018,11,23,7,30,0.0,17.0,1.3,14.2,17.0,14.01,5.02
2018,11,23,7,45,0.0,25.0,1.4,14.55,25.0,20.62,11.5
2018,11,23,8,0,0.0,33.0,1.5,14.9,33.0,27.25,17.41
2018,11,23,8,15,0.0,39.5,1.7,15.1,39.5,32.64,22.19
2018,11,23,8,30,0.0,46.0,1.9,15.3,46.0,38.04,26.89
2018,11,23,8,45,0.0,55.5,2.1,15.55,55.5,45.95,33.65
2018,11,23,9,0,0.0,65.0,2.3,15.8,65.0,53.87,40.34
2018,11,23,9,15,0.0,69.0,2.45,16.0,69.0,57.21,43.08
2018,11,23,9,30,0.0,73.0,2.6,16.2,73.0,60.55,45.8
2018,11,23,9,45,0.0,80.5,2.7,16.4,80.5,67.02,51.13
2018,11,23,10,0,0.0,88.0,2.8,16.6,88.0,73.51,56.43
2018,11,23,10,15,0.0,84.5,3.0,16.85,84.5,70.26,53.57
2018,11,23,10,30,0.0,81.0,3.2,17.1,81.0,67.26,50.93
2018,11,23,10,45,1.0,98.0,3.4,17.35,98.5,82.33,63.38
2018,11,23,11,0,2.0,115.0,3.6,17.6,116.0,97.29,75.63
2018,11,23,11,15,2.5,115.0,3.75,17.75,116.5,97.22,75.45
2018,11,23,11,30,3.0,115.0,3.9,17.9,117.0,97.13,75.29
2018,11,23,11,45,1.5,102.5,4.05,18.0,103.5,85.8,65.88
2018,11,23,12,0,0.0,90.0,4.2,18.1,90.0,74.79,56.76
2018,11,23,12,15,0.0,90.5,4.25,18.15,90.5,75.18,57.1
2018,11,23,12,30,0.0,91.0,4.3,18.2,91.0,75.55,57.42
2018,11,23,12,45,1.0,95.0,4.35,18.25,95.5,78.94,60.22
2018,11,23,13,0,2.0,99.0,4.4,18.3,100.0,82.12,62.85
2018,11,23,13,15,1.0,83.0,4.4,18.25,83.5,69.06,52.13
2018,11,23,13,30,0.0,67.0,4.4,18.2,67.0,55.55,41.0
2018,11,23,13,45,0.0,64.0,4.4,18.2,64.0,53.04,40.91
2018,11,23,14,0,0.0,61.0,4.4,18.2,61.0,50.53,38.79
2018,11,23,14,15,3.0,70.5,4.35,18.05,71.5,58.49,45.86
2018,11,23,14,30,6.0,80.0,4.3,17.9,82.0,65.74,52.31
2018,11,23,14,45,6.0,80.0,4.25,17.8,82.0,65.3,52.0
2018,11,23,15,0,6.0,80.0,4.2,17.7,82.0,64.71,51.51
2018,11,23,15,15,3.0,53.0,4.2,17.7,54.0,43.9,33.15
2018,11,23,15,30,0.0,26.0,4.2,17.7,26.0,21.42,13.25
2018,11,23,15,45,0.0,20.0,3.8,17.15,20.0,16.46,8.79
2018,11,23,16,0,0.0,14.0,3.4,16.6,14.0,11.51,4.3
2018,11,23,16,15,0.0,9.5,3.3,16.45,9.5,7.8,0.72
2018,11,23,16,30,0.0,5.0,3.2,16.3,5.0,4.1,0.0
2018,11,23,16,45,0.0,2.5,3.15,16.1,2.5,2.13,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.3,14.05,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.3,14.0,5.0,15.11,0.0
2018,11,24,7,15,144.0,18.0,1.55,14.5,30.0,140.0,0.0
2018,11,24,7,30,271.0,31.0,1.8,15.0,55.0,262.12,190.04
2018,11,24,7,45,399.5,37.5,2.05,15.45,95.5,359.28,289.22
2018,11,24,8,0,528.0,44.0,2.3,15.9,136.0,457.3,373.22
2018,11,24,8,15,587.5,48.5,2.45,16.1,176.5,504.42,413.74
2018,11,24,8,30,647.0,53.0,2.6,16.3,217.0,545.13,447.47
2018,11,24,8,45,654.5,60.0,2.7,16.55,249.0,559.84,459.44
2018,11,24,9,0,662.0,67.0,2.8,16.8,281.0,567.16,464.62
2018,11,24,9,15,508.0,89.0,2.8,17.05,264.5,478.43,392.55
2018,11,24,9,30,354.0,111.0,2.8,17.3,248.0,382.04,313.69
2018,11,24,9,45,180.0,122.0,2.85,17.55,192.0,254.9,208.57
2018,11,24,10,0,6.0,133.0,2.9,17.8,136.0,118.85,93.69
2018,11,24,10,15,30.5,163.0,2.9,18.1,177.5,169.39,135.48
2018,11,24,10,30,55.0,193.0,2.9,18.4,219.0,210.15,168.25
2018,11,24,10,45,110.0,208.0,2.9,18.7,263.0,259.6,207.69
2018,11,24,11,0,165.0,223.0,2.9,19.0,307.0,294.66,234.7
2018,11,24,11,15,191.5,226.0,2.9,19.15,325.0,299.77,237.58
2018,11,24,11,30,218.0,229.0,2.9,19.3,343.0,302.36,238.22
2018,11,24,11,45,284.5,211.0,2.85,19.5,360.5,305.69,238.66
2018,11,24,12,0,351.0,193.0,2.8,19.7,378.0,297.84,229.37
2018,11,24,12,15,608.0,134.0,2.8,19.75,451.0,318.93,237.57
2018,11,24,12,30,865.0,75.0,2.8,19.8,524.0,313.01,220.73
2018,11,24,12,45,731.0,107.0,2.8,19.85,480.0,256.31,175.11
2018,11,24,13,0,597.0,139.0,2.8,19.9,436.0,215.48,144.82
2018,11,24,13,15,657.0,117.5,2.75,19.8,432.5,170.19,105.89
2018,11,24,13,30,717.0,96.0,2.7,19.7,429.0,118.85,68.35
2018,11,24,13,45,633.5,107.5,2.65,19.6,389.5,82.01,65.69
2018,11,24,14,0,550.0,119.0,2.6,19.5,350.0,85.57,68.94
2018,11,24,14,15,635.0,95.5,2.55,19.3,342.0,70.3,55.87
2018,11,24,14,30,720.0,72.0,2.5,19.1,334.0,59.85,46.91
2018,11,24,14,45,679.5,69.5,2.45,18.85,295.5,53.41,41.38
2018,11,24,15,0,639.0,67.0,2.4,18.6,257.0,51.97,40.18
2018,11,24,15,15,576.5,62.0,2.4,18.6,214.5,48.5,37.08
2018,11,24,15,30,514.0,57.0,2.4,18.6,172.0,45.1,33.93
2018,11,24,15,45,485.5,49.0,1.85,17.35,139.0,39.42,28.85
2018,11,24,16,0,457.0,41.0,1.3,16.1,106.0,33.61,23.43
2018,11,24,16,15,336.5,32.0,1.25,15.3,70.5,26.48,16.0
2018,11,24,16,30,216.0,23.0,1.2,14.5,35.0,19.37,0.0
2018,11,24,16,45,108.0,11.5,1.15,13.7,17.5,9.82,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,18.0,3.0,0.7,9.95,3.0,0.0,0.0
2018,11,25,7,0,36.0,6.0,0.7,9.9,6.0,28.0,0.0
2018,11,25,7,15,153.0,18.5,0.75,10.4,30.0,115.4,0.0
2018,11,25,7,30,270.0,31.0,0.8,10.9,54.0,259.56,185.49
2018,11,25,7,45,392.0,38.5,0.85,11.4,94.0,354.13,285.78
2018,11,25,8,0,514.0,46.0,0.9,11.9,134.0,448.74,366.35
2018,11,25,8,15,585.0,50.5,1.0,12.45,176.5,503.92,412.44
2018,11,25,8,30,656.0,55.0,1.1,13.0,219.0,551.98,450.91
2018,11,25,8,45,697.0,58.0,1.15,13.6,258.5,581.24,473.04
2018,11,25,9,0,738.0,61.0,1.2,14.2,298.0,607.28,491.88
2018,11,25,9,15,764.0,64.5,1.35,15.0,334.0,620.18,500.45
2018,11,25,9,30,790.0,68.0,1.5,15.8,370.0,629.6,505.73
2018,11,25,9,45,808.0,70.0,1.65,16.6,400.5,628.32,502.65
2018,11,25,10,0,826.0,72.0,1.8,17.4,431.0,623.48,496.65
2018,11,25,10,15,836.5,74.0,1.85,17.75,454.5,610.36,484.43
2018,11,25,10,30,847.0,76.0,1.9,18.1,478.0,593.85,469.46
2018,11,25,10,45,854.0,77.0,1.95,18.45,495.0,570.93,449.4
2018,11,25,11,0,861.0,78.0,2.0,18.8,512.0,544.91,426.6
2018,11,25,11,15,864.5,79.0,2.05,19.05,522.0,514.11,399.85
2018,11,25,11,30,868.0,80.0,2.1,19.3,532.0,480.6,370.38
2018,11,25,11,45,868.0,80.0,2.15,19.5,534.0,442.09,336.46
2018,11,25,12,0,868.0,80.0,2.2,19.7,536.0,401.46,300.11
2018,11,25,12,15,869.0,79.0,2.25,19.8,531.5,360.23,262.56
2018,11,25,12,30,870.0,78.0,2.3,19.9,527.0,316.11,222.21
2018,11,25,12,45,869.0,75.5,2.3,20.0,515.0,268.63,179.27
2018,11,25,13,0,868.0,73.0,2.3,20.1,503.0,219.9,136.6
2018,11,25,13,15,858.5,72.0,2.25,20.0,483.0,170.15,97.12
2018,11,25,13,30,849.0,71.0,2.2,19.9,463.0,114.36,60.28
2018,11,25,13,45,834.5,69.5,2.15,19.85,436.5,63.6,49.75
2018,11,25,14,0,820.0,68.0,2.1,19.8,410.0,56.75,43.95
2018,11,25,14,15,801.0,65.5,2.05,19.65,378.0,55.06,42.59
2018,11,25,14,30,782.0,63.0,2.0,19.5,346.0,53.38,41.21
2018,11,25,14,45,755.5,59.5,1.95,19.3,309.0,50.84,39.07
2018,11,25,15,0,729.0,56.0,1.9,19.1,272.0,48.29,36.87
2018,11,25,15,15,685.5,52.5,1.9,19.1,232.0,45.61,34.47
2018,11,25,15,30,642.0,49.0,1.9,19.1,192.0,42.99,32.02
2018,11,25,15,45,526.0,45.5,1.4,17.6,146.0,36.76,26.49
2018,11,25,16,0,410.0,42.0,0.9,16.1,100.0,34.33,24.04
2018,11,25,16,15,266.5,31.0,0.95,15.55,63.5,25.42,15.02
2018,11,25,16,30,123.0,20.0,1.0,15.0,27.0,15.56,0.0
2018,11,25,16,45,61.5,10.0,1.05,14.5,13.5,8.54,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.2,5.0,4.27,0.0
2018,11,26,7,15,70.0,18.0,1.2,9.1,22.5,60.76,0.0
2018,11,26,7,30,114.0,31.0,1.3,10.0,40.0,140.91,96.72
2018,11,26,7,45,173.5,44.5,1.4,10.85,68.5,196.23,159.23
2018,11,26,8,0,233.0,58.0,1.5,11.7,97.0,266.54,220.89
2018,11,26,8,15,267.0,71.5,1.45,12.35,128.0,303.98,253.32
2018,11,26,8,30,301.0,85.0,1.4,13.0,159.0,340.51,283.67
2018,11,26,8,45,300.5,100.5,1.35,13.65,185.0,338.82,281.87
2018,11,26,9,0,300.0,116.0,1.3,14.3,211.0,351.08,290.55
2018,11,26,9,15,301.5,130.5,1.4,15.15,235.5,361.8,297.68
2018,11,26,9,30,303.0,145.0,1.5,16.0,260.0,370.86,303.2
2018,11,26,9,45,302.5,157.5,1.55,16.9,280.0,374.67,304.19
2018,11,26,10,0,302.0,170.0,1.6,17.8,300.0,376.99,303.92
2018,11,26,10,15,371.5,168.0,1.55,18.2,337.0,405.44,324.97
2018,11,26,10,30,441.0,166.0,1.5,18.6,374.0,441.14,350.42
2018,11,26,10,45,442.0,172.5,1.5,19.05,387.5,429.68,339.13
2018,11,26,11,0,443.0,179.0,1.5,19.5,401.0,416.43,326.66
2018,11,26,11,15,412.5,188.0,1.45,19.85,398.0,388.17,302.62
2018,11,26,11,30,382.0,197.0,1.4,20.2,395.0,354.09,274.29
2018,11,26,11,45,318.5,210.5,1.3,20.55,376.0,318.79,245.22
2018,11,26,12,0,255.0,224.0,1.2,20.9,357.0,287.09,219.42
2018,11,26,12,15,248.5,223.0,1.2,21.15,351.5,266.64,201.95
2018,11,26,12,30,242.0,222.0,1.2,21.4,346.0,246.24,184.47
2018,11,26,12,45,295.0,207.0,1.2,21.6,354.5,229.49,167.87
2018,11,26,13,0,348.0,192.0,1.2,21.8,363.0,207.69,147.22
2018,11,26,13,15,303.5,188.0,1.2,21.75,333.0,175.64,123.98
2018,11,26,13,30,259.0,184.0,1.2,21.7,303.0,147.89,106.43
2018,11,26,13,45,303.0,166.0,1.2,21.65,297.5,117.88,95.43
2018,11,26,14,0,347.0,148.0,1.2,21.6,292.0,105.16,84.9
2018,11,26,14,15,258.0,140.0,1.05,21.05,242.5,99.31,80.24
2018,11,26,14,30,169.0,132.0,0.9,20.5,193.0,97.17,78.7
2018,11,26,14,45,220.0,112.0,0.75,19.95,182.5,81.4,65.37
2018,11,26,15,0,271.0,92.0,0.6,19.4,172.0,68.78,54.62
2018,11,26,15,15,296.0,81.5,0.6,19.4,157.0,59.64,46.63
2018,11,26,15,30,321.0,71.0,0.6,19.4,142.0,52.93,40.62
2018,11,26,15,45,253.0,57.0,0.65,18.4,105.5,42.88,31.7
2018,11,26,16,0,185.0,43.0,0.7,17.4,69.0,32.65,22.44
2018,11,26,16,15,129.5,30.0,0.7,17.1,45.0,23.02,12.88
2018,11,26,16,30,74.0,17.0,0.7,16.8,21.0,13.59,0.0
2018,11,26,16,45,37.0,8.5,0.75,16.5,10.5,7.26,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.15,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.2,3.0,2.56,0.0
2018,11,27,7,15,8.5,8.5,0.95,10.6,8.5,12.75,0.0
2018,11,27,7,30,0.0,14.0,0.9,11.0,14.0,11.53,2.3
2018,11,27,7,45,0.0,21.0,0.85,11.4,21.0,17.31,8.76
2018,11,27,8,0,0.0,28.0,0.8,11.8,28.0,23.1,14.06
2018,11,27,8,15,0.0,38.5,0.95,12.35,38.5,31.81,21.72
2018,11,27,8,30,0.0,49.0,1.1,12.9,49.0,40.55,29.32
2018,11,27,8,45,18.0,84.0,1.3,13.4,89.5,95.29,76.54
2018,11,27,9,0,36.0,119.0,1.5,13.9,130.0,146.6,119.87
2018,11,27,9,15,36.0,132.5,1.5,14.2,145.0,157.43,128.45
2018,11,27,9,30,36.0,146.0,1.5,14.5,160.0,167.99,136.77
2018,11,27,9,45,58.5,162.0,1.5,14.8,186.5,195.74,159.56
2018,11,27,10,0,81.0,178.0,1.5,15.1,213.0,222.07,180.71
2018,11,27,10,15,89.5,190.0,1.55,15.35,230.5,233.91,189.67
2018,11,27,10,30,98.0,202.0,1.6,15.6,248.0,244.8,197.78
2018,11,27,10,45,79.0,205.5,1.6,15.85,243.5,230.9,185.63
2018,11,27,11,0,60.0,209.0,1.6,16.1,239.0,218.11,174.6
2018,11,27,11,15,44.5,203.5,1.65,16.2,226.0,200.04,159.63
2018,11,27,11,30,29.0,198.0,1.7,16.3,213.0,183.55,146.06
2018,11,27,11,45,15.5,155.0,1.8,16.4,163.0,135.18,106.68
2018,11,27,12,0,2.0,112.0,1.9,16.5,113.0,93.61,72.67
2018,11,27,12,15,1.0,96.5,2.0,16.55,97.0,80.38,61.77
2018,11,27,12,30,0.0,81.0,2.1,16.6,81.0,67.27,50.91
2018,11,27,12,45,0.0,76.5,2.2,16.6,76.5,63.5,47.81
2018,11,27,13,0,0.0,72.0,2.3,16.6,72.0,59.74,44.71
2018,11,27,13,15,0.0,71.0,2.35,16.65,71.0,58.89,44.05
2018,11,27,13,30,0.0,70.0,2.4,16.7,70.0,58.05,43.4
2018,11,27,13,45,11.5,91.0,2.45,16.75,95.5,74.97,60.4
2018,11,27,14,0,23.0,112.0,2.5,16.8,121.0,87.35,71.27
2018,11,27,14,15,12.0,100.0,2.35,16.65,104.5,80.84,65.72
2018,11,27,14,30,1.0,88.0,2.2,16.5,88.0,71.5,57.67
2018,11,27,14,45,1.0,73.5,2.1,16.4,73.5,60.32,47.91
2018,11,27,15,0,1.0,59.0,2.0,16.3,59.0,48.88,37.83
2018,11,27,15,15,0.5,47.5,2.0,16.3,47.5,39.29,29.29
2018,11,27,15,30,0.0,36.0,2.0,16.3,36.0,29.72,20.7
2018,11,27,15,45,0.0,24.0,1.65,15.7,24.0,19.77,11.78
2018,11,27,16,0,0.0,12.0,1.3,15.1,12.0,9.86,2.91
2018,11,27,16,15,8.5,8.5,1.2,14.9,9.0,7.37,0.3
2018,11,27,16,30,17.0,5.0,1.1,14.7,6.0,4.16,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.5,3.0,2.13,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.35,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.6,2.0,0.0,0.0
2018,11,28,7,15,7.0,3.5,0.25,14.85,3.5,7.49,0.0
2018,11,28,7,30,0.0,5.0,0.3,15.1,5.0,4.1,0.0
2018,11,28,7,45,5.5,12.5,0.4,15.35,13.5,14.24,6.18
2018,11,28,8,0,11.0,20.0,0.5,15.6,22.0,24.4,15.22
2018,11,28,8,15,21.0,25.0,0.6,15.8,29.5,35.61,25.23
2018,11,28,8,30,31.0,30.0,0.7,16.0,37.0,53.02,40.46
2018,11,28,8,45,29.0,40.5,0.8,16.2,48.0,54.81,41.95
2018,11,28,9,0,27.0,51.0,0.9,16.4,59.0,63.26,49.0
2018,11,28,9,15,25.5,68.0,0.9,16.55,76.5,78.38,61.56
2018,11,28,9,30,24.0,85.0,0.9,16.7,94.0,93.31,73.8
2018,11,28,9,45,12.0,70.5,0.9,16.9,75.0,66.26,50.69
2018,11,28,10,0,0.0,56.0,0.9,17.1,56.0,46.37,33.62
2018,11,28,10,15,2.0,73.0,1.0,17.4,74.0,61.77,46.49
2018,11,28,10,30,4.0,90.0,1.1,17.7,92.0,77.35,59.32
2018,11,28,10,45,148.0,137.5,1.25,17.95,211.0,212.15,170.57
2018,11,28,11,0,292.0,185.0,1.4,18.2,330.0,333.02,264.83
2018,11,28,11,15,290.5,178.0,1.45,18.4,324.5,310.73,245.33
2018,11,28,11,30,289.0,171.0,1.5,18.6,319.0,288.23,226.22
2018,11,28,11,45,352.0,175.5,1.6,18.8,356.5,302.02,234.58
2018,11,28,12,0,415.0,180.0,1.7,19.0,394.0,313.56,240.01
2018,11,28,12,15,542.0,149.5,1.8,18.9,426.5,305.31,227.92
2018,11,28,12,30,669.0,119.0,1.9,18.8,459.0,287.64,206.58
2018,11,28,12,45,724.0,107.0,2.05,18.75,467.0,252.87,172.87
2018,11,28,13,0,779.0,95.0,2.2,18.7,475.0,216.28,138.2
2018,11,28,13,15,561.5,128.0,2.35,18.6,396.5,165.24,106.56
2018,11,28,13,30,344.0,161.0,2.5,18.5,318.0,139.22,98.33
2018,11,28,13,45,259.0,163.0,2.65,18.4,277.5,115.1,94.56
2018,11,28,14,0,174.0,165.0,2.8,18.3,237.0,117.83,97.14
2018,11,28,14,15,198.5,147.5,2.85,18.1,223.0,103.26,84.77
2018,11,28,14,30,223.0,130.0,2.9,17.9,209.0,92.81,75.9
2018,11,28,14,45,248.5,117.5,2.95,17.75,197.0,85.18,69.37
2018,11,28,15,0,274.0,105.0,3.0,17.6,185.0,77.28,62.51
2018,11,28,15,15,281.0,89.5,3.0,17.6,161.0,66.99,53.4
2018,11,28,15,30,288.0,74.0,3.0,17.6,137.0,54.92,42.61
2018,11,28,15,45,240.5,61.5,2.75,16.9,106.0,46.14,34.67
2018,11,28,16,0,193.0,49.0,2.5,16.2,75.0,37.17,26.35
2018,11,28,16,15,129.5,34.5,2.5,15.85,49.0,26.83,15.78
2018,11,28,16,30,66.0,20.0,2.5,15.5,23.0,15.75,0.0
2018,11,28,16,45,33.0,10.0,2.5,15.15,11.5,8.54,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
