Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,9,0,1.0,26.0,1.0,14.1,26.0,22.09,13.43
2018,12,19,9,15,0.5,31.0,1.15,14.45,31.0,25.9,16.68
2018,12,19,9,30,0.0,36.0,1.3,14.8,36.0,29.72,19.91
2018,12,19,9,45,0.5,60.0,1.4,15.2,60.0,50.01,37.17
2018,12,19,10,0,1.0,84.0,1.5,15.6,84.0,71.16,54.93
2018,12,19,10,15,1.0,70.0,1.65,15.85,70.0,58.64,44.22
2018,12,19,10,30,1.0,56.0,1.8,16.1,56.0,46.94,34.26
2018,12,19,10,45,0.5,81.0,1.95,16.4,81.0,67.55,51.49
2018,12,19,11,0,0.0,106.0,2.1,16.7,106.0,88.82,69.11
2018,12,19,11,15,2.0,124.0,2.2,16.95,125.0,105.06,82.42
2018,12,19,11,30,4.0,142.0,2.3,17.2,144.0,120.82,95.26
2018,12,19,11,45,24.5,158.0,2.4,17.4,170.0,145.19,114.92
2018,12,19,12,0,45.0,174.0,2.5,17.6,196.0,163.38,129.12
2018,12,19,12,15,38.5,165.0,2.5,17.7,183.5,149.81,117.81
2018,12,19,12,30,32.0,156.0,2.5,17.8,171.0,137.15,107.38
2018,12,19,12,45,66.5,158.5,2.5,17.9,189.5,143.85,111.39
2018,12,19,13,0,101.0,161.0,2.5,18.0,208.0,146.16,111.47
2018,12,19,13,15,167.0,157.0,2.35,17.95,231.5,143.97,106.7
2018,12,19,13,30,233.0,153.0,2.2,17.9,255.0,131.3,94.97
2018,12,19,13,45,305.5,144.0,2.1,17.85,270.0,110.96,82.07
2018,12,19,14,0,378.0,135.0,2.0,17.8,285.0,93.36,76.2
2018,12,19,14,15,370.0,125.5,1.8,17.6,263.0,87.76,71.51
2018,12,19,14,30,362.0,116.0,1.6,17.4,241.0,82.08,66.69
2018,12,19,14,45,408.0,100.5,1.35,17.2,227.5,72.67,58.56
2018,12,19,15,0,454.0,85.0,1.1,17.0,214.0,62.92,50.05
2018,12,19,15,15,543.5,67.5,1.1,17.0,200.0,53.02,41.27
2018,12,19,15,30,633.0,50.0,1.1,17.0,186.0,43.97,33.14
2018,12,19,15,45,559.0,44.5,0.85,15.95,146.0,36.21,26.18
2018,12,19,16,0,485.0,39.0,0.6,14.9,106.0,32.11,22.21
2018,12,19,16,15,365.0,29.5,0.6,14.45,70.0,24.41,14.19
2018,12,19,16,30,245.0,20.0,0.6,14.0,34.0,16.67,0.0
2018,12,19,16,45,122.5,10.0,0.65,13.6,17.0,8.54,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,20,7,15,9.5,2.5,1.1,9.05,3.0,0.0,0.0
2018,12,20,7,30,19.0,5.0,1.2,9.2,6.0,16.12,0.0
2018,12,20,7,45,96.5,17.0,1.3,9.35,27.0,107.89,50.56
2018,12,20,8,0,174.0,29.0,1.4,9.5,48.0,181.79,144.7
2018,12,20,8,15,87.0,41.0,1.4,9.85,50.5,121.79,98.99
2018,12,20,8,30,0.0,53.0,1.4,10.2,53.0,47.23,34.96
2018,12,20,8,45,21.5,73.5,1.4,10.55,79.0,89.95,72.51
2018,12,20,9,0,43.0,94.0,1.4,10.9,105.0,125.75,103.58
2018,12,20,9,15,33.5,95.0,1.35,11.35,104.5,115.48,94.49
2018,12,20,9,30,24.0,96.0,1.3,11.8,104.0,106.86,86.78
2018,12,20,9,45,12.5,90.5,1.25,12.3,94.5,85.27,67.94
2018,12,20,10,0,1.0,85.0,1.2,12.8,85.0,72.09,56.3
2018,12,20,10,15,5.5,115.0,1.2,13.2,117.0,101.99,81.49
2018,12,20,10,30,10.0,145.0,1.2,13.6,149.0,131.56,105.93
2018,12,20,10,45,26.5,159.0,1.2,14.0,171.0,159.1,128.47
2018,12,20,11,0,43.0,173.0,1.2,14.4,193.0,177.77,143.34
2018,12,20,11,15,87.5,189.0,1.15,14.6,230.5,210.25,169.25
2018,12,20,11,30,132.0,205.0,1.1,14.8,268.0,244.86,195.96
2018,12,20,11,45,114.5,208.0,1.1,15.0,263.0,230.77,183.68
2018,12,20,12,0,97.0,211.0,1.1,15.2,258.0,213.76,169.44
2018,12,20,12,15,90.5,209.5,1.05,15.25,253.0,202.86,160.12
2018,12,20,12,30,84.0,208.0,1.0,15.3,248.0,192.35,151.17
2018,12,20,12,45,124.5,205.5,0.9,15.35,264.0,193.07,149.66
2018,12,20,13,0,165.0,203.0,0.8,15.4,280.0,188.11,143.23
2018,12,20,13,15,165.5,195.5,0.7,15.35,270.5,169.86,128.23
2018,12,20,13,30,166.0,188.0,0.6,15.3,261.0,151.46,114.37
2018,12,20,13,45,150.5,178.0,0.5,15.25,241.5,130.85,101.34
2018,12,20,14,0,135.0,168.0,0.4,15.2,222.0,118.65,98.54
2018,12,20,14,15,97.0,153.0,0.35,15.0,190.0,109.05,90.47
2018,12,20,14,30,59.0,138.0,0.3,14.8,158.0,102.18,84.7
2018,12,20,14,45,46.5,121.5,0.25,14.65,136.5,91.03,75.1
2018,12,20,15,0,34.0,105.0,0.2,14.5,115.0,79.62,65.17
2018,12,20,15,15,18.0,88.5,0.2,14.5,93.5,69.43,56.15
2018,12,20,15,30,2.0,72.0,0.2,14.5,72.0,56.96,44.96
2018,12,20,15,45,1.0,57.0,0.2,14.05,57.0,45.47,34.58
2018,12,20,16,0,0.0,42.0,0.2,13.6,42.0,33.87,23.92
2018,12,20,16,15,3.5,28.5,0.25,13.4,28.5,23.24,13.44
2018,12,20,16,30,7.0,15.0,0.3,13.2,15.0,12.59,0.0
2018,12,20,16,45,3.5,7.5,0.35,13.05,7.5,6.4,0.0
2018,12,20,17,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,21,7,15,70.0,6.5,0.6,12.25,8.5,0.0,0.0
2018,12,21,7,30,140.0,13.0,0.6,12.4,17.0,98.36,0.0
2018,12,21,7,45,284.5,23.0,0.55,12.6,48.0,241.5,108.1
2018,12,21,8,0,429.0,33.0,0.5,12.8,79.0,358.64,277.91
2018,12,21,8,15,487.5,39.5,0.65,13.1,113.5,405.78,326.1
2018,12,21,8,30,546.0,46.0,0.8,13.4,148.0,451.97,367.02
2018,12,21,8,45,489.0,56.0,0.95,13.7,163.0,424.23,347.66
2018,12,21,9,0,432.0,66.0,1.1,14.0,178.0,394.38,325.22
2018,12,21,9,15,247.0,95.0,1.15,14.3,161.0,280.09,231.77
2018,12,21,9,30,62.0,124.0,1.2,14.6,144.0,164.46,134.08
2018,12,21,9,45,52.0,129.0,1.25,14.85,147.0,158.6,129.11
2018,12,21,10,0,42.0,134.0,1.3,15.1,150.0,153.47,124.34
2018,12,21,10,15,34.0,146.0,1.4,15.35,159.5,157.51,127.17
2018,12,21,10,30,26.0,158.0,1.5,15.6,169.0,161.49,129.94
2018,12,21,10,45,50.5,171.5,1.65,15.9,194.0,184.81,148.9
2018,12,21,11,0,75.0,185.0,1.8,16.2,219.0,206.13,165.83
2018,12,21,11,15,163.0,186.5,1.85,16.4,263.5,252.2,202.41
2018,12,21,11,30,251.0,188.0,1.9,16.6,308.0,290.13,231.01
2018,12,21,11,45,348.5,164.5,1.95,16.8,333.0,295.3,232.48
2018,12,21,12,0,446.0,141.0,2.0,17.0,358.0,298.18,230.91
2018,12,21,12,15,247.0,167.0,2.05,17.05,287.0,226.09,174.81
2018,12,21,12,30,48.0,193.0,2.1,17.1,216.0,170.75,134.35
2018,12,21,12,45,45.5,181.5,2.15,17.2,203.0,156.38,122.56
2018,12,21,13,0,43.0,170.0,2.2,17.3,190.0,142.63,111.27
2018,12,21,13,15,30.0,161.5,2.2,17.2,175.0,130.06,101.61
2018,12,21,13,30,17.0,153.0,2.2,17.1,160.0,122.05,95.85
2018,12,21,13,45,157.0,146.5,2.2,17.0,209.0,112.75,86.03
2018,12,21,14,0,297.0,140.0,2.2,16.9,258.0,99.71,82.0
2018,12,21,14,15,240.5,139.0,2.1,16.7,230.0,98.55,81.17
2018,12,21,14,30,184.0,138.0,2.0,16.5,202.0,100.53,83.04
2018,12,21,14,45,249.0,119.5,1.9,16.25,196.5,86.43,70.84
2018,12,21,15,0,314.0,101.0,1.8,16.0,191.0,72.86,59.0
2018,12,21,15,15,291.5,88.5,1.8,16.0,162.5,64.65,51.68
2018,12,21,15,30,269.0,76.0,1.8,16.0,134.0,56.25,44.07
2018,12,21,15,45,233.0,61.5,1.35,14.4,104.5,46.08,35.03
2018,12,21,16,0,197.0,47.0,0.9,12.8,75.0,35.67,25.54
2018,12,21,16,15,149.5,33.5,0.95,12.3,50.5,25.7,15.59
2018,12,21,16,30,102.0,20.0,1.0,11.8,26.0,15.51,0.0
2018,12,21,16,45,51.0,10.0,1.05,11.35,13.0,8.54,0.0
2018,12,21,17,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,7,15,80.0,6.5,0.65,7.6,8.5,0.0,0.0
2018,12,22,7,30,160.0,13.0,0.7,7.9,17.0,110.78,0.0
2018,12,22,7,45,314.0,22.0,0.7,8.2,49.0,258.68,109.01
2018,12,22,8,0,468.0,31.0,0.7,8.5,81.0,371.63,292.55
2018,12,22,8,15,481.0,40.0,0.8,9.0,111.0,402.12,328.55
2018,12,22,8,30,494.0,49.0,0.9,9.5,141.0,421.29,348.28
2018,12,22,8,45,388.0,70.5,1.0,10.0,153.0,369.86,308.33
2018,12,22,9,0,282.0,92.0,1.1,10.5,165.0,306.68,257.04
2018,12,22,9,15,411.0,90.5,1.1,10.95,214.5,397.67,331.98
2018,12,22,9,30,540.0,89.0,1.1,11.4,264.0,477.64,394.47
2018,12,22,9,45,685.5,75.5,1.1,11.85,320.5,544.6,445.11
2018,12,22,10,0,831.0,62.0,1.1,12.3,377.0,602.16,486.8
2018,12,22,10,15,818.0,68.5,1.0,12.65,396.0,582.63,467.94
2018,12,22,10,30,805.0,75.0,0.9,13.0,415.0,560.52,447.76
2018,12,22,10,45,699.0,101.0,0.85,13.4,406.0,506.37,403.22
2018,12,22,11,0,593.0,127.0,0.8,13.8,397.0,451.81,358.69
2018,12,22,11,15,596.0,129.0,0.8,13.95,407.0,431.29,340.8
2018,12,22,11,30,599.0,131.0,0.8,14.1,417.0,408.68,320.58
2018,12,22,11,45,550.5,144.5,0.8,14.25,409.5,368.55,286.93
2018,12,22,12,0,502.0,158.0,0.8,14.4,402.0,334.72,258.18
2018,12,22,12,15,417.5,175.0,0.9,14.65,377.5,293.67,224.81
2018,12,22,12,30,333.0,192.0,1.0,14.9,353.0,255.72,194.54
2018,12,22,12,45,366.5,181.0,1.05,15.15,355.0,234.66,174.38
2018,12,22,13,0,400.0,170.0,1.1,15.4,357.0,210.12,151.34
2018,12,22,13,15,360.0,168.5,1.15,15.5,332.0,178.54,126.9
2018,12,22,13,30,320.0,167.0,1.2,15.6,307.0,150.23,107.43
2018,12,22,13,45,286.5,160.5,1.2,15.65,281.0,122.64,91.73
2018,12,22,14,0,253.0,154.0,1.2,15.7,255.0,107.77,89.26
2018,12,22,14,15,151.5,137.5,1.15,15.45,196.5,100.65,83.29
2018,12,22,14,30,50.0,121.0,1.1,15.2,138.0,91.95,75.87
2018,12,22,14,45,47.5,115.5,1.05,15.0,130.5,87.49,72.08
2018,12,22,15,0,45.0,110.0,1.0,14.8,123.0,82.84,68.04
2018,12,22,15,15,29.0,94.5,1.0,14.8,102.5,71.84,58.26
2018,12,22,15,30,13.0,79.0,1.0,14.8,82.0,61.83,49.2
2018,12,22,15,45,7.5,63.0,0.95,13.3,64.5,49.7,38.4
2018,12,22,16,0,2.0,47.0,0.9,11.8,47.0,37.46,27.25
2018,12,22,16,15,10.0,32.5,0.9,11.4,33.0,26.1,16.09
2018,12,22,16,30,18.0,18.0,0.9,11.0,19.0,14.88,0.0
2018,12,22,16,45,17.0,10.5,0.95,10.6,10.5,8.96,0.0
2018,12,22,17,0,16.0,3.0,1.0,10.2,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,10.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,7,15,36.0,5.0,0.5,9.35,6.0,0.0,0.0
2018,12,23,7,30,72.0,10.0,0.5,9.7,12.0,53.37,0.0
2018,12,23,7,45,145.0,23.5,0.45,10.05,36.0,151.36,55.84
2018,12,23,8,0,218.0,37.0,0.4,10.4,60.0,225.97,176.43
2018,12,23,8,15,269.5,49.0,0.4,10.85,90.0,271.71,221.33
2018,12,23,8,30,321.0,61.0,0.4,11.3,120.0,317.8,261.32
2018,12,23,8,45,355.0,71.5,0.4,11.75,151.0,349.49,287.91
2018,12,23,9,0,389.0,82.0,0.4,12.2,182.0,379.83,312.23
2018,12,23,9,15,423.0,89.0,0.5,12.7,213.0,404.02,331.38
2018,12,23,9,30,457.0,96.0,0.6,13.2,244.0,426.15,348.25
2018,12,23,9,45,350.5,123.5,0.65,13.65,243.5,379.54,309.26
2018,12,23,10,0,244.0,151.0,0.7,14.1,243.0,320.83,261.09
2018,12,23,10,15,231.5,161.5,0.95,14.65,254.0,314.8,255.99
2018,12,23,10,30,219.0,172.0,1.2,15.2,265.0,308.18,249.78
2018,12,23,10,45,374.0,155.0,1.45,15.7,322.0,376.13,303.44
2018,12,23,11,0,529.0,138.0,1.7,16.2,379.0,424.57,339.59
2018,12,23,11,15,646.5,114.0,1.75,16.4,416.5,442.79,350.78
2018,12,23,11,30,764.0,90.0,1.8,16.6,454.0,446.33,349.6
2018,12,23,11,45,690.5,105.0,1.85,16.75,437.0,396.46,307.71
2018,12,23,12,0,617.0,120.0,1.9,16.9,420.0,349.94,268.64
2018,12,23,12,15,478.0,151.5,1.95,17.0,383.5,295.39,224.8
2018,12,23,12,30,339.0,183.0,2.0,17.1,347.0,251.1,190.38
2018,12,23,12,45,343.5,181.5,2.0,17.15,345.0,230.21,171.32
2018,12,23,13,0,348.0,180.0,2.0,17.2,343.0,208.25,151.65
2018,12,23,13,15,334.0,173.5,2.0,17.15,325.5,179.05,128.04
2018,12,23,13,30,320.0,167.0,2.0,17.1,308.0,150.99,107.56
2018,12,23,13,45,418.5,142.0,2.0,17.0,316.0,113.19,80.55
2018,12,23,14,0,517.0,117.0,2.0,16.9,324.0,83.01,67.45
2018,12,23,14,15,333.0,123.0,1.95,16.65,252.5,85.57,69.88
2018,12,23,14,30,149.0,129.0,1.9,16.4,181.0,94.91,78.18
2018,12,23,14,45,175.5,116.5,1.8,16.15,171.5,83.85,68.61
2018,12,23,15,0,202.0,104.0,1.7,15.9,162.0,76.01,61.8
2018,12,23,15,15,185.0,93.0,1.7,15.9,140.5,68.56,55.15
2018,12,23,15,30,168.0,82.0,1.7,15.9,119.0,60.93,48.21
2018,12,23,15,45,194.0,64.5,1.3,14.35,98.5,48.99,37.61
2018,12,23,16,0,220.0,47.0,0.9,12.8,78.0,35.74,25.66
2018,12,23,16,15,152.5,34.0,0.9,12.35,52.0,26.07,16.09
2018,12,23,16,30,85.0,21.0,0.9,11.9,26.0,16.62,0.0
2018,12,23,16,45,54.0,12.0,0.95,11.5,14.0,10.24,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.1,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.0,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,24,7,15,21.5,4.5,1.3,9.9,5.0,0.0,0.0
2018,12,24,7,30,43.0,9.0,1.4,10.5,10.0,34.45,0.0
2018,12,24,7,45,36.5,20.0,1.45,11.1,22.0,52.74,13.8
2018,12,24,8,0,30.0,31.0,1.5,11.7,34.0,53.28,37.82
2018,12,24,8,15,23.0,47.0,1.7,12.05,50.0,67.01,51.22
2018,12,24,8,30,16.0,63.0,1.9,12.4,66.0,79.1,62.03
2018,12,24,8,45,60.0,80.5,2.05,12.8,95.5,126.31,103.45
2018,12,24,9,0,104.0,98.0,2.2,13.2,125.0,184.52,153.33
2018,12,24,9,15,66.5,98.0,2.3,13.6,116.0,141.43,116.34
2018,12,24,9,30,29.0,98.0,2.4,14.0,107.0,112.77,91.23
2018,12,24,9,45,24.5,98.5,2.5,14.4,107.0,107.56,86.54
2018,12,24,10,0,20.0,99.0,2.6,14.8,107.0,103.06,82.4
2018,12,24,10,15,64.0,138.0,2.7,15.15,165.0,167.45,136.55
2018,12,24,10,30,108.0,177.0,2.8,15.5,223.0,239.14,195.11
2018,12,24,10,45,85.0,152.0,2.9,15.85,189.0,184.96,149.81
2018,12,24,11,0,62.0,127.0,3.0,16.2,155.0,144.71,116.06
2018,12,24,11,15,49.5,134.5,3.15,16.35,157.5,142.08,113.46
2018,12,24,11,30,37.0,142.0,3.3,16.5,160.0,139.92,111.31
2018,12,24,11,45,23.0,128.0,3.4,16.6,139.0,119.11,93.93
2018,12,24,12,0,9.0,114.0,3.5,16.7,118.0,98.05,76.49
2018,12,24,12,15,5.5,122.0,3.5,16.55,124.5,102.77,80.48
2018,12,24,12,30,2.0,130.0,3.5,16.4,131.0,107.54,84.56
2018,12,24,12,45,1.0,126.0,3.55,16.25,126.5,103.54,81.33
2018,12,24,13,0,0.0,122.0,3.6,16.1,122.0,99.66,78.25
2018,12,24,13,15,0.5,105.0,3.45,15.85,105.0,86.15,67.09
2018,12,24,13,30,1.0,88.0,3.3,15.6,88.0,72.73,55.96
2018,12,24,13,45,7.5,92.0,3.2,15.3,95.0,75.75,58.52
2018,12,24,14,0,14.0,96.0,3.1,15.0,102.0,78.18,63.78
2018,12,24,14,15,25.5,74.0,3.0,14.9,83.5,60.29,48.09
2018,12,24,14,30,37.0,52.0,2.9,14.8,65.0,41.85,31.79
2018,12,24,14,45,23.5,43.0,2.85,14.7,51.0,36.42,26.99
2018,12,24,15,0,10.0,34.0,2.8,14.6,37.0,28.9,20.27
2018,12,24,15,15,5.0,22.5,2.8,14.6,24.0,19.06,11.44
2018,12,24,15,30,0.0,11.0,2.8,14.6,11.0,9.04,2.42
2018,12,24,15,45,0.0,9.5,2.9,14.45,9.5,7.8,1.26
2018,12,24,16,0,0.0,8.0,3.0,14.3,8.0,6.56,0.07
2018,12,24,16,15,4.5,6.0,3.2,14.25,6.5,5.06,0.0
2018,12,24,16,30,9.0,4.0,3.4,14.2,5.0,3.53,0.0
2018,12,24,16,45,9.0,3.0,3.65,14.2,3.5,2.56,0.0
2018,12,24,17,0,9.0,2.0,3.9,14.2,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,13.95,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,25,7,15,59.0,6.0,1.3,6.5,7.0,0.0,0.0
2018,12,25,7,30,118.0,12.0,1.4,7.3,14.0,83.68,0.0
2018,12,25,7,45,136.5,12.5,1.5,8.1,21.5,129.14,37.62
2018,12,25,8,0,155.0,13.0,1.6,8.9,29.0,144.51,113.39
2018,12,25,8,15,310.5,26.5,1.8,9.5,77.0,270.16,225.02
2018,12,25,8,30,466.0,40.0,2.0,10.1,125.0,391.41,328.12
2018,12,25,8,45,591.5,44.5,2.2,10.7,179.0,473.97,397.24
2018,12,25,9,0,717.0,49.0,2.4,11.3,233.0,559.31,466.15
2018,12,25,9,15,748.0,53.0,2.55,11.75,270.0,578.24,480.66
2018,12,25,9,30,779.0,57.0,2.7,12.2,307.0,593.91,492.1
2018,12,25,9,45,799.5,60.0,2.9,12.7,339.5,598.13,494.02
2018,12,25,10,0,820.0,63.0,3.1,13.2,372.0,598.85,492.77
2018,12,25,10,15,837.5,64.0,3.3,13.55,399.0,591.81,485.37
2018,12,25,10,30,855.0,65.0,3.5,13.9,426.0,577.46,472.01
2018,12,25,10,45,868.5,66.0,3.65,14.2,447.5,561.6,456.88
2018,12,25,11,0,882.0,67.0,3.8,14.5,469.0,542.3,438.6
2018,12,25,11,15,889.5,67.5,3.9,14.7,482.5,516.07,414.45
2018,12,25,11,30,897.0,68.0,4.0,14.9,496.0,486.82,387.3
2018,12,25,11,45,903.5,67.5,4.1,15.1,503.0,453.2,356.01
2018,12,25,12,0,910.0,67.0,4.2,15.3,510.0,416.83,321.8
2018,12,25,12,15,908.5,67.0,4.2,15.4,508.0,375.55,283.02
2018,12,25,12,30,907.0,67.0,4.2,15.5,506.0,332.4,242.21
2018,12,25,12,45,901.5,67.0,4.25,15.6,496.5,286.55,199.28
2018,12,25,13,0,896.0,67.0,4.3,15.7,487.0,239.57,156.24
2018,12,25,13,15,889.5,66.5,4.3,15.75,471.0,191.08,114.58
2018,12,25,13,30,883.0,66.0,4.3,15.8,455.0,141.96,78.07
2018,12,25,13,45,871.5,64.5,4.3,15.85,432.0,91.45,51.66
2018,12,25,14,0,860.0,63.0,4.3,15.9,409.0,59.77,47.36
2018,12,25,14,15,841.0,61.5,4.15,15.7,379.0,52.61,41.14
2018,12,25,14,30,822.0,60.0,4.0,15.5,349.0,51.58,40.32
2018,12,25,14,45,794.5,57.5,3.85,15.35,314.0,49.7,38.71
2018,12,25,15,0,767.0,55.0,3.7,15.2,279.0,47.85,37.08
2018,12,25,15,15,726.5,51.5,3.7,15.2,240.0,45.1,34.57
2018,12,25,15,30,686.0,48.0,3.7,15.2,201.0,42.38,32.01
2018,12,25,15,45,622.5,43.0,3.0,13.75,160.5,38.25,28.27
2018,12,25,16,0,559.0,38.0,2.3,12.3,120.0,34.18,24.38
2018,12,25,16,15,444.0,31.5,2.15,11.7,83.0,26.19,16.4
2018,12,25,16,30,329.0,25.0,2.0,11.1,46.0,21.18,3.49
2018,12,25,16,45,178.5,14.0,1.9,10.45,24.0,11.95,0.0
2018,12,25,17,0,28.0,3.0,1.8,9.8,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.55,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,7,15,22.0,4.5,1.1,7.05,5.0,0.0,0.0
2018,12,26,7,30,44.0,9.0,1.0,7.6,10.0,35.06,0.0
2018,12,26,7,45,85.5,22.5,0.95,8.15,29.5,99.03,23.64
2018,12,26,8,0,127.0,36.0,0.9,8.7,49.0,150.8,117.2
2018,12,26,8,15,138.5,50.0,1.1,9.4,70.0,172.91,141.89
2018,12,26,8,30,150.0,64.0,1.3,10.1,91.0,194.57,162.08
2018,12,26,8,45,128.0,68.0,1.55,10.8,95.0,178.72,149.47
2018,12,26,9,0,106.0,72.0,1.8,11.5,99.0,151.41,126.47
2018,12,26,9,15,91.0,93.0,2.05,11.85,118.5,163.31,136.15
2018,12,26,9,30,76.0,114.0,2.3,12.2,138.0,162.28,134.67
2018,12,26,9,45,214.5,125.5,2.55,12.6,204.0,282.8,236.81
2018,12,26,10,0,353.0,137.0,2.8,13.0,270.0,373.92,311.39
2018,12,26,10,15,418.5,135.0,2.95,13.2,303.5,412.59,341.42
2018,12,26,10,30,484.0,133.0,3.1,13.4,337.0,434.39,357.69
2018,12,26,10,45,605.5,115.0,3.2,13.65,382.5,472.5,386.45
2018,12,26,11,0,727.0,97.0,3.3,13.9,428.0,496.47,402.86
2018,12,26,11,15,804.5,84.0,3.2,14.1,460.0,494.26,397.36
2018,12,26,11,30,882.0,71.0,3.1,14.3,492.0,484.44,385.03
2018,12,26,11,45,890.0,70.5,3.05,14.45,499.5,452.01,354.66
2018,12,26,12,0,898.0,70.0,3.0,14.6,507.0,416.74,321.4
2018,12,26,12,15,893.5,71.5,2.95,14.7,505.5,376.28,283.59
2018,12,26,12,30,889.0,73.0,2.9,14.8,504.0,334.14,243.94
2018,12,26,12,45,871.5,75.5,2.85,14.85,491.5,285.29,199.3
2018,12,26,13,0,854.0,78.0,2.8,14.9,479.0,238.48,157.16
2018,12,26,13,15,852.5,76.5,2.8,14.85,465.0,191.01,116.23
2018,12,26,13,30,851.0,75.0,2.8,14.8,451.0,142.58,79.71
2018,12,26,13,45,836.0,74.0,2.8,14.75,427.5,93.11,53.17
2018,12,26,14,0,821.0,73.0,2.8,14.7,404.0,60.85,48.53
2018,12,26,14,15,798.5,71.0,2.65,14.5,373.5,59.53,47.5
2018,12,26,14,30,776.0,69.0,2.5,14.3,343.0,58.26,46.47
2018,12,26,14,45,709.0,70.0,2.35,14.05,301.0,54.24,42.97
2018,12,26,15,0,642.0,71.0,2.2,13.8,259.0,55.23,43.9
2018,12,26,15,15,516.5,70.5,2.2,13.8,208.5,54.94,43.56
2018,12,26,15,30,391.0,70.0,2.2,13.8,158.0,52.62,41.32
2018,12,26,15,45,421.0,57.0,1.65,12.4,134.5,45.79,35.15
2018,12,26,16,0,451.0,44.0,1.1,11.0,111.0,36.03,26.2
2018,12,26,16,15,326.5,35.0,1.1,10.5,75.0,28.9,18.9
2018,12,26,16,30,202.0,26.0,1.1,10.0,39.0,20.28,4.21
2018,12,26,16,45,110.0,14.0,1.15,9.45,20.5,11.95,0.0
2018,12,26,17,0,18.0,2.0,1.2,8.9,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,27,7,15,86.5,6.5,2.2,5.55,8.0,0.0,0.0
2018,12,27,7,30,173.0,13.0,2.5,6.4,16.0,118.77,0.0
2018,12,27,7,45,286.0,21.5,2.8,7.25,43.0,237.41,55.61
2018,12,27,8,0,399.0,30.0,3.1,8.1,70.0,336.34,265.91
2018,12,27,8,15,484.0,37.5,3.45,8.75,109.0,401.78,334.41
2018,12,27,8,30,569.0,45.0,3.8,9.4,148.0,467.18,393.14
2018,12,27,8,45,663.5,45.5,4.15,10.0,193.5,523.83,442.75
2018,12,27,9,0,758.0,46.0,4.5,10.6,239.0,583.84,493.15
2018,12,27,9,15,787.5,49.0,4.75,11.05,276.5,600.54,506.81
2018,12,27,9,30,817.0,52.0,5.0,11.5,314.0,608.53,512.84
2018,12,27,9,45,836.0,55.0,5.25,11.9,347.0,611.92,514.38
2018,12,27,10,0,855.0,58.0,5.5,12.3,380.0,611.88,512.63
2018,12,27,10,15,873.5,59.5,5.65,12.6,408.5,606.14,505.86
2018,12,27,10,30,892.0,61.0,5.8,12.9,437.0,596.77,495.78
2018,12,27,10,45,903.0,61.0,5.95,13.25,457.5,577.78,477.56
2018,12,27,11,0,914.0,61.0,6.1,13.6,478.0,555.45,456.23
2018,12,27,11,15,921.0,62.0,6.15,13.7,492.0,528.85,431.17
2018,12,27,11,30,928.0,63.0,6.2,13.8,506.0,499.13,402.98
2018,12,27,11,45,931.5,62.5,6.25,13.95,512.0,463.39,369.23
2018,12,27,12,0,935.0,62.0,6.3,14.1,518.0,425.04,332.62
2018,12,27,12,15,933.5,62.5,6.25,14.15,516.5,383.43,292.76
2018,12,27,12,30,932.0,63.0,6.2,14.2,515.0,339.86,250.77
2018,12,27,12,45,927.5,63.0,6.2,14.25,506.0,293.31,206.38
2018,12,27,13,0,923.0,63.0,6.2,14.3,497.0,245.46,161.74
2018,12,27,13,15,915.5,62.5,6.15,14.25,480.5,195.64,118.19
2018,12,27,13,30,908.0,62.0,6.1,14.2,464.0,145.25,79.78
2018,12,27,13,45,895.5,61.0,6.05,14.15,440.5,93.87,51.67
2018,12,27,14,0,883.0,60.0,6.0,14.1,417.0,57.94,46.07
2018,12,27,14,15,865.0,58.0,5.85,13.9,387.0,56.01,44.47
2018,12,27,14,30,847.0,56.0,5.7,13.7,357.0,54.03,42.79
2018,12,27,14,45,821.5,53.5,5.6,13.5,321.5,46.72,36.32
2018,12,27,15,0,796.0,51.0,5.5,13.3,286.0,44.78,34.61
2018,12,27,15,15,757.5,48.0,5.5,13.3,247.0,42.34,32.37
2018,12,27,15,30,719.0,45.0,5.5,13.3,208.0,39.94,30.09
2018,12,27,15,45,657.5,41.0,4.95,12.3,167.0,36.58,26.98
2018,12,27,16,0,596.0,37.0,4.4,11.3,126.0,33.32,23.77
2018,12,27,16,15,492.0,31.0,4.25,10.8,88.5,28.15,18.29
2018,12,27,16,30,388.0,25.0,4.1,10.3,51.0,21.18,5.62
2018,12,27,16,45,211.0,14.5,4.0,9.8,27.0,12.38,0.0
2018,12,27,17,0,34.0,4.0,3.9,9.3,3.0,0.0,0.0
2018,12,27,17,15,17.0,2.0,3.8,9.0,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,7,15,70.0,5.5,2.15,3.4,7.0,0.0,0.0
2018,12,28,7,30,140.0,11.0,2.3,4.1,14.0,96.55,0.0
2018,12,28,7,45,169.5,23.0,2.4,4.8,34.5,164.91,31.63
2018,12,28,8,0,199.0,35.0,2.5,5.5,55.0,211.74,167.61
2018,12,28,8,15,304.0,45.0,2.65,6.05,92.0,289.56,243.42
2018,12,28,8,30,409.0,55.0,2.8,6.6,129.0,372.53,316.85
2018,12,28,8,45,527.0,55.5,2.9,7.2,174.5,450.84,384.24
2018,12,28,9,0,645.0,56.0,3.0,7.8,220.0,525.94,446.66
2018,12,28,9,15,650.0,64.0,3.15,8.4,251.0,532.7,451.37
2018,12,28,9,30,655.0,72.0,3.3,9.0,282.0,536.68,453.39
2018,12,28,9,45,767.5,63.0,3.4,9.65,333.5,583.9,490.24
2018,12,28,10,0,880.0,54.0,3.5,10.3,385.0,623.67,519.73
2018,12,28,10,15,895.0,55.0,3.5,10.75,412.5,615.0,509.81
2018,12,28,10,30,910.0,56.0,3.5,11.2,440.0,602.8,497.05
2018,12,28,10,45,903.5,60.0,3.5,11.6,456.5,578.37,474.4
2018,12,28,11,0,897.0,64.0,3.5,12.0,473.0,551.24,449.36
2018,12,28,11,15,918.0,61.5,3.55,12.25,490.5,528.45,427.67
2018,12,28,11,30,939.0,59.0,3.6,12.5,508.0,501.81,402.2
2018,12,28,11,45,939.5,59.5,3.65,12.7,513.5,465.57,368.6
2018,12,28,12,0,940.0,60.0,3.7,12.9,519.0,426.87,332.29
2018,12,28,12,15,935.5,61.5,3.7,13.0,517.5,385.09,292.88
2018,12,28,12,30,931.0,63.0,3.7,13.1,516.0,341.51,251.45
2018,12,28,12,45,922.0,65.0,3.65,13.25,506.5,295.64,208.08
2018,12,28,13,0,913.0,67.0,3.6,13.4,497.0,248.77,164.68
2018,12,28,13,15,906.0,66.0,3.55,13.35,481.0,199.02,121.32
2018,12,28,13,30,899.0,65.0,3.5,13.3,465.0,148.68,82.76
2018,12,28,13,45,888.5,63.0,3.4,13.3,441.5,97.03,53.71
2018,12,28,14,0,878.0,61.0,3.3,13.3,418.0,58.61,46.81
2018,12,28,14,15,860.5,59.0,3.15,13.1,388.0,56.7,45.24
2018,12,28,14,30,843.0,57.0,3.0,12.9,358.0,54.74,43.57
2018,12,28,14,45,818.0,55.0,2.8,12.65,323.0,47.86,37.5
2018,12,28,15,0,793.0,53.0,2.6,12.4,288.0,46.36,36.2
2018,12,28,15,15,754.5,50.0,2.6,12.4,249.0,43.97,34.0
2018,12,28,15,30,716.0,47.0,2.6,12.4,210.0,41.62,31.76
2018,12,28,15,45,655.5,42.5,1.95,10.5,169.0,37.88,28.4
2018,12,28,16,0,595.0,38.0,1.3,8.6,128.0,34.21,24.92
2018,12,28,16,15,492.5,31.5,1.3,8.05,90.0,28.59,19.04
2018,12,28,16,30,390.0,25.0,1.3,7.5,52.0,21.13,6.66
2018,12,28,16,45,212.5,14.5,1.3,6.95,27.5,12.38,0.0
2018,12,28,17,0,35.0,4.0,1.3,6.4,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.3,6.35,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,29,7,15,28.5,4.0,0.75,5.05,4.5,0.0,0.0
2018,12,29,7,30,57.0,8.0,0.7,5.5,9.0,42.33,0.0
2018,12,29,7,45,146.5,21.0,0.7,5.95,33.5,146.44,22.23
2018,12,29,8,0,236.0,34.0,0.7,6.4,58.0,234.32,183.48
2018,12,29,8,15,329.0,44.0,0.75,7.05,94.0,307.27,254.11
2018,12,29,8,30,422.0,54.0,0.8,7.7,130.0,380.52,317.27
2018,12,29,8,45,543.5,53.5,0.9,8.3,176.0,459.89,383.38
2018,12,29,9,0,665.0,53.0,1.0,8.9,222.0,531.78,441.19
2018,12,29,9,15,727.0,53.5,1.1,9.55,264.0,567.81,468.78
2018,12,29,9,30,789.0,54.0,1.2,10.2,306.0,600.07,492.65
2018,12,29,9,45,808.5,56.0,1.35,10.85,338.0,602.79,493.38
2018,12,29,10,0,828.0,58.0,1.5,11.5,370.0,597.28,487.71
2018,12,29,10,15,841.5,60.0,1.6,12.0,396.5,589.83,479.94
2018,12,29,10,30,855.0,62.0,1.7,12.5,423.0,579.02,469.22
2018,12,29,10,45,863.5,64.0,1.75,12.95,443.5,561.97,453.17
2018,12,29,11,0,872.0,66.0,1.8,13.4,464.0,541.7,434.3
2018,12,29,11,15,878.0,67.0,1.95,13.75,477.5,515.94,411.32
2018,12,29,11,30,884.0,68.0,2.1,14.1,491.0,487.25,385.39
2018,12,29,11,45,886.0,68.5,2.2,14.4,497.0,453.48,354.7
2018,12,29,12,0,888.0,69.0,2.3,14.7,503.0,417.27,321.32
2018,12,29,12,15,885.0,69.5,2.35,14.75,501.5,377.01,284.23
2018,12,29,12,30,882.0,70.0,2.4,14.8,500.0,335.01,245.09
2018,12,29,12,45,875.0,71.0,2.45,14.9,491.0,290.84,204.03
2018,12,29,13,0,868.0,72.0,2.5,15.0,482.0,245.62,162.68
2018,12,29,13,15,859.0,71.5,2.5,14.9,466.0,193.7,118.07
2018,12,29,13,30,850.0,71.0,2.5,14.8,450.0,145.1,80.92
2018,12,29,13,45,836.5,69.5,2.45,14.75,427.0,95.41,52.49
2018,12,29,14,0,823.0,68.0,2.4,14.7,404.0,56.95,45.07
2018,12,29,14,15,803.5,66.0,2.2,14.45,374.5,55.58,44.0
2018,12,29,14,30,784.0,64.0,2.0,14.2,345.0,54.25,42.91
2018,12,29,14,45,747.5,63.0,1.85,13.95,309.5,53.6,42.42
2018,12,29,15,0,711.0,62.0,1.7,13.7,274.0,53.08,42.01
2018,12,29,15,15,545.5,68.0,1.7,13.7,217.5,52.94,41.83
2018,12,29,15,30,380.0,74.0,1.7,13.7,161.0,55.35,43.8
2018,12,29,15,45,249.5,65.0,1.25,12.35,117.5,48.55,37.67
2018,12,29,16,0,119.0,56.0,0.8,11.0,74.0,42.49,32.0
2018,12,29,16,15,97.0,41.0,0.8,10.85,52.5,31.54,21.42
2018,12,29,16,30,75.0,26.0,0.8,10.7,31.0,20.34,6.86
2018,12,29,16,45,46.0,14.0,0.8,10.55,16.5,11.95,0.0
2018,12,29,17,0,17.0,2.0,0.8,10.4,2.0,0.0,0.0
2018,12,29,17,15,8.5,1.0,0.75,10.45,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,30,7,15,12.5,3.5,1.0,7.6,3.5,0.0,0.0
2018,12,30,7,30,25.0,7.0,1.2,7.8,7.0,21.55,0.0
2018,12,30,7,45,50.5,21.5,1.4,8.05,25.5,74.68,6.07
2018,12,30,8,0,76.0,36.0,1.6,8.3,44.0,106.27,80.64
2018,12,30,8,15,225.0,47.0,1.65,8.3,84.5,241.27,200.29
2018,12,30,8,30,374.0,58.0,1.7,8.3,125.0,350.95,295.36
2018,12,30,8,45,294.5,73.5,1.75,8.35,134.5,314.11,265.82
2018,12,30,9,0,215.0,89.0,1.8,8.4,144.0,260.59,221.42
2018,12,30,9,15,271.5,99.0,1.75,8.55,179.0,304.26,258.88
2018,12,30,9,30,328.0,109.0,1.7,8.7,214.0,360.81,305.15
2018,12,30,9,45,550.0,90.5,1.65,8.85,288.0,480.74,403.01
2018,12,30,10,0,772.0,72.0,1.6,9.0,362.0,584.48,483.39
2018,12,30,10,15,781.0,75.5,1.4,9.5,387.0,576.39,472.19
2018,12,30,10,30,790.0,79.0,1.2,10.0,412.0,565.11,459.22
2018,12,30,10,45,831.0,74.5,1.0,10.45,440.0,560.09,450.94
2018,12,30,11,0,872.0,70.0,0.8,10.9,468.0,547.61,436.39
2018,12,30,11,15,881.0,70.0,0.9,11.5,482.5,522.27,413.87
2018,12,30,11,30,890.0,70.0,1.0,12.1,497.0,493.85,388.4
2018,12,30,11,45,866.0,75.0,1.05,12.65,495.0,453.53,353.1
2018,12,30,12,0,842.0,80.0,1.1,13.2,493.0,411.33,315.84
2018,12,30,12,15,869.0,74.5,1.4,13.5,500.0,377.94,284.88
2018,12,30,12,30,896.0,69.0,1.7,13.8,507.0,340.36,249.12
2018,12,30,12,45,888.5,70.0,2.0,14.1,498.0,295.47,207.71
2018,12,30,13,0,881.0,71.0,2.3,14.4,489.0,249.55,165.77
2018,12,30,13,15,872.5,70.5,2.35,14.45,473.0,201.46,124.04
2018,12,30,13,30,864.0,70.0,2.4,14.5,457.0,147.86,82.41
2018,12,30,13,45,850.5,68.5,2.45,14.55,433.5,97.44,53.0
2018,12,30,14,0,837.0,67.0,2.5,14.6,410.0,56.33,44.53
2018,12,30,14,15,816.5,65.5,2.4,14.5,380.5,55.31,43.74
2018,12,30,14,30,796.0,64.0,2.3,14.4,351.0,54.34,42.96
2018,12,30,14,45,765.5,62.5,2.2,14.25,316.5,53.33,42.13
2018,12,30,15,0,735.0,61.0,2.1,14.1,282.0,52.41,41.34
2018,12,30,15,15,695.0,57.0,2.1,14.1,243.5,49.38,38.59
2018,12,30,15,30,655.0,53.0,2.1,14.1,205.0,46.39,35.79
2018,12,30,15,45,583.0,48.5,1.55,12.6,164.5,39.27,29.42
2018,12,30,16,0,511.0,44.0,1.0,11.1,124.0,36.06,26.35
2018,12,30,16,15,351.0,36.0,1.05,10.7,83.0,29.61,19.86
2018,12,30,16,30,191.0,28.0,1.1,10.3,42.0,21.76,8.5
2018,12,30,16,45,108.0,16.0,1.1,9.9,23.0,13.66,0.0
2018,12,30,17,0,25.0,4.0,1.1,9.5,4.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.15,9.45,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,5.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,12,31,7,15,77.5,5.5,3.9,5.15,7.0,0.0,0.0
2018,12,31,7,30,155.0,11.0,4.0,5.4,14.0,106.03,0.0
2018,12,31,7,45,316.5,20.0,4.1,5.65,45.0,254.83,28.19
2018,12,31,8,0,478.0,29.0,4.2,5.9,76.0,377.39,299.47
2018,12,31,8,15,488.5,38.0,4.35,6.45,106.5,406.84,342.07
2018,12,31,8,30,499.0,47.0,4.5,7.0,137.0,424.97,362.52
2018,12,31,8,45,581.5,52.0,4.65,7.55,181.5,484.61,415.15
2018,12,31,9,0,664.0,57.0,4.8,8.1,226.0,542.12,463.86
2018,12,31,9,15,755.0,53.5,5.0,8.65,273.5,588.2,502.16
2018,12,31,9,30,846.0,50.0,5.2,9.2,321.0,628.9,534.82
2018,12,31,9,45,865.5,53.0,5.4,9.75,355.0,632.82,536.19
2018,12,31,10,0,885.0,56.0,5.6,10.3,389.0,633.19,534.31
2018,12,31,10,15,900.0,57.0,5.65,10.65,417.0,624.68,524.89
2018,12,31,10,30,915.0,58.0,5.7,11.0,445.0,612.63,512.28
2018,12,31,10,45,925.0,59.0,5.75,11.35,466.5,594.12,494.12
2018,12,31,11,0,935.0,60.0,5.8,11.7,488.0,572.18,472.82
2018,12,31,11,15,940.5,60.5,5.8,11.9,502.0,544.02,446.21
2018,12,31,11,30,946.0,61.0,5.8,12.1,516.0,512.8,416.58
2018,12,31,11,45,948.0,62.0,5.8,12.3,523.0,477.58,383.07
2018,12,31,12,0,950.0,63.0,5.8,12.5,530.0,439.72,346.71
2018,12,31,12,15,946.5,64.0,5.75,12.55,528.5,397.43,306.26
2018,12,31,12,30,943.0,65.0,5.7,12.6,527.0,353.25,263.71
2018,12,31,12,45,935.5,66.5,5.7,12.7,518.0,306.77,219.2
2018,12,31,13,0,928.0,68.0,5.7,12.8,509.0,259.14,174.41
2018,12,31,13,15,920.5,67.5,5.7,12.75,493.0,208.97,129.79
2018,12,31,13,30,913.0,67.0,5.7,12.7,477.0,158.18,89.66
2018,12,31,13,45,899.0,65.5,5.7,12.7,452.5,105.87,58.39
2018,12,31,14,0,885.0,64.0,5.7,12.7,428.0,60.88,48.93
2018,12,31,14,15,865.5,62.5,5.55,12.55,397.5,53.53,42.47
2018,12,31,14,30,846.0,61.0,5.4,12.4,367.0,52.48,41.62
2018,12,31,14,45,821.0,58.0,5.25,12.25,331.5,50.22,39.65
2018,12,31,15,0,796.0,55.0,5.1,12.1,296.0,47.95,37.65
2018,12,31,15,15,758.0,52.0,5.1,12.1,257.0,45.6,35.49
2018,12,31,15,30,720.0,49.0,5.1,12.1,218.0,43.29,33.29
2018,12,31,15,45,454.0,46.5,2.9,13.15,146.0,36.84,27.19
2018,12,31,16,0,188.0,44.0,0.7,14.2,74.0,33.24,23.58
2018,12,31,16,15,140.0,36.5,0.7,13.8,55.0,28.57,18.79
2018,12,31,16,30,92.0,29.0,0.7,13.4,36.0,22.57,9.55
2018,12,31,16,45,57.0,16.5,0.7,13.0,20.0,14.08,0.0
2018,12,31,17,0,22.0,4.0,0.7,12.6,4.0,0.0,0.0
2018,12,31,17,15,11.0,2.0,0.7,12.5,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
